Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,1,7,15,14.5,4.0,0.6,12.25,4.0,0.0,0.0
2018,1,1,7,30,29.0,8.0,0.7,12.3,8.0,17.13,0.0
2018,1,1,7,45,78.5,19.0,0.85,12.35,25.0,61.3,0.0
2018,1,1,8,0,128.0,30.0,1.0,12.4,42.0,120.18,85.33
2018,1,1,8,15,210.0,43.5,1.15,12.55,75.0,185.21,147.61
2018,1,1,8,30,292.0,57.0,1.3,12.7,108.0,258.91,212.19
2018,1,1,8,45,303.5,71.0,1.5,12.8,135.5,297.59,246.84
2018,1,1,9,0,315.0,85.0,1.7,12.9,163.0,336.78,280.98
2018,1,1,9,15,331.5,97.5,1.75,13.1,191.5,378.0,315.44
2018,1,1,9,30,348.0,110.0,1.8,13.3,220.0,419.79,349.4
2018,1,1,9,45,378.5,118.5,1.85,13.45,249.5,468.14,388.1
2018,1,1,10,0,409.0,127.0,1.9,13.6,279.0,517.59,426.81
2018,1,1,10,15,457.5,128.0,1.85,13.8,310.5,574.02,470.08
2018,1,1,10,30,506.0,129.0,1.8,14.0,342.0,631.7,512.95
2018,1,1,10,45,539.0,129.0,1.75,14.15,366.0,674.72,543.37
2018,1,1,11,0,572.0,129.0,1.7,14.3,390.0,726.11,579.5
2018,1,1,11,15,555.5,138.0,1.55,14.45,398.0,723.23,574.7
2018,1,1,11,30,539.0,147.0,1.4,14.6,406.0,726.47,574.91
2018,1,1,11,45,513.5,156.0,1.3,14.75,405.5,718.29,567.34
2018,1,1,12,0,488.0,165.0,1.2,14.9,405.0,707.47,557.68
2018,1,1,12,15,473.0,168.5,1.15,15.05,401.0,697.91,549.68
2018,1,1,12,30,458.0,172.0,1.1,15.2,397.0,686.29,540.28
2018,1,1,12,45,471.0,166.0,1.1,15.35,394.5,688.56,542.31
2018,1,1,13,0,484.0,160.0,1.1,15.5,392.0,688.59,542.63
2018,1,1,13,15,487.5,153.5,1.1,15.65,381.0,676.69,534.31
2018,1,1,13,30,491.0,147.0,1.1,15.8,370.0,662.69,524.62
2018,1,1,13,45,490.5,139.5,1.15,15.9,353.0,641.78,510.42
2018,1,1,14,0,490.0,132.0,1.2,16.0,336.0,619.04,494.74
2018,1,1,14,15,507.0,118.5,1.2,16.05,317.0,601.96,482.96
2018,1,1,14,30,524.0,105.0,1.2,16.1,298.0,589.36,474.21
2018,1,1,14,45,537.5,92.0,1.25,16.15,274.0,564.89,456.66
2018,1,1,15,0,551.0,79.0,1.3,16.2,250.0,537.41,436.33
2018,1,1,15,15,535.5,70.5,1.3,16.2,219.0,491.92,400.53
2018,1,1,15,30,520.0,62.0,1.3,16.2,188.0,446.3,363.45
2018,1,1,15,45,463.0,55.5,1.15,15.9,152.5,377.78,306.47
2018,1,1,16,0,406.0,49.0,1.0,15.6,117.0,313.56,251.45
2018,1,1,16,15,325.5,40.0,1.05,15.4,84.5,239.69,187.16
2018,1,1,16,30,245.0,31.0,1.1,15.2,52.0,174.05,117.12
2018,1,1,16,45,145.0,19.5,1.1,15.05,30.0,74.53,0.0
2018,1,1,17,0,45.0,8.0,1.1,14.9,8.0,22.42,0.0
2018,1,1,17,15,22.5,4.0,1.1,14.8,4.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,2.6,12.2,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,2.6,12.4,5.0,4.27,0.0
2018,1,2,7,45,5.5,18.5,2.65,12.6,19.0,19.15,0.0
2018,1,2,8,0,11.0,32.0,2.7,12.8,33.0,40.82,25.41
2018,1,2,8,15,24.5,47.5,2.7,12.95,51.5,64.69,48.31
2018,1,2,8,30,38.0,63.0,2.7,13.1,70.0,89.52,70.54
2018,1,2,8,45,41.0,78.0,2.7,13.25,87.0,108.43,87.42
2018,1,2,9,0,44.0,93.0,2.7,13.4,104.0,127.71,104.3
2018,1,2,9,15,89.0,109.0,2.6,13.6,135.5,191.53,159.22
2018,1,2,9,30,134.0,125.0,2.5,13.8,167.0,247.19,206.49
2018,1,2,9,45,174.5,138.0,2.35,13.95,199.0,298.67,249.43
2018,1,2,10,0,215.0,151.0,2.2,14.1,231.0,369.85,307.07
2018,1,2,10,15,180.0,165.5,2.15,14.4,236.0,346.82,286.84
2018,1,2,10,30,145.0,180.0,2.1,14.7,241.0,338.28,278.29
2018,1,2,10,45,100.5,173.0,2.0,14.95,216.5,290.56,238.19
2018,1,2,11,0,56.0,166.0,1.9,15.2,192.0,222.44,181.42
2018,1,2,11,15,28.0,128.5,1.85,15.4,141.5,151.46,122.35
2018,1,2,11,30,0.0,91.0,1.8,15.6,91.0,76.27,58.69
2018,1,2,11,45,0.0,79.0,1.8,15.85,79.0,65.59,49.75
2018,1,2,12,0,0.0,67.0,1.8,16.1,67.0,55.56,41.3
2018,1,2,12,15,0.0,88.0,1.8,16.25,88.0,73.36,56.17
2018,1,2,12,30,0.0,109.0,1.8,16.4,109.0,93.24,72.66
2018,1,2,12,45,0.0,118.0,1.8,16.55,118.0,102.14,79.99
2018,1,2,13,0,0.0,127.0,1.8,16.7,127.0,111.36,87.6
2018,1,2,13,15,0.0,112.5,1.8,16.8,112.5,97.14,75.86
2018,1,2,13,30,0.0,98.0,1.8,16.9,98.0,83.27,64.4
2018,1,2,13,45,0.0,84.5,1.8,16.95,84.5,70.66,53.95
2018,1,2,14,0,0.0,71.0,1.8,17.0,71.0,58.88,44.16
2018,1,2,14,15,0.0,66.0,1.7,16.95,66.0,54.7,40.72
2018,1,2,14,30,0.0,61.0,1.6,16.9,61.0,50.52,37.27
2018,1,2,14,45,56.0,74.5,1.55,16.85,92.0,124.68,101.57
2018,1,2,15,0,112.0,88.0,1.5,16.8,123.0,181.85,150.15
2018,1,2,15,15,159.5,90.0,1.5,16.8,133.0,229.22,189.2
2018,1,2,15,30,207.0,92.0,1.5,16.8,143.0,258.73,212.61
2018,1,2,15,45,180.0,77.5,1.4,16.15,116.0,215.66,175.91
2018,1,2,16,0,153.0,63.0,1.3,15.5,89.0,175.07,140.74
2018,1,2,16,15,114.0,48.0,1.3,15.3,64.5,130.33,101.08
2018,1,2,16,30,75.0,33.0,1.3,15.1,40.0,89.78,59.92
2018,1,2,16,45,40.0,19.5,1.35,14.85,23.0,41.2,0.0
2018,1,2,17,0,5.0,6.0,1.4,14.6,6.0,6.86,0.0
2018,1,2,17,15,2.5,3.0,1.4,14.45,3.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.15,12.6,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.0,12.7,1.0,0.85,0.0
2018,1,3,7,45,0.0,2.5,1.85,12.85,2.5,2.05,0.0
2018,1,3,8,0,0.0,4.0,1.7,13.0,4.0,3.28,0.0
2018,1,3,8,15,0.0,5.0,1.55,13.15,5.0,4.1,0.0
2018,1,3,8,30,0.0,6.0,1.4,13.3,6.0,4.92,0.0
2018,1,3,8,45,0.0,7.0,1.2,13.45,7.0,5.75,0.0
2018,1,3,9,0,0.0,8.0,1.0,13.6,8.0,6.57,0.02
2018,1,3,9,15,0.0,11.0,1.0,13.75,11.0,9.04,2.18
2018,1,3,9,30,0.0,14.0,1.0,13.9,14.0,11.52,4.32
2018,1,3,9,45,0.0,16.5,0.95,14.05,16.5,13.59,6.1
2018,1,3,10,0,0.0,19.0,0.9,14.2,19.0,15.66,7.86
2018,1,3,10,15,0.0,19.0,1.2,14.25,19.0,15.66,7.84
2018,1,3,10,30,0.0,19.0,1.5,14.3,19.0,15.67,7.82
2018,1,3,10,45,0.0,29.5,1.75,14.4,29.5,24.36,15.23
2018,1,3,11,0,0.0,40.0,2.0,14.5,40.0,33.08,22.62
2018,1,3,11,15,0.0,48.0,2.35,14.5,48.0,39.73,28.24
2018,1,3,11,30,0.0,56.0,2.7,14.5,56.0,46.39,33.86
2018,1,3,11,45,0.0,67.0,3.1,14.5,67.0,55.56,41.59
2018,1,3,12,0,0.0,78.0,3.5,14.5,78.0,64.75,49.32
2018,1,3,12,15,0.0,80.0,3.75,14.55,80.0,66.43,50.71
2018,1,3,12,30,0.0,82.0,4.0,14.6,82.0,68.1,52.11
2018,1,3,12,45,0.0,77.5,4.25,14.65,77.5,64.33,48.95
2018,1,3,13,0,0.0,73.0,4.5,14.7,73.0,60.57,45.79
2018,1,3,13,15,0.0,72.5,4.45,14.75,72.5,60.15,45.47
2018,1,3,13,30,0.0,72.0,4.4,14.8,72.0,59.72,45.15
2018,1,3,13,45,0.0,49.5,4.35,14.8,49.5,40.96,29.29
2018,1,3,14,0,0.0,27.0,4.3,14.8,27.0,22.29,13.42
2018,1,3,14,15,0.0,33.0,4.0,14.8,33.0,27.25,17.69
2018,1,3,14,30,0.0,39.0,3.7,14.8,39.0,32.22,21.97
2018,1,3,14,45,0.0,52.5,3.45,14.8,52.5,43.44,31.59
2018,1,3,15,0,0.0,66.0,3.2,14.8,66.0,55.04,41.5
2018,1,3,15,15,0.0,65.0,3.2,14.8,65.0,54.92,41.38
2018,1,3,15,30,0.0,64.0,3.2,14.8,64.0,55.29,41.58
2018,1,3,15,45,0.0,52.0,3.1,14.7,52.0,44.27,32.03
2018,1,3,16,0,0.0,40.0,3.0,14.6,40.0,33.26,22.42
2018,1,3,16,15,0.0,30.0,3.25,14.6,30.0,24.79,14.85
2018,1,3,16,30,0.0,20.0,3.5,14.6,20.0,16.5,6.71
2018,1,3,16,45,0.0,11.5,3.75,14.55,11.5,9.47,0.0
2018,1,3,17,0,0.0,3.0,4.0,14.5,3.0,2.56,0.0
2018,1,3,17,15,0.0,1.5,4.25,14.55,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.7,14.25,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.15,14.25,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.35,14.3,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.45,14.05,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,4,7,15,0.0,2.0,3.7,13.9,2.0,0.0,0.0
2018,1,4,7,30,0.0,4.0,3.8,14.1,4.0,3.41,0.0
2018,1,4,7,45,0.0,12.0,3.95,14.3,12.0,9.89,0.0
2018,1,4,8,0,0.0,20.0,4.1,14.5,20.0,16.5,6.81
2018,1,4,8,15,101.0,33.5,4.1,14.7,51.0,100.41,77.89
2018,1,4,8,30,202.0,47.0,4.1,14.9,82.0,192.73,157.53
2018,1,4,8,45,203.0,54.5,4.1,15.05,97.5,212.24,176.02
2018,1,4,9,0,204.0,62.0,4.1,15.2,113.0,231.74,193.78
2018,1,4,9,15,106.5,82.0,4.1,15.5,109.0,167.49,138.91
2018,1,4,9,30,9.0,102.0,4.1,15.8,105.0,99.48,79.11
2018,1,4,9,45,15.0,116.5,4.15,16.05,122.0,118.59,95.32
2018,1,4,10,0,21.0,131.0,4.2,16.3,139.0,138.25,111.78
2018,1,4,10,15,19.5,142.5,4.3,16.5,150.5,148.65,120.13
2018,1,4,10,30,18.0,154.0,4.4,16.7,162.0,159.1,128.46
2018,1,4,10,45,23.5,160.5,4.5,16.9,171.0,170.33,137.72
2018,1,4,11,0,29.0,167.0,4.6,17.1,180.0,198.24,160.6
2018,1,4,11,15,38.5,176.0,4.7,17.15,194.0,217.83,176.8
2018,1,4,11,30,48.0,185.0,4.8,17.2,208.0,237.86,193.33
2018,1,4,11,45,119.5,186.5,4.9,17.3,245.5,329.18,269.71
2018,1,4,12,0,191.0,188.0,5.0,17.4,283.0,401.47,329.68
2018,1,4,12,15,311.5,168.0,5.0,17.4,322.5,515.82,423.34
2018,1,4,12,30,432.0,148.0,5.0,17.4,362.0,631.96,515.9
2018,1,4,12,45,628.0,111.5,5.0,17.4,418.0,785.6,633.2
2018,1,4,13,0,824.0,75.0,5.0,17.4,474.0,914.82,728.26
2018,1,4,13,15,643.0,110.5,5.0,17.35,416.0,782.76,630.45
2018,1,4,13,30,462.0,146.0,5.0,17.3,358.0,635.71,519.23
2018,1,4,13,45,514.0,126.5,4.95,17.25,352.0,648.25,530.6
2018,1,4,14,0,566.0,107.0,4.9,17.2,346.0,666.33,545.1
2018,1,4,14,15,660.0,87.0,4.85,17.15,348.0,704.9,575.31
2018,1,4,14,30,754.0,67.0,4.8,17.1,350.0,729.91,594.84
2018,1,4,14,45,729.5,64.0,4.75,17.0,317.5,679.35,556.55
2018,1,4,15,0,705.0,61.0,4.7,16.9,285.0,628.21,517.46
2018,1,4,15,15,668.0,57.5,4.7,16.9,248.5,567.39,469.75
2018,1,4,15,30,631.0,54.0,4.7,16.9,212.0,512.25,424.11
2018,1,4,15,45,574.0,49.5,4.3,16.5,173.5,441.11,363.33
2018,1,4,16,0,517.0,45.0,3.9,16.1,135.0,374.06,304.45
2018,1,4,16,15,426.0,38.5,3.8,15.85,99.0,291.74,231.64
2018,1,4,16,30,335.0,32.0,3.7,15.6,63.0,217.89,156.46
2018,1,4,16,45,203.5,20.5,3.55,15.3,36.5,120.17,0.0
2018,1,4,17,0,72.0,9.0,3.4,15.0,10.0,32.95,0.0
2018,1,4,17,15,36.0,4.5,3.45,14.95,5.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.75,15.1,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,1,5,7,15,31.0,3.5,3.8,14.8,4.0,0.0,0.0
2018,1,5,7,30,62.0,7.0,3.8,14.9,8.0,27.57,0.0
2018,1,5,7,45,62.0,9.0,3.85,15.0,12.5,43.59,0.0
2018,1,5,8,0,62.0,11.0,3.9,15.1,17.0,53.45,34.68
2018,1,5,8,15,31.0,19.5,3.75,15.15,22.5,36.76,25.0
2018,1,5,8,30,0.0,28.0,3.6,15.2,28.0,23.09,13.82
2018,1,5,8,45,0.0,37.5,3.5,15.2,37.5,30.98,20.71
2018,1,5,9,0,0.0,47.0,3.4,15.2,47.0,38.87,27.58
2018,1,5,9,15,0.0,60.0,3.3,15.25,60.0,49.88,37.02
2018,1,5,9,30,0.0,73.0,3.2,15.3,73.0,61.9,47.24
2018,1,5,9,45,0.0,64.0,3.1,15.35,64.0,53.03,39.67
2018,1,5,10,0,0.0,55.0,3.0,15.4,55.0,45.52,33.24
2018,1,5,10,15,0.0,43.0,2.85,15.45,43.0,35.55,24.71
2018,1,5,10,30,0.0,31.0,2.7,15.5,31.0,25.6,16.2
2018,1,5,10,45,0.0,45.5,2.55,15.55,45.5,37.64,26.41
2018,1,5,11,0,0.0,60.0,2.4,15.6,60.0,49.71,36.57
2018,1,5,11,15,0.0,61.0,2.3,15.6,61.0,50.55,37.23
2018,1,5,11,30,0.0,62.0,2.2,15.6,62.0,51.39,37.91
2018,1,5,11,45,0.0,75.5,2.05,15.6,75.5,62.66,47.36
2018,1,5,12,0,0.0,89.0,1.9,15.6,89.0,74.26,57.05
2018,1,5,12,15,0.0,73.5,1.95,15.5,73.5,60.99,45.93
2018,1,5,12,30,0.0,58.0,2.0,15.4,58.0,48.06,35.09
2018,1,5,12,45,0.0,62.5,2.05,15.35,62.5,51.81,38.28
2018,1,5,13,0,0.0,67.0,2.1,15.3,67.0,55.56,41.47
2018,1,5,13,15,0.5,87.5,2.1,15.2,87.5,73.54,56.67
2018,1,5,13,30,1.0,108.0,2.1,15.1,108.0,93.79,73.74
2018,1,5,13,45,29.5,119.0,2.15,15.0,131.5,141.84,115.18
2018,1,5,14,0,58.0,130.0,2.2,14.9,155.0,179.93,147.92
2018,1,5,14,15,29.0,116.5,2.25,14.8,129.0,138.78,112.77
2018,1,5,14,30,0.0,103.0,2.3,14.7,103.0,90.38,71.26
2018,1,5,14,45,0.0,83.5,2.3,14.6,83.5,71.44,55.41
2018,1,5,15,0,0.0,64.0,2.3,14.5,64.0,53.04,39.83
2018,1,5,15,15,0.0,50.5,2.3,14.5,50.5,41.78,30.22
2018,1,5,15,30,0.0,37.0,2.3,14.5,37.0,30.55,20.56
2018,1,5,15,45,0.0,29.5,2.5,14.25,29.5,24.33,15.16
2018,1,5,16,0,0.0,22.0,2.7,14.0,22.0,18.12,9.72
2018,1,5,16,15,0.0,16.5,2.85,13.85,16.5,13.57,5.66
2018,1,5,16,30,0.0,11.0,3.0,13.7,11.0,9.04,1.34
2018,1,5,16,45,0.0,6.5,3.1,13.6,6.5,5.33,0.0
2018,1,5,17,0,0.0,2.0,3.2,13.5,2.0,1.71,0.0
2018,1,5,17,15,0.0,1.0,3.25,13.4,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,6,7,15,1.5,3.0,2.4,12.0,3.0,0.0,0.0
2018,1,6,7,30,3.0,6.0,2.4,12.2,6.0,6.16,0.0
2018,1,6,7,45,160.5,19.5,2.45,12.4,34.0,100.42,0.0
2018,1,6,8,0,318.0,33.0,2.5,12.6,62.0,209.05,150.75
2018,1,6,8,15,456.5,36.5,2.5,12.75,103.0,303.2,242.76
2018,1,6,8,30,595.0,40.0,2.5,12.9,144.0,405.0,331.78
2018,1,6,8,45,651.5,44.0,2.55,13.05,184.5,475.31,393.1
2018,1,6,9,0,708.0,48.0,2.6,13.2,225.0,549.29,455.3
2018,1,6,9,15,662.5,60.5,2.6,13.35,247.0,569.54,472.09
2018,1,6,9,30,617.0,73.0,2.6,13.5,269.0,580.21,480.23
2018,1,6,9,45,539.0,95.5,2.6,13.65,280.5,570.92,472.37
2018,1,6,10,0,461.0,118.0,2.6,13.8,292.0,547.19,452.38
2018,1,6,10,15,516.5,117.0,2.75,13.9,325.5,608.75,500.95
2018,1,6,10,30,572.0,116.0,2.9,14.0,359.0,680.94,555.54
2018,1,6,10,45,393.0,155.5,3.05,14.15,326.5,573.26,469.86
2018,1,6,11,0,214.0,195.0,3.2,14.3,294.0,424.78,349.65
2018,1,6,11,15,417.0,160.0,3.3,14.35,360.5,618.4,506.36
2018,1,6,11,30,620.0,125.0,3.4,14.4,427.0,787.4,634.33
2018,1,6,11,45,736.0,100.0,3.5,14.45,464.0,875.91,698.0
2018,1,6,12,0,852.0,75.0,3.6,14.5,501.0,955.97,755.1
2018,1,6,12,15,852.0,75.5,3.5,14.55,501.5,958.61,755.37
2018,1,6,12,30,852.0,76.0,3.4,14.6,502.0,957.8,753.98
2018,1,6,12,45,867.0,73.0,3.3,14.65,501.5,952.54,749.62
2018,1,6,13,0,882.0,70.0,3.2,14.7,501.0,954.61,750.64
2018,1,6,13,15,813.0,83.0,3.1,14.7,471.0,904.64,714.86
2018,1,6,13,30,744.0,96.0,3.0,14.7,441.0,847.87,674.39
2018,1,6,13,45,748.0,88.0,2.95,14.7,421.5,818.93,654.23
2018,1,6,14,0,752.0,80.0,2.9,14.7,402.0,793.44,636.29
2018,1,6,14,15,739.0,76.0,3.0,14.6,375.0,755.15,609.8
2018,1,6,14,30,726.0,72.0,3.1,14.5,348.0,715.02,581.5
2018,1,6,14,45,732.0,65.5,3.2,14.45,322.5,685.26,560.4
2018,1,6,15,0,738.0,59.0,3.3,14.4,297.0,652.65,536.48
2018,1,6,15,15,723.0,55.0,3.3,14.4,264.5,605.51,500.06
2018,1,6,15,30,708.0,51.0,3.3,14.4,232.0,557.55,461.4
2018,1,6,15,45,658.0,47.0,3.15,13.9,192.0,487.3,402.56
2018,1,6,16,0,608.0,43.0,3.0,13.4,152.0,419.93,343.95
2018,1,6,16,15,522.0,36.5,2.9,13.1,112.5,334.75,268.64
2018,1,6,16,30,436.0,30.0,2.8,12.8,73.0,264.34,196.53
2018,1,6,16,45,271.5,20.0,2.75,12.5,42.5,150.23,1.49
2018,1,6,17,0,107.0,10.0,2.7,12.2,12.0,46.39,0.0
2018,1,6,17,15,53.5,5.0,2.65,12.1,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.0,2.55,9.7,2.0,0.0,0.0
2018,1,7,7,30,0.0,4.0,2.5,9.9,4.0,3.41,0.0
2018,1,7,7,45,0.0,13.0,2.45,10.05,13.0,10.72,0.0
2018,1,7,8,0,0.0,22.0,2.4,10.2,22.0,18.17,8.34
2018,1,7,8,15,0.0,33.5,2.5,10.35,33.5,28.18,18.06
2018,1,7,8,30,0.0,45.0,2.6,10.5,45.0,38.6,27.43
2018,1,7,8,45,0.0,52.0,2.65,10.65,52.0,44.13,32.49
2018,1,7,9,0,0.0,59.0,2.7,10.8,59.0,49.89,37.64
2018,1,7,9,15,0.0,54.5,2.75,11.0,54.5,45.11,33.56
2018,1,7,9,30,0.0,50.0,2.8,11.2,50.0,41.35,30.3
2018,1,7,9,45,0.0,59.0,2.8,11.4,59.0,48.85,36.73
2018,1,7,10,0,0.0,68.0,2.8,11.6,68.0,56.37,43.11
2018,1,7,10,15,0.0,75.5,2.8,11.85,75.5,62.64,48.38
2018,1,7,10,30,0.0,83.0,2.8,12.1,83.0,69.4,54.02
2018,1,7,10,45,0.0,86.0,2.75,12.3,86.0,71.97,56.09
2018,1,7,11,0,0.0,89.0,2.7,12.5,89.0,74.59,58.19
2018,1,7,11,15,0.0,95.0,2.55,12.7,95.0,80.06,62.71
2018,1,7,11,30,0.0,101.0,2.4,12.9,101.0,85.61,67.28
2018,1,7,11,45,0.0,88.5,2.25,13.1,88.5,73.81,57.22
2018,1,7,12,0,0.0,76.0,2.1,13.3,76.0,63.08,48.11
2018,1,7,12,15,0.5,91.0,1.95,13.4,91.5,76.55,59.49
2018,1,7,12,30,1.0,106.0,1.8,13.5,107.0,91.16,71.75
2018,1,7,12,45,1.5,129.0,1.65,13.55,130.0,114.25,91.05
2018,1,7,13,0,2.0,152.0,1.5,13.6,153.0,138.65,111.3
2018,1,7,13,15,1.0,147.0,1.35,13.6,147.5,132.89,106.46
2018,1,7,13,30,0.0,142.0,1.2,13.6,142.0,127.29,101.85
2018,1,7,13,45,0.0,136.5,1.05,13.6,136.5,122.26,97.77
2018,1,7,14,0,0.0,131.0,0.9,13.6,131.0,117.37,93.81
2018,1,7,14,15,0.0,123.0,0.9,13.5,123.0,109.99,87.82
2018,1,7,14,30,0.0,115.0,0.9,13.4,115.0,102.74,81.93
2018,1,7,14,45,0.0,99.5,0.9,13.35,99.5,87.67,69.36
2018,1,7,15,0,0.0,84.0,0.9,13.3,84.0,72.79,56.86
2018,1,7,15,15,0.0,74.0,0.9,13.3,74.0,63.74,49.18
2018,1,7,15,30,0.0,64.0,0.9,13.3,64.0,54.78,41.46
2018,1,7,15,45,0.0,52.5,0.9,13.05,52.5,44.31,32.39
2018,1,7,16,0,0.0,41.0,0.9,12.8,41.0,33.92,23.3
2018,1,7,16,15,0.0,31.0,0.85,12.75,31.0,25.61,15.88
2018,1,7,16,30,0.0,21.0,0.8,12.7,21.0,17.32,8.11
2018,1,7,16,45,0.0,12.5,0.75,12.6,12.5,10.3,0.0
2018,1,7,17,0,0.0,4.0,0.7,12.5,4.0,3.41,0.0
2018,1,7,17,15,0.0,2.0,0.75,12.45,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,4.4,12.95,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,4.6,13.1,1.0,0.85,0.0
2018,1,8,7,45,0.0,3.0,4.8,13.25,3.0,2.46,0.0
2018,1,8,8,0,0.0,5.0,5.0,13.4,5.0,4.1,0.0
2018,1,8,8,15,0.0,6.0,5.15,13.55,6.0,4.92,0.0
2018,1,8,8,30,0.0,7.0,5.3,13.7,7.0,5.74,0.0
2018,1,8,8,45,0.0,9.0,5.5,13.85,9.0,7.39,0.67
2018,1,8,9,0,0.0,11.0,5.7,14.0,11.0,9.04,2.11
2018,1,8,9,15,0.0,19.5,5.8,14.1,19.5,16.05,8.17
2018,1,8,9,30,0.0,28.0,5.9,14.2,28.0,23.09,14.21
2018,1,8,9,45,0.0,29.5,6.0,14.25,29.5,24.34,15.27
2018,1,8,10,0,0.0,31.0,6.1,14.3,31.0,25.58,16.31
2018,1,8,10,15,0.0,26.5,6.15,14.4,26.5,21.87,13.09
2018,1,8,10,30,0.0,22.0,6.2,14.5,22.0,18.15,9.88
2018,1,8,10,45,0.0,25.5,6.2,14.55,25.5,21.05,12.34
2018,1,8,11,0,0.0,29.0,6.2,14.6,29.0,23.96,14.79
2018,1,8,11,15,0.0,32.5,6.3,14.7,32.5,26.86,17.23
2018,1,8,11,30,0.0,36.0,6.4,14.8,36.0,29.77,19.67
2018,1,8,11,45,0.0,41.5,6.55,14.85,41.5,34.34,23.53
2018,1,8,12,0,0.0,47.0,6.7,14.9,47.0,38.91,27.38
2018,1,8,12,15,0.0,50.0,6.55,14.95,50.0,41.41,29.48
2018,1,8,12,30,0.0,53.0,6.4,15.0,53.0,43.9,31.59
2018,1,8,12,45,0.0,42.5,6.3,15.05,42.5,35.17,24.21
2018,1,8,13,0,0.0,32.0,6.2,15.1,32.0,26.45,16.83
2018,1,8,13,15,0.0,40.0,6.1,15.1,40.0,33.09,22.48
2018,1,8,13,30,0.0,48.0,6.0,15.1,48.0,39.73,28.14
2018,1,8,13,45,0.0,43.0,5.9,15.1,43.0,35.56,24.64
2018,1,8,14,0,0.0,38.0,5.8,15.1,38.0,31.41,21.14
2018,1,8,14,15,0.0,42.0,5.7,15.05,42.0,34.72,24.01
2018,1,8,14,30,0.0,46.0,5.6,15.0,46.0,38.03,26.88
2018,1,8,14,45,0.0,50.0,5.5,14.95,50.0,41.36,29.76
2018,1,8,15,0,0.0,54.0,5.4,14.9,54.0,44.69,32.64
2018,1,8,15,15,0.0,39.5,5.4,14.9,39.5,32.62,22.32
2018,1,8,15,30,0.0,25.0,5.4,14.9,25.0,20.6,12.0
2018,1,8,15,45,0.0,19.5,5.5,14.85,19.5,16.05,8.05
2018,1,8,16,0,0.0,14.0,5.6,14.8,14.0,11.51,4.09
2018,1,8,16,15,0.0,11.5,5.45,14.75,11.5,9.45,2.22
2018,1,8,16,30,0.0,9.0,5.3,14.7,9.0,7.39,0.2
2018,1,8,16,45,0.0,5.5,5.2,14.7,5.5,4.51,0.0
2018,1,8,17,0,0.0,2.0,5.1,14.7,2.0,1.71,0.0
2018,1,8,17,15,0.0,1.0,4.9,14.65,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.7,14.75,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,3.45,13.75,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,3.9,13.8,2.0,1.71,0.0
2018,1,9,7,45,0.0,7.0,4.35,13.9,7.0,5.75,0.0
2018,1,9,8,0,0.0,12.0,4.8,14.0,12.0,9.86,1.87
2018,1,9,8,15,0.0,17.5,5.1,14.0,17.5,14.4,6.31
2018,1,9,8,30,0.0,23.0,5.4,14.0,23.0,18.95,10.39
2018,1,9,8,45,0.0,24.5,5.7,14.0,24.5,20.18,11.6
2018,1,9,9,0,0.0,26.0,6.0,14.0,26.0,21.42,12.75
2018,1,9,9,15,0.5,47.0,6.0,14.0,47.0,39.21,28.08
2018,1,9,9,30,1.0,68.0,6.0,14.0,68.0,57.6,43.85
2018,1,9,9,45,1.0,92.5,5.95,14.0,92.5,81.29,64.02
2018,1,9,10,0,1.0,117.0,5.9,14.0,117.0,105.83,84.74
2018,1,9,10,15,0.5,119.5,5.75,14.0,119.5,106.77,85.37
2018,1,9,10,30,0.0,122.0,5.6,14.0,122.0,107.94,86.2
2018,1,9,10,45,0.0,108.0,5.5,14.0,108.0,93.11,73.57
2018,1,9,11,0,0.0,94.0,5.4,14.0,94.0,79.25,61.78
2018,1,9,11,15,0.0,93.0,5.4,13.95,93.0,78.13,60.79
2018,1,9,11,30,0.0,92.0,5.4,13.9,92.0,77.09,59.87
2018,1,9,11,45,0.0,89.5,5.45,13.9,89.5,74.7,57.81
2018,1,9,12,0,0.0,87.0,5.5,13.9,87.0,72.36,55.82
2018,1,9,12,15,0.0,96.0,5.65,13.9,96.0,80.67,62.82
2018,1,9,12,30,0.0,105.0,5.8,13.9,105.0,89.15,69.97
2018,1,9,12,45,23.0,130.0,6.0,13.9,141.5,147.72,120.28
2018,1,9,13,0,46.0,155.0,6.2,13.9,178.0,198.51,163.65
2018,1,9,13,15,25.0,133.0,6.35,13.9,145.5,153.01,124.86
2018,1,9,13,30,4.0,111.0,6.5,13.9,113.0,99.3,78.89
2018,1,9,13,45,3.5,103.5,6.65,13.95,105.0,91.77,72.61
2018,1,9,14,0,3.0,96.0,6.8,14.0,97.0,84.33,66.38
2018,1,9,14,15,1.5,91.0,6.8,14.0,91.5,78.54,61.5
2018,1,9,14,30,0.0,86.0,6.8,14.0,86.0,72.9,56.73
2018,1,9,14,45,1.5,91.5,6.8,14.0,92.0,80.33,63.2
2018,1,9,15,0,3.0,97.0,6.8,14.0,98.0,88.47,70.24
2018,1,9,15,15,23.5,92.5,6.8,14.0,99.0,108.57,87.99
2018,1,9,15,30,44.0,88.0,6.8,14.0,100.0,118.82,97.0
2018,1,9,15,45,162.0,72.0,7.0,13.9,104.5,196.2,164.0
2018,1,9,16,0,280.0,56.0,7.2,13.8,109.0,250.44,208.42
2018,1,9,16,15,214.5,45.0,7.25,13.75,79.5,188.56,152.59
2018,1,9,16,30,149.0,34.0,7.3,13.7,50.0,133.83,101.15
2018,1,9,16,45,111.5,24.0,7.35,13.65,33.0,91.45,30.28
2018,1,9,17,0,74.0,14.0,7.4,13.6,16.0,38.43,0.0
2018,1,9,17,15,37.0,7.0,7.45,13.55,8.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.6,13.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.7,13.3,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.65,13.25,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.6,13.15,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.6,13.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.4,12.9,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.35,12.8,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.3,12.7,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.25,12.65,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.1,12.55,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,6.95,12.25,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,6.85,12.1,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.75,11.95,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.65,11.85,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.5,11.75,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.25,11.6,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.0,11.45,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,5.85,11.35,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.75,11.25,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.7,11.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.6,11.25,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.4,11.35,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.5,3.45,12.2,2.5,0.0,0.0
2018,1,10,7,30,0.0,5.0,3.3,12.3,5.0,4.27,0.0
2018,1,10,7,45,1.0,14.0,3.15,12.45,14.0,11.95,0.0
2018,1,10,8,0,2.0,23.0,3.0,12.6,23.0,19.9,9.66
2018,1,10,8,15,7.0,37.5,3.0,12.7,38.5,36.27,24.69
2018,1,10,8,30,12.0,52.0,3.0,12.8,54.0,53.15,39.68
2018,1,10,8,45,23.5,71.5,3.05,12.9,77.0,87.32,69.42
2018,1,10,9,0,35.0,91.0,3.1,13.0,100.0,117.45,95.65
2018,1,10,9,15,73.5,110.5,3.2,13.1,133.0,167.56,139.2
2018,1,10,9,30,112.0,130.0,3.3,13.2,166.0,235.02,196.6
2018,1,10,9,45,101.0,138.5,3.4,13.25,173.5,239.07,199.57
2018,1,10,10,0,90.0,147.0,3.5,13.3,181.0,226.48,188.8
2018,1,10,10,15,46.0,141.5,3.65,13.4,159.0,182.55,150.65
2018,1,10,10,30,2.0,136.0,3.8,13.5,137.0,124.37,100.08
2018,1,10,10,45,1.0,129.5,3.95,13.6,130.0,115.72,92.68
2018,1,10,11,0,0.0,123.0,4.1,13.7,123.0,107.55,85.65
2018,1,10,11,15,0.5,129.0,4.05,13.75,129.0,113.65,90.68
2018,1,10,11,30,1.0,135.0,4.0,13.8,135.0,119.86,95.79
2018,1,10,11,45,0.5,141.5,4.0,13.9,141.5,125.73,100.56
2018,1,10,12,0,0.0,148.0,4.0,14.0,148.0,131.73,105.45
2018,1,10,12,15,32.0,166.5,3.85,14.05,183.0,198.21,161.94
2018,1,10,12,30,64.0,185.0,3.7,14.1,218.0,251.92,207.08
2018,1,10,12,45,114.5,185.5,3.55,14.15,243.0,322.0,265.6
2018,1,10,13,0,165.0,186.0,3.4,14.2,268.0,370.79,306.27
2018,1,10,13,15,262.0,165.5,3.25,14.25,291.5,456.47,377.11
2018,1,10,13,30,359.0,145.0,3.1,14.3,315.0,540.17,444.52
2018,1,10,13,45,254.0,119.0,2.95,14.35,236.5,380.67,316.82
2018,1,10,14,0,149.0,93.0,2.8,14.4,158.0,248.22,207.46
2018,1,10,14,15,106.5,92.5,2.7,14.45,137.5,191.82,159.98
2018,1,10,14,30,64.0,92.0,2.6,14.5,117.0,153.02,126.27
2018,1,10,14,45,79.5,81.0,2.5,14.5,109.5,150.79,125.08
2018,1,10,15,0,95.0,70.0,2.4,14.5,102.0,147.27,122.56
2018,1,10,15,15,95.0,60.0,2.4,14.5,88.5,143.87,119.44
2018,1,10,15,30,95.0,50.0,2.4,14.5,75.0,127.62,105.35
2018,1,10,15,45,155.5,39.0,2.2,14.3,72.0,160.74,133.46
2018,1,10,16,0,216.0,28.0,2.0,14.1,69.0,180.48,148.71
2018,1,10,16,15,313.0,30.5,2.0,13.9,73.5,225.65,182.33
2018,1,10,16,30,410.0,33.0,2.0,13.7,78.0,257.83,197.49
2018,1,10,16,45,282.5,24.5,1.95,13.55,49.0,164.15,70.35
2018,1,10,17,0,155.0,16.0,1.9,13.4,20.0,69.33,0.0
2018,1,10,17,15,77.5,8.0,1.9,13.35,10.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.5,0.3,12.8,2.5,0.0,0.0
2018,1,11,7,30,0.0,5.0,0.3,12.9,5.0,4.27,0.0
2018,1,11,7,45,15.0,19.0,0.35,12.95,20.5,25.2,0.0
2018,1,11,8,0,30.0,33.0,0.4,13.0,36.0,49.94,32.88
2018,1,11,8,15,63.0,50.0,0.6,13.15,60.0,95.14,73.64
2018,1,11,8,30,96.0,67.0,0.8,13.3,84.0,135.61,109.31
2018,1,11,8,45,123.0,83.0,1.0,13.4,110.5,174.15,143.12
2018,1,11,9,0,150.0,99.0,1.2,13.5,137.0,215.25,178.65
2018,1,11,9,15,171.5,114.0,1.3,13.65,164.0,253.49,211.04
2018,1,11,9,30,193.0,129.0,1.4,13.8,191.0,293.42,244.22
2018,1,11,9,45,133.5,134.0,1.5,13.95,179.0,258.21,214.16
2018,1,11,10,0,74.0,139.0,1.6,14.1,167.0,202.85,167.26
2018,1,11,10,15,73.0,158.0,1.55,14.25,187.5,226.04,186.03
2018,1,11,10,30,72.0,177.0,1.5,14.4,208.0,249.31,204.33
2018,1,11,10,45,67.0,187.0,1.4,14.5,217.0,257.33,210.04
2018,1,11,11,0,62.0,197.0,1.3,14.6,226.0,265.19,215.63
2018,1,11,11,15,124.0,204.0,1.2,14.7,264.5,352.42,286.27
2018,1,11,11,30,186.0,211.0,1.1,14.8,303.0,422.28,341.14
2018,1,11,11,45,206.0,217.5,1.0,14.9,321.0,451.63,362.71
2018,1,11,12,0,226.0,224.0,0.9,15.0,339.0,480.75,384.07
2018,1,11,12,15,226.0,224.0,0.9,15.0,339.5,481.23,384.12
2018,1,11,12,30,226.0,224.0,0.9,15.0,340.0,481.03,383.97
2018,1,11,12,45,248.5,217.5,0.95,15.0,343.5,515.07,410.27
2018,1,11,13,0,271.0,211.0,1.0,15.0,347.0,526.42,419.64
2018,1,11,13,15,267.0,205.0,1.1,14.95,335.5,511.58,409.42
2018,1,11,13,30,263.0,199.0,1.2,14.9,324.0,495.92,398.7
2018,1,11,13,45,360.5,173.0,1.3,14.9,336.5,547.04,441.26
2018,1,11,14,0,458.0,147.0,1.4,14.9,349.0,613.69,493.74
