Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,19,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.5,13.05,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,22,7,15,32.5,6.5,3.25,12.9,7.0,0.0,0.0
2018,1,22,7,30,65.0,13.0,3.3,13.0,14.0,32.07,0.0
2018,1,22,7,45,136.0,24.5,3.4,13.15,36.5,95.71,34.73
2018,1,22,8,0,207.0,36.0,3.5,13.3,59.0,154.22,116.96
2018,1,22,8,15,143.0,53.0,3.45,13.3,72.0,143.53,114.56
2018,1,22,8,30,79.0,70.0,3.4,13.3,85.0,125.46,101.43
2018,1,22,8,45,71.0,88.0,3.4,13.35,104.0,144.7,118.66
2018,1,22,9,0,63.0,106.0,3.4,13.4,123.0,151.28,124.68
2018,1,22,9,15,98.5,123.5,3.4,13.5,155.0,210.09,175.02
2018,1,22,9,30,134.0,141.0,3.4,13.6,187.0,260.31,217.51
2018,1,22,9,45,312.0,133.5,3.4,13.7,256.0,408.32,342.36
2018,1,22,10,0,490.0,126.0,3.4,13.8,325.0,574.92,476.77
2018,1,22,10,15,657.0,101.5,3.45,13.8,389.5,714.75,583.9
2018,1,22,10,30,824.0,77.0,3.5,13.8,454.0,847.99,681.65
2018,1,22,10,45,835.0,79.0,3.6,13.85,478.0,883.66,706.09
2018,1,22,11,0,846.0,81.0,3.7,13.9,502.0,916.71,729.3
2018,1,22,11,15,848.5,83.5,3.75,13.95,517.5,939.47,744.77
2018,1,22,11,30,851.0,86.0,3.8,14.0,533.0,958.94,758.03
2018,1,22,11,45,860.0,86.0,3.85,14.05,544.5,978.2,771.27
2018,1,22,12,0,869.0,86.0,3.9,14.1,556.0,994.09,782.22
2018,1,22,12,15,870.5,86.0,3.85,14.05,558.0,999.02,785.21
2018,1,22,12,30,872.0,86.0,3.8,14.0,560.0,1000.33,785.9
2018,1,22,12,45,871.5,85.0,3.8,14.0,554.5,994.72,782.11
2018,1,22,13,0,871.0,84.0,3.8,14.0,549.0,985.51,776.0
2018,1,22,13,15,866.5,83.0,3.7,13.95,536.0,968.85,764.23
2018,1,22,13,30,862.0,82.0,3.6,13.9,523.0,948.81,750.24
2018,1,22,13,45,853.0,80.5,3.55,13.85,502.5,920.66,730.87
2018,1,22,14,0,844.0,79.0,3.5,13.8,482.0,889.59,709.42
2018,1,22,14,15,829.5,77.5,3.35,13.7,454.5,850.94,681.88
2018,1,22,14,30,815.0,76.0,3.2,13.6,427.0,810.07,652.57
2018,1,22,14,45,795.5,73.0,3.1,13.5,393.5,761.33,617.37
2018,1,22,15,0,776.0,70.0,3.0,13.4,360.0,711.3,580.7
2018,1,22,15,15,745.5,67.5,3.0,13.4,322.0,652.78,537.02
2018,1,22,15,30,715.0,65.0,3.0,13.4,284.0,594.42,492.25
2018,1,22,15,45,672.0,59.5,2.8,13.15,242.0,529.71,439.04
2018,1,22,16,0,629.0,54.0,2.6,12.9,200.0,463.14,382.73
2018,1,22,16,15,561.0,48.5,2.55,12.65,158.0,385.94,316.26
2018,1,22,16,30,493.0,43.0,2.5,12.4,116.0,314.58,252.43
2018,1,22,16,45,379.0,34.5,2.5,12.15,79.0,226.68,171.1
2018,1,22,17,0,265.0,26.0,2.5,11.9,42.0,142.2,37.9
2018,1,22,17,15,151.0,15.5,2.5,11.8,23.0,61.07,0.0
2018,1,22,17,30,37.0,5.0,2.5,11.7,4.0,0.0,0.0
2018,1,22,17,45,18.5,2.5,2.55,11.6,2.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,23,7,15,19.5,6.0,2.0,9.4,6.5,0.0,0.0
2018,1,23,7,30,39.0,12.0,2.0,9.6,13.0,22.78,0.0
2018,1,23,7,45,47.5,25.0,2.0,9.8,28.5,49.7,18.26
2018,1,23,8,0,56.0,38.0,2.0,10.0,44.0,71.95,53.04
2018,1,23,8,15,231.5,50.5,2.0,10.15,93.5,194.25,158.18
2018,1,23,8,30,407.0,63.0,2.0,10.3,143.0,317.4,263.92
2018,1,23,8,45,527.0,65.5,1.95,10.45,194.5,418.29,349.59
2018,1,23,9,0,647.0,68.0,1.9,10.6,246.0,526.82,438.84
2018,1,23,9,15,689.5,71.0,1.95,10.85,287.0,591.59,490.82
2018,1,23,9,30,732.0,74.0,2.0,11.1,328.0,658.11,541.51
2018,1,23,9,45,768.5,74.0,2.05,11.3,365.5,713.23,581.84
2018,1,23,10,0,805.0,74.0,2.1,11.5,403.0,773.21,624.96
2018,1,23,10,15,823.5,76.0,2.1,11.7,434.0,820.06,657.14
2018,1,23,10,30,842.0,78.0,2.1,11.9,465.0,865.18,687.63
2018,1,23,10,45,855.0,79.0,2.15,12.15,489.5,901.98,712.18
2018,1,23,11,0,868.0,80.0,2.2,12.4,514.0,936.18,734.79
2018,1,23,11,15,876.0,80.5,2.05,12.55,531.0,962.14,749.54
2018,1,23,11,30,884.0,81.0,1.9,12.7,548.0,973.98,754.43
2018,1,23,11,45,888.0,81.5,1.75,12.85,558.0,989.18,761.67
2018,1,23,12,0,892.0,82.0,1.6,13.0,568.0,1000.88,766.39
2018,1,23,12,15,893.5,82.0,1.35,13.15,570.0,1005.89,764.84
2018,1,23,12,30,895.0,82.0,1.1,13.3,572.0,1007.26,760.58
2018,1,23,12,45,893.5,81.0,0.85,13.4,566.0,1000.71,750.93
2018,1,23,13,0,892.0,80.0,0.6,13.5,560.0,990.56,738.79
2018,1,23,13,15,886.5,79.5,0.5,13.55,546.5,973.62,725.99
2018,1,23,13,30,881.0,79.0,0.4,13.6,533.0,953.32,711.31
2018,1,23,13,45,872.5,78.0,0.35,13.65,512.5,936.48,700.23
2018,1,23,14,0,864.0,77.0,0.3,13.7,492.0,906.08,680.3
2018,1,23,14,15,850.5,74.5,0.35,13.75,464.0,866.51,656.45
2018,1,23,14,30,837.0,72.0,0.4,13.8,436.0,824.62,630.76
2018,1,23,14,45,818.0,69.0,0.45,13.8,402.0,775.55,599.69
2018,1,23,15,0,799.0,66.0,0.5,13.8,368.0,725.11,566.88
2018,1,23,15,15,769.5,63.5,0.5,13.8,329.5,666.49,526.43
2018,1,23,15,30,740.0,61.0,0.5,13.8,291.0,607.95,484.89
2018,1,23,15,45,700.5,56.5,0.6,13.65,249.0,541.12,435.2
2018,1,23,16,0,661.0,52.0,0.7,13.5,207.0,476.14,384.15
2018,1,23,16,15,516.0,49.0,0.8,13.3,155.0,362.61,292.43
2018,1,23,16,30,371.0,46.0,0.9,13.1,103.0,258.49,205.57
2018,1,23,16,45,310.0,35.5,1.0,12.85,72.0,198.13,149.47
2018,1,23,17,0,249.0,25.0,1.1,12.6,41.0,137.31,50.62
2018,1,23,17,15,152.0,16.0,1.2,12.5,23.0,61.9,0.0
2018,1,23,17,30,55.0,7.0,1.3,12.4,5.0,0.0,0.0
2018,1,23,17,45,27.5,3.5,1.4,12.25,2.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,1,24,7,15,23.0,5.5,4.1,11.9,6.0,0.0,0.0
2018,1,24,7,30,46.0,11.0,4.2,12.2,12.0,24.12,0.0
2018,1,24,7,45,23.0,23.5,4.35,12.5,24.0,32.59,11.34
2018,1,24,8,0,0.0,36.0,4.5,12.8,36.0,32.92,21.15
2018,1,24,8,15,3.5,53.5,4.7,13.0,54.0,51.62,37.85
2018,1,24,8,30,7.0,71.0,4.9,13.2,72.0,70.36,54.37
2018,1,24,8,45,21.0,88.5,5.1,13.4,94.0,103.91,83.54
2018,1,24,9,0,35.0,106.0,5.3,13.6,116.0,132.14,108.08
2018,1,24,9,15,70.5,125.0,5.5,13.7,148.5,178.68,148.45
2018,1,24,9,30,106.0,144.0,5.7,13.8,181.0,242.45,202.78
2018,1,24,9,45,199.0,152.5,5.85,13.95,231.0,327.53,275.75
2018,1,24,10,0,292.0,161.0,6.0,14.1,281.0,436.73,366.91
2018,1,24,10,15,270.5,174.0,6.2,14.2,291.5,444.15,371.8
2018,1,24,10,30,249.0,187.0,6.4,14.3,302.0,449.34,374.99
2018,1,24,10,45,158.5,200.5,6.6,14.4,275.0,370.75,308.29
2018,1,24,11,0,68.0,214.0,6.8,14.5,248.0,286.43,235.97
2018,1,24,11,15,41.0,200.0,7.0,14.55,220.5,243.34,199.48
2018,1,24,11,30,14.0,186.0,7.2,14.6,193.0,183.3,148.65
2018,1,24,11,45,9.0,181.0,7.35,14.65,185.5,172.79,139.65
2018,1,24,12,0,4.0,176.0,7.5,14.7,178.0,162.4,130.73
2018,1,24,12,15,2.5,167.5,7.65,14.6,169.0,152.03,122.09
2018,1,24,12,30,1.0,159.0,7.8,14.5,160.0,141.88,113.65
2018,1,24,12,45,1.0,153.0,7.9,14.45,154.0,135.93,108.75
2018,1,24,13,0,1.0,147.0,8.0,14.4,148.0,130.09,103.96
2018,1,24,13,15,0.5,121.5,7.9,14.3,122.0,104.84,82.92
2018,1,24,13,30,0.0,96.0,7.8,14.2,96.0,80.51,62.56
2018,1,24,13,45,0.0,92.0,7.75,14.1,92.0,76.94,59.66
2018,1,24,14,0,0.0,88.0,7.7,14.0,88.0,73.41,56.79
2018,1,24,14,15,16.0,98.0,7.35,13.9,105.0,104.9,84.28
2018,1,24,14,30,32.0,108.0,7.0,13.8,122.0,129.1,105.49
2018,1,24,14,45,32.0,101.0,6.7,13.75,114.0,121.12,98.87
2018,1,24,15,0,32.0,94.0,6.4,13.7,106.0,113.16,92.22
2018,1,24,15,15,16.0,76.5,6.4,13.7,82.5,82.11,65.3
2018,1,24,15,30,0.0,59.0,6.4,13.7,59.0,48.86,36.37
2018,1,24,15,45,0.0,51.0,6.1,13.4,51.0,42.2,30.68
2018,1,24,16,0,0.0,43.0,5.8,13.1,43.0,35.54,24.91
2018,1,24,16,15,0.0,34.5,5.9,12.65,34.5,28.49,18.72
2018,1,24,16,30,0.0,26.0,6.0,12.2,26.0,21.44,12.48
2018,1,24,16,45,18.0,19.0,6.05,11.8,20.0,23.85,13.79
2018,1,24,17,0,36.0,12.0,6.1,11.4,14.0,30.74,9.92
2018,1,24,17,15,36.0,8.5,5.65,11.05,9.0,18.7,0.0
2018,1,24,17,30,36.0,5.0,5.2,10.7,4.0,0.0,0.0
2018,1,24,17,45,18.0,2.5,4.7,10.35,2.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,25,7,15,40.5,8.5,3.6,10.6,9.5,0.0,0.0
2018,1,25,7,30,81.0,17.0,3.5,10.8,19.0,40.36,0.0
2018,1,25,7,45,203.0,29.5,3.45,11.05,49.5,128.1,65.2
2018,1,25,8,0,325.0,42.0,3.4,11.3,80.0,210.46,163.4
2018,1,25,8,15,423.5,50.0,3.4,11.4,121.5,288.92,235.39
2018,1,25,8,30,522.0,58.0,3.4,11.5,163.0,376.77,312.81
2018,1,25,8,45,592.5,61.0,3.45,11.65,206.5,451.54,377.99
2018,1,25,9,0,663.0,64.0,3.5,11.8,250.0,531.48,445.44
2018,1,25,9,15,704.5,67.0,3.55,12.0,291.5,596.19,498.53
2018,1,25,9,30,746.0,70.0,3.6,12.2,333.0,658.64,546.79
2018,1,25,9,45,647.5,76.5,3.7,12.35,322.0,625.84,520.11
2018,1,25,10,0,549.0,83.0,3.8,12.5,311.0,579.19,482.77
2018,1,25,10,15,406.5,97.0,3.9,12.65,272.5,483.99,406.17
2018,1,25,10,30,264.0,111.0,4.0,12.8,234.0,389.15,326.61
2018,1,25,10,45,526.0,104.0,4.15,12.95,365.0,638.92,528.61
2018,1,25,11,0,788.0,97.0,4.3,13.1,496.0,882.77,711.52
2018,1,25,11,15,830.5,91.0,4.4,13.15,524.0,932.6,746.05
2018,1,25,11,30,873.0,85.0,4.5,13.2,552.0,980.16,780.15
2018,1,25,11,45,873.0,87.0,4.65,13.2,561.0,993.63,790.31
2018,1,25,12,0,873.0,89.0,4.8,13.2,570.0,1003.49,798.27
2018,1,25,12,15,871.5,89.5,4.85,13.25,571.0,1006.28,800.32
2018,1,25,12,30,870.0,90.0,4.9,13.3,572.0,1005.42,799.95
2018,1,25,12,45,847.0,95.0,5.0,13.3,560.5,985.21,786.35
2018,1,25,13,0,824.0,100.0,5.1,13.3,549.0,961.51,770.35
2018,1,25,13,15,832.0,95.5,5.15,13.3,539.5,953.41,765.46
2018,1,25,13,30,840.0,91.0,5.2,13.3,530.0,941.6,757.89
2018,1,25,13,45,825.5,90.5,5.25,13.3,508.0,909.98,735.73
2018,1,25,14,0,811.0,90.0,5.3,13.3,486.0,875.69,711.58
2018,1,25,14,15,633.0,94.5,5.3,13.25,393.0,705.95,583.14
2018,1,25,14,30,455.0,99.0,5.3,13.2,300.0,539.12,452.63
2018,1,25,14,45,340.0,83.0,5.3,13.15,227.0,396.86,336.88
2018,1,25,15,0,225.0,67.0,5.3,13.1,154.0,272.87,232.33
2018,1,25,15,15,440.5,71.0,5.3,13.1,219.0,438.34,373.01
2018,1,25,15,30,656.0,75.0,5.3,13.1,284.0,572.18,482.19
2018,1,25,15,45,620.0,69.0,5.0,12.8,244.5,509.42,428.65
2018,1,25,16,0,584.0,63.0,4.7,12.5,205.0,448.48,375.88
2018,1,25,16,15,512.5,57.0,4.55,12.3,163.0,370.34,307.48
2018,1,25,16,30,441.0,51.0,4.4,12.1,121.0,298.19,242.56
2018,1,25,16,45,322.5,41.0,4.2,11.9,83.5,208.6,161.64
2018,1,25,17,0,204.0,31.0,4.0,11.7,46.0,130.41,67.78
2018,1,25,17,15,110.5,17.5,3.95,11.65,25.0,50.13,0.0
2018,1,25,17,30,17.0,4.0,3.9,11.6,4.0,0.0,0.0
2018,1,25,17,45,8.5,2.0,3.85,11.55,2.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,26,7,15,69.0,8.0,1.75,10.55,10.0,0.0,0.0
2018,1,26,7,30,138.0,16.0,1.8,10.7,20.0,57.53,0.0
2018,1,26,7,45,279.0,26.5,1.85,10.9,53.5,152.99,83.68
2018,1,26,8,0,420.0,37.0,1.9,11.1,87.0,247.64,192.3
2018,1,26,8,15,503.5,43.0,1.95,11.25,128.0,320.68,259.94
2018,1,26,8,30,587.0,49.0,2.0,11.4,169.0,401.72,331.2
2018,1,26,8,45,621.0,55.0,2.1,11.5,208.0,460.9,383.06
2018,1,26,9,0,655.0,61.0,2.2,11.6,247.0,522.14,434.77
2018,1,26,9,15,628.5,74.0,2.1,11.7,274.0,551.78,458.52
2018,1,26,9,30,602.0,87.0,2.0,11.8,301.0,577.0,477.71
2018,1,26,9,45,647.0,90.0,1.9,11.85,341.5,642.06,526.45
2018,1,26,10,0,692.0,93.0,1.8,11.9,382.0,708.5,574.16
2018,1,26,10,15,783.5,78.5,1.8,12.05,428.5,789.01,631.33
2018,1,26,10,30,875.0,64.0,1.8,12.2,475.0,867.14,685.08
2018,1,26,10,45,884.5,65.5,1.75,12.3,499.0,902.0,706.83
2018,1,26,11,0,894.0,67.0,1.7,12.4,523.0,934.06,726.85
2018,1,26,11,15,900.0,68.0,1.7,12.5,540.0,959.12,742.59
2018,1,26,11,30,906.0,69.0,1.7,12.6,557.0,980.88,756.16
2018,1,26,11,45,908.5,69.5,1.7,12.7,566.5,995.09,764.72
2018,1,26,12,0,911.0,70.0,1.7,12.8,576.0,1005.69,771.06
2018,1,26,12,15,909.5,71.0,1.75,12.8,577.5,1009.29,773.91
2018,1,26,12,30,908.0,72.0,1.8,12.8,579.0,1009.16,774.5
2018,1,26,12,45,903.0,72.5,1.85,12.85,572.5,1001.18,769.85
2018,1,26,13,0,898.0,73.0,1.9,12.9,566.0,989.59,762.96
2018,1,26,13,15,893.0,72.0,2.0,12.9,552.5,972.5,753.23
2018,1,26,13,30,888.0,71.0,2.1,12.9,539.0,952.0,741.16
2018,1,26,13,45,669.0,118.5,2.2,12.85,463.0,804.48,638.82
2018,1,26,14,0,450.0,166.0,2.3,12.8,387.0,634.14,514.0
2018,1,26,14,15,490.0,147.5,2.35,12.75,376.0,634.19,517.44
2018,1,26,14,30,530.0,129.0,2.4,12.7,365.0,629.8,515.88
2018,1,26,14,45,379.0,135.5,2.5,12.65,298.0,494.74,409.59
2018,1,26,15,0,228.0,142.0,2.6,12.6,231.0,351.94,293.83
2018,1,26,15,15,212.5,135.0,2.6,12.6,211.0,323.33,270.79
2018,1,26,15,30,197.0,128.0,2.6,12.6,191.0,295.79,247.69
2018,1,26,15,45,195.0,110.5,2.6,12.3,166.0,264.72,221.83
2018,1,26,16,0,193.0,93.0,2.6,12.0,141.0,233.52,195.06
2018,1,26,16,15,159.5,76.5,2.55,11.75,111.0,186.37,153.78
2018,1,26,16,30,126.0,60.0,2.5,11.5,81.0,142.65,114.86
2018,1,26,16,45,95.5,43.0,2.45,11.25,56.0,103.08,78.69
2018,1,26,17,0,65.0,26.0,2.4,11.0,31.0,63.62,34.1
2018,1,26,17,15,47.0,15.5,2.45,10.85,17.5,28.22,0.0
2018,1,26,17,30,29.0,5.0,2.5,10.7,4.0,0.0,0.0
2018,1,26,17,45,14.5,2.5,2.55,10.6,2.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,27,7,15,32.0,6.0,1.55,10.45,7.0,0.0,0.0
2018,1,27,7,30,64.0,12.0,1.6,10.7,14.0,30.52,0.0
2018,1,27,7,45,59.5,28.0,1.6,10.9,32.5,58.11,30.92
2018,1,27,8,0,55.0,44.0,1.6,11.1,51.0,78.46,58.89
2018,1,27,8,15,93.0,61.5,1.7,11.3,78.5,118.99,95.23
2018,1,27,8,30,131.0,79.0,1.8,11.5,106.0,163.47,134.61
2018,1,27,8,45,245.0,87.5,1.85,11.7,152.5,256.7,215.03
2018,1,27,9,0,359.0,96.0,1.9,11.9,199.0,365.99,306.79
2018,1,27,9,15,554.5,80.0,2.0,12.15,266.0,507.22,422.77
2018,1,27,9,30,750.0,64.0,2.1,12.4,333.0,654.02,536.96
2018,1,27,9,45,790.0,62.5,2.15,12.65,371.5,715.15,580.8
2018,1,27,10,0,830.0,61.0,2.2,12.9,410.0,768.59,618.67
2018,1,27,10,15,845.0,62.0,2.35,13.1,440.0,811.59,649.21
2018,1,27,10,30,860.0,63.0,2.5,13.3,470.0,852.66,678.14
2018,1,27,10,45,870.0,64.5,2.6,13.5,494.0,887.64,702.09
2018,1,27,11,0,880.0,66.0,2.7,13.7,518.0,919.91,724.05
2018,1,27,11,15,871.0,71.5,2.8,13.85,531.0,936.36,734.97
2018,1,27,11,30,862.0,77.0,2.9,14.0,544.0,948.98,743.45
2018,1,27,11,45,833.5,86.5,3.0,14.2,545.0,954.99,747.32
2018,1,27,12,0,805.0,96.0,3.1,14.4,546.0,945.75,740.65
2018,1,27,12,15,797.5,98.5,3.05,14.55,545.5,944.85,739.12
2018,1,27,12,30,790.0,101.0,3.0,14.7,545.0,940.49,735.25
2018,1,27,12,45,753.0,110.5,3.0,14.85,530.5,918.39,719.45
2018,1,27,13,0,716.0,120.0,3.0,15.0,516.0,887.56,697.69
2018,1,27,13,15,781.5,99.0,3.0,15.05,521.5,909.92,714.21
2018,1,27,13,30,847.0,78.0,3.0,15.1,527.0,922.64,723.54
2018,1,27,13,45,852.0,73.5,3.05,15.2,510.5,904.51,711.48
2018,1,27,14,0,857.0,69.0,3.1,15.3,494.0,882.86,697.21
2018,1,27,14,15,850.5,66.0,3.1,15.25,468.5,849.51,674.54
2018,1,27,14,30,844.0,63.0,3.1,15.2,443.0,813.46,649.81
2018,1,27,14,45,798.0,67.5,3.15,15.2,405.0,760.45,612.39
2018,1,27,15,0,752.0,72.0,3.2,15.2,367.0,698.89,567.88
2018,1,27,15,15,701.0,71.5,3.2,15.2,325.0,632.25,518.26
2018,1,27,15,30,650.0,71.0,3.2,15.2,283.0,564.16,465.64
2018,1,27,15,45,614.0,65.0,3.0,14.85,243.5,501.67,415.05
2018,1,27,16,0,578.0,59.0,2.8,14.5,204.0,441.1,364.33
2018,1,27,16,15,481.0,55.0,2.8,14.2,159.5,351.76,288.84
2018,1,27,16,30,384.0,51.0,2.8,13.9,115.0,271.03,218.79
2018,1,27,16,45,311.5,39.5,2.8,13.55,81.0,203.46,157.78
2018,1,27,17,0,239.0,28.0,2.8,13.2,47.0,141.52,86.0
2018,1,27,17,15,147.5,17.5,2.95,13.05,26.5,62.05,0.0
2018,1,27,17,30,56.0,7.0,3.1,12.9,6.0,0.0,0.0
2018,1,27,17,45,28.0,3.5,3.2,12.8,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.25,9.2,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.35,9.35,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,1,28,7,15,85.5,9.0,4.6,9.75,12.0,0.0,0.0
2018,1,28,7,30,171.0,18.0,4.8,10.1,24.0,69.37,0.0
2018,1,28,7,45,301.5,28.0,5.0,10.45,57.5,163.56,99.73
2018,1,28,8,0,432.0,38.0,5.2,10.8,91.0,252.93,199.26
2018,1,28,8,15,534.0,42.5,5.2,11.1,135.5,333.99,274.23
2018,1,28,8,30,636.0,47.0,5.2,11.4,180.0,421.08,352.14
2018,1,28,8,45,688.0,51.0,5.2,11.65,224.5,491.57,414.5
2018,1,28,9,0,740.0,55.0,5.2,11.9,269.0,565.49,477.58
2018,1,28,9,15,774.5,57.5,5.15,12.25,310.5,628.49,528.89
2018,1,28,9,30,809.0,60.0,5.1,12.6,352.0,692.36,577.82
2018,1,28,9,45,835.0,61.0,5.05,12.9,389.5,748.14,619.24
2018,1,28,10,0,861.0,62.0,5.0,13.2,427.0,795.24,653.1
2018,1,28,10,15,876.5,63.5,4.9,13.55,458.5,840.5,684.51
2018,1,28,10,30,892.0,65.0,4.8,13.9,490.0,883.77,713.81
2018,1,28,10,45,904.5,66.0,4.7,14.25,515.5,921.35,738.41
2018,1,28,11,0,917.0,67.0,4.6,14.6,541.0,956.21,760.69
2018,1,28,11,15,924.5,67.5,4.45,14.9,559.0,982.66,776.37
2018,1,28,11,30,932.0,68.0,4.3,15.2,577.0,1005.77,789.51
2018,1,28,11,45,936.0,68.0,4.2,15.5,587.0,1021.26,798.18
2018,1,28,12,0,940.0,68.0,4.1,15.8,597.0,1033.05,804.37
2018,1,28,12,15,940.5,68.5,4.05,16.0,599.0,1038.21,806.73
2018,1,28,12,30,941.0,69.0,4.0,16.2,601.0,1039.52,806.63
2018,1,28,12,45,939.0,69.0,3.95,16.4,595.5,1033.82,801.87
2018,1,28,13,0,937.0,69.0,3.9,16.6,590.0,1024.3,794.7
2018,1,28,13,15,931.5,68.5,3.85,16.7,576.5,1006.95,782.58
2018,1,28,13,30,926.0,68.0,3.8,16.8,563.0,986.04,768.16
2018,1,28,13,45,917.0,67.5,3.75,16.9,542.0,958.4,749.11
2018,1,28,14,0,908.0,67.0,3.7,17.0,521.0,927.64,727.93
2018,1,28,14,15,896.5,66.0,3.7,17.0,494.0,891.06,703.12
2018,1,28,14,30,885.0,65.0,3.7,17.0,467.0,851.93,676.28
2018,1,28,14,45,864.5,63.0,3.65,17.0,431.5,801.78,640.8
2018,1,28,15,0,844.0,61.0,3.6,17.0,396.0,750.25,603.84
2018,1,28,15,15,793.0,61.0,3.6,17.0,351.0,684.39,555.53
2018,1,28,15,30,742.0,61.0,3.6,17.0,306.0,612.8,501.66
2018,1,28,15,45,651.5,61.0,3.25,16.45,254.5,521.38,428.81
2018,1,28,16,0,561.0,61.0,2.9,15.9,203.0,433.62,356.64
2018,1,28,16,15,480.5,56.0,2.9,15.55,161.0,352.86,288.66
2018,1,28,16,30,400.0,51.0,2.9,15.2,119.0,279.21,224.7
2018,1,28,16,45,313.5,40.0,2.95,14.8,83.5,205.02,158.93
2018,1,28,17,0,227.0,29.0,3.0,14.4,48.0,138.79,88.27
2018,1,28,17,15,145.0,18.5,3.05,14.25,27.5,62.16,0.0
2018,1,28,17,30,63.0,8.0,3.1,14.1,7.0,0.0,0.0
2018,1,28,17,45,31.5,4.0,3.2,13.9,3.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.15,10.55,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.05,10.4,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.75,10.2,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.65,10.1,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.7,10.05,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.75,10.05,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,1,29,7,15,0.0,3.0,5.0,10.35,3.0,0.0,0.0
2018,1,29,7,30,0.0,6.0,5.1,10.5,6.0,5.12,0.0
2018,1,29,7,45,0.0,13.0,5.15,10.65,13.0,10.7,1.76
2018,1,29,8,0,0.0,20.0,5.2,10.8,20.0,16.48,8.08
2018,1,29,8,15,0.0,27.5,5.1,11.05,27.5,22.68,13.72
2018,1,29,8,30,0.0,35.0,5.0,11.3,35.0,28.9,19.28
2018,1,29,8,45,0.0,46.0,4.85,11.55,46.0,38.04,27.29
2018,1,29,9,0,0.0,57.0,4.7,11.8,57.0,47.2,35.24
2018,1,29,9,15,2.0,81.0,4.55,12.2,81.5,70.63,55.39
2018,1,29,9,30,4.0,105.0,4.4,12.6,106.0,95.24,76.3
2018,1,29,9,45,57.0,141.0,4.25,12.95,165.0,185.26,153.75
2018,1,29,10,0,110.0,177.0,4.1,13.3,224.0,288.59,240.11
2018,1,29,10,15,113.0,191.5,3.9,13.7,243.0,311.45,257.7
2018,1,29,10,30,116.0,206.0,3.7,14.1,262.0,334.35,275.28
2018,1,29,10,45,111.0,218.5,3.5,14.5,274.0,347.42,284.5
2018,1,29,11,0,106.0,231.0,3.3,14.9,286.0,340.47,277.88
2018,1,29,11,15,112.0,239.5,3.2,15.25,299.5,357.55,290.9
2018,1,29,11,30,118.0,248.0,3.1,15.6,313.0,395.42,319.86
2018,1,29,11,45,135.0,247.0,3.0,15.95,322.5,411.91,332.48
2018,1,29,12,0,152.0,246.0,2.9,16.3,332.0,428.42,345.13
2018,1,29,12,15,106.0,232.0,2.75,16.3,292.0,365.58,294.37
2018,1,29,12,30,60.0,218.0,2.6,16.3,252.0,281.32,226.46
2018,1,29,12,45,92.5,218.5,2.5,16.3,270.5,314.24,254.15
2018,1,29,13,0,125.0,219.0,2.4,16.3,289.0,367.46,296.88
2018,1,29,13,15,269.5,207.0,2.3,16.3,353.5,514.06,414.18
2018,1,29,13,30,414.0,195.0,2.2,16.3,418.0,655.54,522.29
2018,1,29,13,45,415.0,187.5,2.1,16.25,404.0,638.57,508.78
2018,1,29,14,0,416.0,180.0,2.0,16.2,390.0,619.81,495.21
2018,1,29,14,15,303.0,183.5,2.1,16.15,332.0,491.54,397.46
2018,1,29,14,30,190.0,187.0,2.2,16.1,274.0,371.9,303.24
2018,1,29,14,45,199.0,155.5,2.3,16.05,240.5,352.21,289.25
2018,1,29,15,0,208.0,124.0,2.4,16.0,207.0,313.31,259.28
2018,1,29,15,15,113.5,106.5,2.4,16.0,151.0,199.34,164.53
2018,1,29,15,30,19.0,89.0,2.4,16.0,95.0,97.35,77.38
2018,1,29,15,45,12.0,84.0,2.4,15.6,87.5,81.3,63.85
2018,1,29,16,0,5.0,79.0,2.4,15.2,80.0,73.3,56.89
2018,1,29,16,15,3.0,63.5,2.5,14.8,64.0,57.61,43.39
2018,1,29,16,30,1.0,48.0,2.6,14.4,48.0,42.12,29.93
2018,1,29,16,45,0.5,35.0,2.65,14.05,35.0,30.18,19.33
2018,1,29,17,0,0.0,22.0,2.7,13.7,22.0,18.18,7.59
2018,1,29,17,15,0.0,12.5,2.9,13.55,12.5,10.67,0.0
2018,1,29,17,30,0.0,3.0,3.1,13.4,3.0,2.56,0.0
2018,1,29,17,45,0.0,1.5,3.25,13.2,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,30,7,15,60.0,8.5,2.75,11.45,11.0,0.0,0.0
2018,1,30,7,30,120.0,17.0,2.9,11.7,22.0,52.18,0.0
2018,1,30,7,45,203.5,30.0,3.0,12.0,51.0,129.8,83.86
2018,1,30,8,0,287.0,43.0,3.1,12.3,80.0,193.23,151.37
2018,1,30,8,15,389.0,51.5,3.1,12.55,123.0,271.85,221.42
2018,1,30,8,30,491.0,60.0,3.1,12.8,166.0,360.09,298.15
2018,1,30,8,45,563.0,63.0,3.1,13.0,209.5,434.19,361.9
2018,1,30,9,0,635.0,66.0,3.1,13.2,253.0,513.86,428.25
2018,1,30,9,15,565.5,87.5,3.0,13.5,272.0,522.49,434.54
2018,1,30,9,30,496.0,109.0,2.9,13.8,291.0,515.84,428.16
2018,1,30,9,45,582.5,105.0,2.8,14.15,340.0,608.4,500.64
2018,1,30,10,0,669.0,101.0,2.7,14.5,389.0,698.88,566.91
2018,1,30,10,15,781.0,83.0,2.6,14.75,442.5,792.49,633.36
2018,1,30,10,30,893.0,65.0,2.5,15.0,496.0,884.99,696.63
2018,1,30,10,45,903.0,66.0,2.45,15.3,521.0,920.48,718.4
2018,1,30,11,0,913.0,67.0,2.4,15.6,546.0,953.12,738.46
2018,1,30,11,15,919.5,68.0,2.35,15.85,563.5,979.35,754.08
2018,1,30,11,30,926.0,69.0,2.3,16.1,581.0,1002.2,767.39
2018,1,30,11,45,929.5,69.0,2.25,16.35,591.0,1017.25,775.45
2018,1,30,12,0,933.0,69.0,2.2,16.6,601.0,1028.6,781.19
2018,1,30,12,15,934.5,69.0,2.15,16.8,603.5,1034.17,783.38
2018,1,30,12,30,936.0,69.0,2.1,17.0,606.0,1035.91,783.22
2018,1,30,12,45,936.0,68.5,2.05,17.25,601.0,1031.62,779.13
2018,1,30,13,0,936.0,68.0,2.0,17.5,596.0,1023.51,772.73
2018,1,30,13,15,931.5,67.5,2.1,17.6,583.0,1007.18,763.46
2018,1,30,13,30,927.0,67.0,2.2,17.7,570.0,987.25,751.84
2018,1,30,13,45,919.0,66.0,2.25,17.8,549.0,959.87,734.6
2018,1,30,14,0,911.0,65.0,2.3,17.9,528.0,929.3,715.16
2018,1,30,14,15,898.5,64.0,2.45,17.75,500.0,891.72,692.28
2018,1,30,14,30,886.0,63.0,2.6,17.6,472.0,851.62,667.13
2018,1,30,14,45,869.0,61.5,2.8,17.45,438.5,804.89,636.92
2018,1,30,15,0,852.0,60.0,3.0,17.3,405.0,756.5,604.6
2018,1,30,15,15,827.0,57.5,3.0,17.3,365.5,699.51,563.59
2018,1,30,15,30,802.0,55.0,3.0,17.3,326.0,648.32,526.04
2018,1,30,15,45,764.0,52.5,2.95,16.65,283.0,581.8,475.4
2018,1,30,16,0,726.0,50.0,2.9,16.0,240.0,516.82,422.95
2018,1,30,16,15,595.0,50.5,2.85,15.6,187.0,409.66,334.29
2018,1,30,16,30,464.0,51.0,2.8,15.2,134.0,311.31,250.76
2018,1,30,16,45,358.5,41.5,2.7,14.75,94.5,226.47,176.69
2018,1,30,17,0,253.0,32.0,2.6,14.3,55.0,153.23,104.59
2018,1,30,17,15,158.5,20.0,2.6,14.1,31.5,82.89,0.0
2018,1,30,17,30,64.0,8.0,2.6,13.9,8.0,23.74,0.0
2018,1,30,17,45,32.0,4.0,2.6,13.75,4.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,31,7,15,111.5,10.0,2.65,11.65,14.5,8.54,0.0
2018,1,31,7,30,223.0,20.0,2.6,12.0,29.0,86.86,0.0
2018,1,31,7,45,357.0,28.5,2.55,12.3,65.0,186.46,124.54
2018,1,31,8,0,491.0,37.0,2.5,12.6,101.0,276.11,216.13
2018,1,31,8,15,540.0,44.5,2.3,12.8,140.5,337.73,273.46
2018,1,31,8,30,589.0,52.0,2.1,13.0,180.0,403.96,331.83
2018,1,31,8,45,629.5,57.0,1.9,13.15,221.0,466.2,384.69
2018,1,31,9,0,670.0,62.0,1.7,13.3,262.0,531.13,437.16
2018,1,31,9,15,659.0,74.5,1.7,13.5,294.5,572.0,469.2
2018,1,31,9,30,648.0,87.0,1.7,13.7,327.0,609.83,497.66
2018,1,31,9,45,670.0,90.5,1.7,13.95,360.5,659.74,533.63
2018,1,31,10,0,692.0,94.0,1.7,14.2,394.0,709.19,568.29
2018,1,31,10,15,745.5,90.5,1.85,14.45,435.0,771.06,612.56
2018,1,31,10,30,799.0,87.0,2.0,14.7,476.0,839.06,660.36
2018,1,31,10,45,856.5,77.0,2.1,15.0,513.0,902.26,703.33
2018,1,31,11,0,914.0,67.0,2.2,15.3,550.0,954.41,738.08
2018,1,31,11,15,919.0,68.0,2.25,15.5,567.0,979.28,753.71
2018,1,31,11,30,924.0,69.0,2.3,15.7,584.0,1000.73,767.33
2018,1,31,11,45,927.5,69.5,2.35,15.9,594.0,1016.47,777.21
2018,1,31,12,0,931.0,70.0,2.4,16.1,604.0,1028.51,784.78
2018,1,31,12,15,930.0,70.5,2.45,16.35,606.0,1032.27,786.82
2018,1,31,12,30,929.0,71.0,2.5,16.6,608.0,1032.2,786.54
2018,1,31,12,45,922.5,72.0,2.55,16.8,601.0,1023.45,780.76
2018,1,31,13,0,916.0,73.0,2.6,17.0,594.0,1010.99,772.7
2018,1,31,13,15,866.5,82.5,2.65,17.1,566.5,963.78,741.29
2018,1,31,13,30,817.0,92.0,2.7,17.2,539.0,924.99,715.76
2018,1,31,13,45,781.0,96.0,2.7,17.35,510.5,879.04,684.34
2018,1,31,14,0,745.0,100.0,2.7,17.5,482.0,836.78,655.34
2018,1,31,14,15,764.0,89.0,2.7,17.55,462.5,813.72,640.09
2018,1,31,14,30,783.0,78.0,2.7,17.6,443.0,791.88,625.52
2018,1,31,14,45,768.5,74.0,2.7,17.6,410.5,746.92,594.08
2018,1,31,15,0,754.0,70.0,2.7,17.6,378.0,700.39,561.16
2018,1,31,15,15,756.0,63.5,2.7,17.6,347.0,661.74,533.56
2018,1,31,15,30,758.0,57.0,2.7,17.6,316.0,620.6,503.38
2018,1,31,15,45,714.5,54.0,2.55,17.1,272.5,551.83,450.13
2018,1,31,16,0,671.0,51.0,2.4,16.6,229.0,485.3,396.18
2018,1,31,16,15,574.0,50.5,2.4,16.15,183.0,398.29,324.14
2018,1,31,16,30,477.0,50.0,2.4,15.7,137.0,316.89,254.66
2018,1,31,16,45,355.5,41.5,2.45,15.25,96.0,225.31,175.8
2018,1,31,17,0,234.0,33.0,2.5,14.8,55.0,147.02,102.38
2018,1,31,17,15,145.0,21.0,2.5,14.65,32.0,80.27,0.0
2018,1,31,17,30,56.0,9.0,2.5,14.5,9.0,22.47,0.0
2018,1,31,17,45,28.0,4.5,2.55,14.3,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
