Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,8,15,459.5,56.5,2.6,13.2,147.0,308.03,251.58
2018,2,11,8,30,296.0,73.0,3.0,13.4,149.0,260.08,215.91
2018,2,11,8,45,277.0,101.0,3.4,13.6,182.5,284.8,238.14
2018,2,11,9,0,258.0,129.0,3.8,13.8,216.0,319.42,267.11
2018,2,11,9,15,279.0,134.0,4.3,13.85,239.5,351.73,294.78
2018,2,11,9,30,300.0,139.0,4.8,13.9,263.0,385.55,323.43
2018,2,11,9,45,318.0,162.0,5.3,13.95,304.0,439.57,367.63
2018,2,11,10,0,336.0,185.0,5.8,14.0,345.0,494.17,411.75
2018,2,11,10,15,279.0,203.0,5.9,13.95,342.0,478.69,397.39
2018,2,11,10,30,222.0,221.0,6.0,13.9,339.0,439.48,364.25
2018,2,11,10,45,150.0,227.0,6.05,13.85,308.5,386.01,318.74
2018,2,11,11,0,78.0,233.0,6.1,13.8,278.0,308.51,253.33
2018,2,11,11,15,46.5,224.0,5.9,13.7,251.0,268.34,219.28
2018,2,11,11,30,15.0,215.0,5.7,13.6,224.0,209.33,169.55
2018,2,11,11,45,38.0,232.5,5.5,13.5,256.0,270.01,220.06
2018,2,11,12,0,61.0,250.0,5.3,13.4,288.0,313.49,255.98
2018,2,11,12,15,143.5,268.5,5.6,13.4,358.0,440.72,360.96
2018,2,11,12,30,226.0,287.0,5.9,13.4,428.0,546.57,447.16
2018,2,11,12,45,198.5,283.0,6.15,13.35,406.0,513.23,420.35
2018,2,11,13,0,171.0,279.0,6.4,13.3,384.0,479.47,393.38
2018,2,11,13,15,103.0,249.5,6.85,13.2,312.5,354.0,291.53
2018,2,11,13,30,35.0,220.0,7.3,13.1,241.0,252.57,206.73
2018,2,11,13,45,38.0,180.5,7.7,12.95,202.5,210.94,173.15
2018,2,11,14,0,41.0,141.0,8.1,12.8,164.0,170.79,140.34
2018,2,11,14,15,155.0,163.0,8.2,12.8,243.5,312.88,263.01
2018,2,11,14,30,269.0,185.0,8.3,12.8,323.0,450.77,379.44
2018,2,11,14,45,322.5,167.5,8.35,12.8,322.0,464.99,392.87
2018,2,11,15,0,376.0,150.0,8.4,12.8,321.0,492.47,416.78
2018,2,11,15,15,510.0,122.0,8.4,12.8,332.0,543.82,461.77
2018,2,11,15,30,644.0,94.0,8.4,12.8,343.0,589.87,501.04
2018,2,11,15,45,643.0,84.5,8.3,12.6,308.5,545.63,463.95
2018,2,11,16,0,642.0,75.0,8.2,12.4,274.0,499.77,424.47
2018,2,11,16,15,597.5,67.5,8.05,12.25,229.0,430.61,363.81
2018,2,11,16,30,553.0,60.0,7.9,12.1,184.0,364.93,304.51
2018,2,11,16,45,496.0,51.0,7.75,11.95,142.5,296.07,241.23
2018,2,11,17,0,439.0,42.0,7.6,11.8,101.0,232.99,181.48
2018,2,11,17,15,301.5,31.5,7.55,11.75,64.5,148.96,98.1
2018,2,11,17,30,164.0,21.0,7.5,11.7,28.0,60.6,0.0
2018,2,11,17,45,82.0,10.5,7.45,11.6,14.0,8.96,0.0
2018,2,11,18,0,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.6,11.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.8,11.5,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.75,11.4,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.7,11.3,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.65,11.25,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.6,11.2,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.4,11.15,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.7,10.9,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.5,10.85,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.3,10.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.15,10.7,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.95,10.55,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.85,10.45,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.75,10.35,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.65,10.2,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.6,10.05,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.6,9.95,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.6,9.85,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.65,9.75,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.65,9.65,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.6,9.55,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.45,9.45,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.35,9.4,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.25,9.55,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,2,12,6,45,26.0,3.5,5.15,9.9,3.0,0.0,0.0
2018,2,12,7,0,52.0,7.0,5.1,10.1,6.0,0.0,0.0
2018,2,12,7,15,209.0,17.5,5.15,10.35,31.5,66.38,0.0
2018,2,12,7,30,366.0,28.0,5.2,10.6,57.0,158.28,93.0
2018,2,12,7,45,490.0,33.5,5.25,10.9,100.5,232.79,178.49
2018,2,12,8,0,614.0,39.0,5.3,11.2,144.0,323.25,260.9
2018,2,12,8,15,623.0,48.0,5.2,11.4,183.0,374.7,310.38
2018,2,12,8,30,632.0,57.0,5.1,11.6,222.0,429.08,360.0
2018,2,12,8,45,723.5,54.5,5.0,11.8,277.0,513.29,432.42
2018,2,12,9,0,815.0,52.0,4.9,12.0,332.0,602.0,506.26
2018,2,12,9,15,839.0,55.5,4.75,12.15,375.5,662.79,553.78
2018,2,12,9,30,863.0,59.0,4.6,12.3,419.0,723.48,598.76
2018,2,12,9,45,877.0,62.5,4.45,12.45,457.0,775.83,636.12
2018,2,12,10,0,891.0,66.0,4.3,12.6,495.0,826.51,671.31
2018,2,12,10,15,904.5,67.0,4.2,12.75,527.5,871.59,701.92
2018,2,12,10,30,918.0,68.0,4.1,12.9,560.0,914.39,730.72
2018,2,12,10,45,928.0,69.0,4.0,13.05,586.0,951.41,754.96
2018,2,12,11,0,938.0,70.0,3.9,13.2,612.0,985.42,776.83
2018,2,12,11,15,944.0,71.0,3.85,13.35,631.0,1012.33,793.88
2018,2,12,11,30,950.0,72.0,3.8,13.5,650.0,1035.68,808.46
2018,2,12,11,45,952.5,73.0,3.75,13.65,660.5,1051.83,818.09
2018,2,12,12,0,955.0,74.0,3.7,13.8,671.0,1064.08,825.18
2018,2,12,12,15,955.0,74.5,3.7,13.9,673.5,1069.21,828.08
2018,2,12,12,30,955.0,75.0,3.7,14.0,676.0,1070.31,828.47
2018,2,12,12,45,951.5,75.5,3.65,14.1,670.0,1063.87,823.46
2018,2,12,13,0,948.0,76.0,3.6,14.2,664.0,1053.47,815.98
2018,2,12,13,15,943.5,75.5,3.6,14.3,650.5,1036.95,804.87
2018,2,12,13,30,939.0,75.0,3.6,14.4,637.0,1016.68,791.33
2018,2,12,13,45,931.5,74.0,3.55,14.45,615.5,989.28,772.7
2018,2,12,14,0,924.0,73.0,3.5,14.5,594.0,958.54,751.8
2018,2,12,14,15,913.0,72.0,3.5,14.55,565.5,921.48,726.75
2018,2,12,14,30,902.0,71.0,3.5,14.6,537.0,881.66,699.59
2018,2,12,14,45,886.0,69.5,3.5,14.6,502.0,834.55,666.98
2018,2,12,15,0,870.0,68.0,3.5,14.6,467.0,785.58,632.6
2018,2,12,15,15,848.0,65.5,3.5,14.6,426.5,736.09,597.27
2018,2,12,15,30,826.0,63.0,3.5,14.6,386.0,678.36,554.97
2018,2,12,15,45,792.5,60.5,3.4,14.45,341.0,612.65,504.3
2018,2,12,16,0,759.0,58.0,3.3,14.3,296.0,547.98,451.77
2018,2,12,16,15,710.5,54.0,3.25,13.95,248.5,474.7,390.94
2018,2,12,16,30,662.0,50.0,3.2,13.6,201.0,404.88,330.67
2018,2,12,16,45,584.0,44.0,3.15,13.25,154.5,323.82,259.44
2018,2,12,17,0,506.0,38.0,3.1,12.9,108.0,254.43,195.93
2018,2,12,17,15,362.0,29.5,3.25,12.7,69.5,166.69,111.79
2018,2,12,17,30,218.0,21.0,3.4,12.5,31.0,85.78,0.0
2018,2,12,17,45,109.0,10.5,3.5,12.3,15.5,30.93,0.0
2018,2,12,18,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.25,10.7,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.35,9.4,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.45,9.2,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.55,9.05,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.6,8.95,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.65,8.85,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.65,8.75,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.5,8.45,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.35,8.3,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,4.0,8.05,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.85,8.1,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,2,13,6,45,36.5,4.5,3.75,8.35,4.0,0.0,0.0
2018,2,13,7,0,73.0,9.0,3.7,8.5,8.0,0.0,0.0
2018,2,13,7,15,218.5,19.5,3.75,8.8,34.0,70.31,0.0
2018,2,13,7,30,364.0,30.0,3.8,9.1,60.0,160.08,99.84
2018,2,13,7,45,471.0,37.5,3.85,9.35,103.5,233.29,180.31
2018,2,13,8,0,578.0,45.0,3.9,9.6,147.0,317.11,256.83
2018,2,13,8,15,641.5,50.0,3.75,10.05,194.5,385.62,319.3
2018,2,13,8,30,705.0,55.0,3.6,10.5,242.0,463.36,387.12
2018,2,13,8,45,745.0,59.5,3.5,10.9,289.0,531.8,445.05
2018,2,13,9,0,785.0,64.0,3.4,11.3,336.0,602.52,502.48
2018,2,13,9,15,815.0,66.0,3.25,11.75,380.0,665.18,550.74
2018,2,13,9,30,845.0,68.0,3.1,12.2,424.0,728.2,595.83
2018,2,13,9,45,868.5,68.5,3.0,12.65,463.5,776.89,629.06
2018,2,13,10,0,892.0,69.0,2.9,13.1,503.0,831.32,665.73
2018,2,13,10,15,905.5,70.5,2.7,13.35,535.5,877.13,694.97
2018,2,13,10,30,919.0,72.0,2.5,13.6,568.0,920.65,721.81
2018,2,13,10,45,928.0,73.0,2.35,13.85,594.0,956.81,743.28
2018,2,13,11,0,937.0,74.0,2.2,14.1,620.0,989.91,762.24
2018,2,13,11,15,943.0,75.0,2.0,14.3,638.5,1016.82,776.12
2018,2,13,11,30,949.0,76.0,1.8,14.5,657.0,1040.17,787.24
2018,2,13,11,45,952.5,76.5,1.6,14.7,668.0,1056.69,793.48
2018,2,13,12,0,956.0,77.0,1.4,14.9,679.0,1069.32,796.95
2018,2,13,12,15,957.0,77.0,1.3,15.1,681.5,1074.82,797.59
2018,2,13,12,30,958.0,77.0,1.2,15.3,684.0,1076.3,795.81
2018,2,13,12,45,956.5,76.5,1.05,15.45,678.5,1070.58,788.66
2018,2,13,13,0,955.0,76.0,0.9,15.6,673.0,1060.87,779.1
2018,2,13,13,15,950.5,76.0,0.85,15.7,659.5,1044.86,768.17
2018,2,13,13,30,946.0,76.0,0.8,15.8,646.0,1025.07,755.08
2018,2,13,13,45,939.0,75.0,0.7,15.95,624.5,997.98,736.21
2018,2,13,14,0,932.0,74.0,0.6,16.1,603.0,967.47,715.35
2018,2,13,14,15,920.5,72.5,0.6,16.1,574.0,929.05,692.05
2018,2,13,14,30,909.0,71.0,0.6,16.1,545.0,887.89,666.81
2018,2,13,14,45,892.5,69.5,0.6,16.1,509.5,840.05,636.79
2018,2,13,15,0,876.0,68.0,0.6,16.1,474.0,790.36,605.06
2018,2,13,15,15,854.0,66.0,0.6,16.1,433.0,734.37,568.3
2018,2,13,15,30,832.0,64.0,0.6,16.1,392.0,683.73,534.49
2018,2,13,15,45,800.0,61.0,0.8,15.85,347.0,618.03,490.39
2018,2,13,16,0,768.0,58.0,1.0,15.6,302.0,553.24,443.15
2018,2,13,16,15,721.5,54.0,1.1,15.15,254.5,480.55,386.52
2018,2,13,16,30,675.0,50.0,1.2,14.7,207.0,411.12,329.52
2018,2,13,16,45,600.0,44.5,1.3,14.25,160.0,331.14,261.63
2018,2,13,17,0,525.0,39.0,1.4,13.8,113.0,262.32,200.23
2018,2,13,17,15,379.5,30.5,1.5,13.55,73.0,172.87,117.45
2018,2,13,17,30,234.0,22.0,1.6,13.3,33.0,91.26,0.0
2018,2,13,17,45,117.0,11.0,1.7,13.1,16.5,32.85,0.0
2018,2,13,18,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,14,6,45,34.5,4.5,1.15,10.65,4.0,0.0,0.0
2018,2,14,7,0,69.0,9.0,1.1,10.7,8.0,0.0,0.0
2018,2,14,7,15,208.0,20.5,1.05,10.85,35.0,68.47,0.0
2018,2,14,7,30,347.0,32.0,1.0,11.0,62.0,157.27,101.11
2018,2,14,7,45,452.0,39.5,0.9,11.2,104.5,228.01,174.06
2018,2,14,8,0,557.0,47.0,0.8,11.4,147.0,310.03,246.14
2018,2,14,8,15,618.5,52.5,0.95,11.65,194.0,380.04,307.86
2018,2,14,8,30,680.0,58.0,1.1,11.9,241.0,452.94,370.14
2018,2,14,8,45,677.0,68.0,1.2,12.2,278.0,503.85,412.58
2018,2,14,9,0,674.0,78.0,1.3,12.5,315.0,550.0,449.74
2018,2,14,9,15,581.0,98.0,1.6,12.85,320.5,542.72,444.86
2018,2,14,9,30,488.0,118.0,1.9,13.2,326.0,516.72,424.79
2018,2,14,9,45,333.5,159.5,2.15,13.55,307.5,447.59,368.33
2018,2,14,10,0,179.0,201.0,2.4,13.9,289.0,365.16,299.46
2018,2,14,10,15,138.5,217.5,2.55,14.05,288.0,355.33,290.38
2018,2,14,10,30,98.0,234.0,2.7,14.2,287.0,324.11,263.93
2018,2,14,10,45,92.0,246.0,2.85,14.35,297.5,334.15,271.4
2018,2,14,11,0,86.0,258.0,3.0,14.5,308.0,343.76,278.35
2018,2,14,11,15,192.0,257.0,3.15,14.6,374.0,466.68,377.91
2018,2,14,11,30,298.0,256.0,3.3,14.7,440.0,594.8,478.03
2018,2,14,11,45,369.5,249.0,3.4,14.85,481.0,662.13,529.61
2018,2,14,12,0,441.0,242.0,3.5,15.0,522.0,751.44,596.42
2018,2,14,12,15,359.0,264.5,3.6,15.0,493.0,675.11,537.74
2018,2,14,12,30,277.0,287.0,3.7,15.0,464.0,618.79,493.68
2018,2,14,12,45,381.0,254.0,3.8,15.0,495.0,683.66,546.49
2018,2,14,13,0,485.0,221.0,3.9,15.0,526.0,768.88,612.4
2018,2,14,13,15,588.5,186.0,4.05,14.9,548.5,824.73,656.41
2018,2,14,13,30,692.0,151.0,4.2,14.8,571.0,885.25,701.68
2018,2,14,13,45,760.5,125.5,4.35,14.7,573.0,905.7,718.14
2018,2,14,14,0,829.0,100.0,4.5,14.6,575.0,913.96,726.43
2018,2,14,14,15,767.5,109.0,4.7,14.45,532.0,844.63,678.49
2018,2,14,14,30,706.0,118.0,4.9,14.3,489.0,781.82,634.65
2018,2,14,14,45,757.0,99.5,5.1,14.1,474.0,775.81,633.2
2018,2,14,15,0,808.0,81.0,5.3,13.9,459.0,759.74,623.7
2018,2,14,15,15,810.0,74.5,5.3,13.9,425.5,718.38,593.17
2018,2,14,15,30,812.0,68.0,5.3,13.9,392.0,674.29,560.16
2018,2,14,15,45,783.0,64.5,5.5,13.35,347.5,610.79,511.33
2018,2,14,16,0,754.0,61.0,5.7,12.8,303.0,547.95,460.26
2018,2,14,16,15,709.5,57.0,5.6,12.5,256.5,476.95,399.45
2018,2,14,16,30,665.0,53.0,5.5,12.2,210.0,408.96,339.15
2018,2,14,16,45,590.0,47.0,5.4,11.9,163.0,332.17,269.91
2018,2,14,17,0,515.0,41.0,5.3,11.6,116.0,260.13,203.31
2018,2,14,17,15,370.0,32.0,5.3,11.4,75.5,170.8,119.88
2018,2,14,17,30,225.0,23.0,5.3,11.2,35.0,90.24,0.0
2018,2,14,17,45,112.5,11.5,5.35,11.0,17.5,32.26,0.0
2018,2,14,18,0,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.75,10.85,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.9,10.95,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.85,10.95,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.8,10.9,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.75,10.65,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.65,10.3,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.45,10.1,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.15,9.9,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.55,9.65,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.25,9.6,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.95,8.9,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.15,8.75,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.25,8.65,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.3,8.6,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.35,8.8,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2018,2,15,6,45,48.0,5.0,5.45,9.15,5.0,0.0,0.0
2018,2,15,7,0,96.0,10.0,5.5,9.3,10.0,8.54,0.0
2018,2,15,7,15,266.0,20.5,5.6,9.55,40.0,82.57,0.0
2018,2,15,7,30,436.0,31.0,5.7,9.8,70.0,184.19,123.46
2018,2,15,7,45,540.0,37.0,5.85,10.05,115.5,254.01,197.48
2018,2,15,8,0,644.0,43.0,6.0,10.3,161.0,339.69,276.39
2018,2,15,8,15,703.5,47.0,5.9,10.6,210.0,412.37,343.39
2018,2,15,8,30,763.0,51.0,5.8,10.9,259.0,490.13,412.51
2018,2,15,8,45,801.0,54.0,5.75,11.2,307.0,558.62,471.83
2018,2,15,9,0,839.0,57.0,5.7,11.5,355.0,629.06,530.58
2018,2,15,9,15,867.5,59.5,5.65,11.9,401.0,687.84,576.88
2018,2,15,9,30,896.0,62.0,5.6,12.3,447.0,752.09,624.8
2018,2,15,9,45,915.5,63.0,5.5,12.65,487.0,807.16,664.37
2018,2,15,10,0,935.0,64.0,5.4,13.0,527.0,860.87,702.06
2018,2,15,10,15,948.0,65.0,5.3,13.3,560.5,907.27,733.66
2018,2,15,10,30,961.0,66.0,5.2,13.6,594.0,951.18,762.92
2018,2,15,10,45,970.5,67.0,5.1,13.95,621.0,989.09,787.22
2018,2,15,11,0,980.0,68.0,5.0,14.3,648.0,1023.79,808.91
2018,2,15,11,15,986.0,68.5,4.9,14.45,667.0,1051.03,825.73
2018,2,15,11,30,992.0,69.0,4.8,14.6,686.0,1074.52,839.86
2018,2,15,11,45,998.0,68.5,4.7,14.8,698.0,1092.83,850.21
2018,2,15,12,0,1004.0,68.0,4.6,15.0,710.0,1107.12,857.82
2018,2,15,12,15,1007.0,68.5,4.55,15.1,714.5,1115.51,862.38
2018,2,15,12,30,1010.0,69.0,4.5,15.2,719.0,1119.66,864.24
2018,2,15,12,45,1007.5,69.0,4.5,15.35,712.5,1113.34,859.52
2018,2,15,13,0,1005.0,69.0,4.5,15.5,706.0,1102.8,852.19
2018,2,15,13,15,997.5,68.5,4.45,15.55,690.0,1082.52,838.11
2018,2,15,13,30,990.0,68.0,4.4,15.6,674.0,1058.34,821.55
2018,2,15,13,45,982.5,68.0,4.4,15.65,652.0,1031.06,803.46
2018,2,15,14,0,975.0,68.0,4.4,15.7,630.0,1000.22,782.91
2018,2,15,14,15,964.5,66.5,4.35,15.7,600.5,961.38,756.35
2018,2,15,14,30,954.0,65.0,4.3,15.7,571.0,919.56,727.58
2018,2,15,14,45,939.5,64.0,4.25,15.65,535.0,872.31,694.88
2018,2,15,15,0,925.0,63.0,4.2,15.6,499.0,822.89,660.25
2018,2,15,15,15,905.0,61.0,4.2,15.6,457.5,766.21,619.77
2018,2,15,15,30,885.0,59.0,4.2,15.6,416.0,708.46,577.7
2018,2,15,15,45,853.0,56.5,3.9,15.3,368.5,641.49,526.65
2018,2,15,16,0,821.0,54.0,3.6,15.0,321.0,580.07,476.51
2018,2,15,16,15,776.0,50.5,3.5,14.5,272.0,506.04,415.56
2018,2,15,16,30,731.0,47.0,3.4,14.0,223.0,435.05,354.72
2018,2,15,16,45,659.5,42.5,3.3,13.5,174.5,354.7,284.22
2018,2,15,17,0,588.0,38.0,3.2,13.0,126.0,281.08,217.29
2018,2,15,17,15,434.0,31.0,3.2,12.8,82.5,190.0,133.76
2018,2,15,17,30,280.0,24.0,3.2,12.6,39.0,105.79,0.0
2018,2,15,17,45,140.0,12.0,3.2,12.4,19.5,38.01,0.0
2018,2,15,18,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,16,6,45,44.0,5.0,1.65,11.05,5.0,0.0,0.0
2018,2,16,7,0,88.0,10.0,1.5,11.1,10.0,24.87,0.0
2018,2,16,7,15,244.0,20.5,1.6,11.35,39.5,88.44,0.0
2018,2,16,7,30,400.0,31.0,1.7,11.6,69.0,172.99,117.28
2018,2,16,7,45,501.5,38.0,1.75,11.85,113.5,244.22,187.53
2018,2,16,8,0,603.0,45.0,1.8,12.1,158.0,324.02,258.8
2018,2,16,8,15,662.5,49.5,1.9,12.4,206.0,395.04,321.86
2018,2,16,8,30,722.0,54.0,2.0,12.7,254.0,471.24,387.0
2018,2,16,8,45,760.0,57.5,2.05,13.0,301.0,538.28,442.51
2018,2,16,9,0,798.0,61.0,2.1,13.3,348.0,607.37,497.53
2018,2,16,9,15,824.5,63.5,2.1,13.6,392.0,668.85,543.94
2018,2,16,9,30,851.0,66.0,2.1,13.9,436.0,723.78,582.57
2018,2,16,9,45,871.0,67.5,2.1,14.2,475.0,778.01,619.81
2018,2,16,10,0,891.0,69.0,2.1,14.5,514.0,831.06,655.39
2018,2,16,10,15,903.5,70.5,2.1,14.7,546.5,876.11,684.9
2018,2,16,10,30,916.0,72.0,2.1,14.9,579.0,918.78,712.41
2018,2,16,10,45,924.5,73.5,2.15,15.1,605.0,955.12,735.82
2018,2,16,11,0,933.0,75.0,2.2,15.3,631.0,988.36,757.06
2018,2,16,11,15,938.5,76.0,2.2,15.45,649.5,1014.76,773.22
2018,2,16,11,30,944.0,77.0,2.2,15.6,668.0,1037.58,787.04
2018,2,16,11,45,947.0,78.0,2.15,15.75,679.0,1054.17,796.17
2018,2,16,12,0,950.0,79.0,2.1,15.9,690.0,1066.87,802.86
2018,2,16,12,15,952.5,78.5,2.15,16.05,693.5,1073.23,806.93
2018,2,16,12,30,955.0,78.0,2.2,16.2,697.0,1075.57,808.59
2018,2,16,12,45,954.0,77.5,2.2,16.3,691.5,1070.31,804.96
2018,2,16,13,0,953.0,77.0,2.2,16.4,686.0,1061.05,798.94
2018,2,16,13,15,948.5,76.5,2.25,16.45,672.0,1044.34,788.98
2018,2,16,13,30,944.0,76.0,2.3,16.5,658.0,1023.85,776.64
2018,2,16,13,45,937.0,75.5,2.4,16.5,637.0,997.29,760.97
2018,2,16,14,0,930.0,75.0,2.5,16.5,616.0,967.32,742.9
2018,2,16,14,15,919.5,73.5,2.55,16.5,587.0,929.71,718.89
2018,2,16,14,30,909.0,72.0,2.6,16.5,558.0,889.27,692.72
2018,2,16,14,45,893.5,70.5,2.65,16.45,522.5,842.09,661.53
2018,2,16,15,0,878.0,69.0,2.7,16.4,487.0,792.96,628.44
2018,2,16,15,15,857.0,67.0,2.7,16.4,446.0,737.43,589.6
2018,2,16,15,30,836.0,65.0,2.7,16.4,405.0,687.14,553.91
2018,2,16,15,45,806.5,62.0,2.75,16.1,360.0,622.7,506.18
2018,2,16,16,0,777.0,59.0,2.8,15.8,315.0,558.94,456.15
2018,2,16,16,15,733.5,55.0,2.75,15.35,267.0,487.29,397.8
2018,2,16,16,30,690.0,51.0,2.7,14.9,219.0,418.59,339.51
2018,2,16,16,45,618.5,45.0,2.65,14.4,171.0,338.79,270.37
2018,2,16,17,0,547.0,39.0,2.6,13.9,123.0,266.01,205.1
2018,2,16,17,15,400.5,31.0,2.7,13.65,80.5,178.78,126.62
2018,2,16,17,30,254.0,23.0,2.8,13.4,38.0,99.06,8.46
2018,2,16,17,45,127.0,11.5,2.85,13.15,19.0,34.85,0.0
2018,2,16,18,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,17,6,45,42.0,5.5,1.05,11.65,5.5,0.0,0.0
2018,2,17,7,0,84.0,11.0,1.1,11.7,11.0,24.91,0.0
2018,2,17,7,15,235.5,22.5,1.2,11.85,41.5,88.44,0.0
2018,2,17,7,30,387.0,34.0,1.3,12.0,72.0,171.32,118.18
2018,2,17,7,45,487.0,41.0,1.35,12.2,116.5,241.74,185.63
2018,2,17,8,0,587.0,48.0,1.4,12.4,161.0,323.22,257.57
2018,2,17,8,15,648.0,52.5,1.4,12.7,209.0,391.07,317.25
2018,2,17,8,30,709.0,57.0,1.4,13.0,257.0,467.46,381.48
2018,2,17,8,45,749.5,60.0,1.45,13.3,304.0,534.88,436.54
2018,2,17,9,0,790.0,63.0,1.5,13.6,351.0,604.58,491.28
2018,2,17,9,15,817.5,65.5,1.5,13.95,395.0,666.46,537.21
2018,2,17,9,30,845.0,68.0,1.5,14.3,439.0,728.52,580.24
2018,2,17,9,45,866.5,68.5,1.45,14.6,478.0,775.87,611.15
2018,2,17,10,0,888.0,69.0,1.4,14.9,517.0,828.78,645.33
2018,2,17,10,15,901.0,70.5,1.35,15.3,549.5,874.18,673.17
2018,2,17,10,30,914.0,72.0,1.3,15.7,582.0,917.25,698.89
2018,2,17,10,45,923.0,73.0,1.25,16.05,608.0,953.39,719.63
2018,2,17,11,0,932.0,74.0,1.2,16.4,634.0,986.46,738.11
2018,2,17,11,15,938.0,74.5,1.2,16.65,652.5,1012.71,753.17
2018,2,17,11,30,944.0,75.0,1.2,16.9,671.0,1035.39,766.01
2018,2,17,11,45,947.0,75.5,1.2,17.15,681.5,1051.36,774.65
2018,2,17,12,0,950.0,76.0,1.2,17.4,692.0,1063.43,781.0
2018,2,17,12,15,951.5,76.0,1.3,17.45,695.0,1069.38,786.24
2018,2,17,12,30,953.0,76.0,1.4,17.5,698.0,1071.31,789.11
2018,2,17,12,45,952.0,75.5,1.5,17.5,692.5,1066.04,787.68
2018,2,17,13,0,951.0,75.0,1.6,17.5,687.0,1056.76,783.82
2018,2,17,13,15,947.0,74.5,1.75,17.4,673.0,1040.54,776.59
2018,2,17,13,30,943.0,74.0,1.9,17.3,659.0,1020.52,766.78
2018,2,17,13,45,936.0,73.0,2.0,17.2,637.5,993.31,751.39
2018,2,17,14,0,929.0,72.0,2.1,17.1,616.0,962.69,733.59
2018,2,17,14,15,917.5,70.5,2.25,16.95,586.5,924.15,710.77
2018,2,17,14,30,906.0,69.0,2.4,16.8,557.0,882.85,685.56
2018,2,17,14,45,891.5,68.0,2.55,16.6,522.5,837.17,656.76
2018,2,17,15,0,877.0,67.0,2.7,16.4,488.0,789.49,625.78
2018,2,17,15,15,856.5,64.5,2.7,16.4,447.0,733.69,586.7
2018,2,17,15,30,836.0,62.0,2.7,16.4,406.0,677.03,546.23
2018,2,17,15,45,804.5,59.5,3.0,15.9,360.5,617.97,503.97
2018,2,17,16,0,773.0,57.0,3.3,15.4,315.0,553.72,454.28
2018,2,17,16,15,727.5,54.0,3.3,15.0,267.5,482.37,395.76
2018,2,17,16,30,682.0,51.0,3.3,14.6,220.0,414.15,337.5
2018,2,17,16,45,609.5,46.0,3.35,14.2,172.5,335.4,268.85
2018,2,17,17,0,537.0,41.0,3.4,13.8,125.0,266.93,206.83
2018,2,17,17,15,393.5,33.0,3.55,13.55,82.5,177.97,127.42
2018,2,17,17,30,250.0,25.0,3.7,13.3,40.0,99.98,22.1
2018,2,17,17,45,125.0,12.5,3.85,13.05,20.0,35.16,0.0
2018,2,17,18,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.55,11.9,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.65,11.55,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,4.95,11.1,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.15,10.9,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.4,11.05,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,2,18,6,45,0.0,2.0,5.8,11.3,2.0,0.0,0.0
2018,2,18,7,0,0.0,4.0,6.0,11.4,4.0,3.41,0.0
2018,2,18,7,15,33.5,16.5,6.35,11.5,20.0,25.44,0.0
2018,2,18,7,30,67.0,29.0,6.7,11.6,36.0,57.88,38.94
2018,2,18,7,45,220.5,45.5,7.1,11.7,85.5,145.24,113.1
2018,2,18,8,0,374.0,62.0,7.5,11.8,135.0,243.38,198.51
2018,2,18,8,15,259.0,73.0,7.55,11.9,130.0,222.33,185.01
2018,2,18,8,30,144.0,84.0,7.6,12.0,125.0,175.41,146.52
2018,2,18,8,45,98.5,105.5,7.7,12.05,136.0,169.31,141.46
2018,2,18,9,0,53.0,127.0,7.8,12.1,147.0,156.54,129.85
2018,2,18,9,15,253.5,126.5,7.8,12.2,237.0,322.28,274.1
2018,2,18,9,30,454.0,126.0,7.8,12.3,327.0,499.87,424.52
2018,2,18,9,45,662.5,104.5,7.8,12.35,426.5,669.4,564.07
2018,2,18,10,0,871.0,83.0,7.8,12.4,526.0,840.15,697.59
2018,2,18,10,15,814.5,97.0,7.85,12.5,532.0,840.52,695.75
2018,2,18,10,30,758.0,111.0,7.9,12.6,538.0,838.84,693.05
2018,2,18,10,45,727.5,127.5,8.0,12.65,552.0,853.6,703.56
2018,2,18,11,0,697.0,144.0,8.1,12.7,566.0,863.34,710.24
2018,2,18,11,15,773.0,130.5,8.2,12.75,611.5,937.19,766.33
2018,2,18,11,30,849.0,117.0,8.3,12.8,657.0,1003.96,816.29
2018,2,18,11,45,890.5,105.0,8.45,12.85,679.5,1042.91,845.27
2018,2,18,12,0,932.0,93.0,8.6,12.9,702.0,1066.4,862.81
2018,2,18,12,15,934.0,93.0,8.75,12.8,705.0,1072.77,868.26
2018,2,18,12,30,936.0,93.0,8.9,12.7,708.0,1075.18,871.0
2018,2,18,12,45,937.0,91.0,9.0,12.65,702.5,1070.17,867.99
2018,2,18,13,0,938.0,89.0,9.1,12.6,697.0,1061.18,862.17
2018,2,18,13,15,796.0,116.5,9.15,12.5,625.0,953.26,781.1
2018,2,18,13,30,654.0,144.0,9.2,12.4,553.0,839.95,694.63
2018,2,18,13,45,625.5,144.5,9.3,12.3,525.0,798.84,663.86
2018,2,18,14,0,597.0,145.0,9.4,12.2,497.0,756.25,631.5
2018,2,18,14,15,618.0,144.5,9.45,12.05,494.0,756.11,632.94
2018,2,18,14,30,639.0,144.0,9.5,11.9,491.0,752.07,631.3
2018,2,18,14,45,697.5,123.5,9.6,11.75,480.0,753.52,634.29
2018,2,18,15,0,756.0,103.0,9.7,11.6,469.0,747.39,631.27
2018,2,18,15,15,705.0,103.0,9.7,11.6,422.0,675.28,574.07
2018,2,18,15,30,654.0,103.0,9.7,11.6,375.0,605.1,516.15
2018,2,18,15,45,529.5,107.5,9.7,11.25,312.0,493.48,422.17
2018,2,18,16,0,405.0,112.0,9.7,10.9,249.0,388.26,331.94
2018,2,18,16,15,450.5,91.5,9.65,10.7,222.5,367.47,313.19
2018,2,18,16,30,496.0,71.0,9.6,10.5,196.0,345.32,291.33
2018,2,18,16,45,481.0,61.0,9.5,10.3,161.0,296.8,245.27
2018,2,18,17,0,466.0,51.0,9.4,10.1,126.0,249.18,198.46
2018,2,18,17,15,339.5,41.0,9.35,9.95,85.5,166.98,123.15
2018,2,18,17,30,213.0,31.0,9.3,9.8,45.0,97.65,32.63
2018,2,18,17,45,115.5,18.0,9.3,9.7,24.5,37.86,0.0
2018,2,18,18,0,18.0,5.0,9.3,9.6,4.0,0.0,0.0
2018,2,18,18,15,9.0,2.5,9.25,9.5,2.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.2,9.4,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.15,9.3,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.1,9.2,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.1,9.15,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.1,9.1,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.05,9.0,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.0,8.9,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,9.0,8.85,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,9.0,8.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.95,8.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.9,8.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.85,8.55,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.8,8.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.75,8.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.7,8.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.6,8.25,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.5,8.2,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.4,8.2,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.3,8.2,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.25,8.15,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.2,8.1,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.1,8.05,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.95,7.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.9,7.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.95,7.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,8.0,7.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,8.0,7.9,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.0,7.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.1,7.9,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.2,7.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.25,7.85,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.3,7.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.4,7.75,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.5,7.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.6,7.65,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.7,7.6,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.75,7.5,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.8,7.4,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.85,7.35,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.9,7.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.85,7.25,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.8,7.2,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.75,7.15,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.7,7.1,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.7,7.15,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.7,7.2,0.0,0.0,0.0
2018,2,19,6,45,30.0,5.5,8.7,7.2,6.0,0.0,0.0
2018,2,19,7,0,60.0,11.0,8.7,7.2,12.0,20.4,0.0
2018,2,19,7,15,178.5,26.0,8.7,7.35,42.5,79.72,7.89
2018,2,19,7,30,297.0,41.0,8.7,7.5,73.0,150.22,109.52
2018,2,19,7,45,428.5,48.0,8.65,7.6,120.5,226.61,180.55
2018,2,19,8,0,560.0,55.0,8.6,7.7,168.0,318.73,264.38
2018,2,19,8,15,624.5,61.0,8.5,7.9,217.5,391.51,331.93
2018,2,19,8,30,689.0,67.0,8.4,8.1,267.0,470.33,403.05
2018,2,19,8,45,733.5,69.5,8.3,8.25,315.0,535.87,461.38
2018,2,19,9,0,778.0,72.0,8.2,8.4,363.0,607.21,522.78
2018,2,19,9,15,807.5,75.0,8.05,8.55,408.0,670.83,575.85
2018,2,19,9,30,837.0,78.0,7.9,8.7,453.0,734.8,625.88
2018,2,19,9,45,860.0,79.0,7.75,8.8,493.0,791.23,668.98
2018,2,19,10,0,883.0,80.0,7.6,8.9,533.0,846.6,710.53
2018,2,19,10,15,896.5,81.5,7.45,9.0,566.5,884.26,737.59
2018,2,19,10,30,910.0,83.0,7.3,9.1,600.0,927.69,768.89
2018,2,19,10,45,918.5,84.5,7.15,9.15,626.0,963.91,794.44
2018,2,19,11,0,927.0,86.0,7.0,9.2,652.0,997.03,817.45
2018,2,19,11,15,932.5,86.5,6.95,9.25,670.0,1022.73,835.3
2018,2,19,11,30,938.0,87.0,6.9,9.3,688.0,1044.83,850.52
2018,2,19,11,45,942.0,87.0,6.85,9.35,698.5,1061.1,861.49
2018,2,19,12,0,946.0,87.0,6.8,9.4,709.0,1073.5,869.74
2018,2,19,12,15,948.5,87.0,6.8,9.5,712.5,1080.43,874.26
2018,2,19,12,30,951.0,87.0,6.8,9.6,716.0,1083.33,876.02
2018,2,19,12,45,950.5,86.0,6.85,9.65,710.5,1077.91,872.33
2018,2,19,13,0,950.0,85.0,6.9,9.7,705.0,1068.47,865.87
2018,2,19,13,15,946.0,84.5,6.95,9.8,691.0,1052.18,854.34
2018,2,19,13,30,942.0,84.0,7.0,9.9,677.0,1032.08,840.11
2018,2,19,13,45,935.0,83.0,7.1,10.0,655.5,1004.8,820.85
2018,2,19,14,0,928.0,82.0,7.2,10.1,634.0,974.09,799.02
2018,2,19,14,15,917.0,80.5,7.2,10.15,604.5,935.92,771.11
2018,2,19,14,30,906.0,79.0,7.2,10.2,575.0,894.94,740.96
2018,2,19,14,45,891.5,77.0,7.25,10.25,539.5,847.89,706.06
2018,2,19,15,0,877.0,75.0,7.3,10.3,504.0,798.81,669.23
2018,2,19,15,15,855.5,73.0,7.3,10.3,462.5,749.49,631.71
2018,2,19,15,30,834.0,71.0,7.3,10.3,421.0,691.83,586.93
2018,2,19,15,45,804.5,67.5,7.15,10.25,375.0,626.62,533.46
2018,2,19,16,0,775.0,64.0,7.0,10.2,329.0,562.07,478.4
2018,2,19,16,15,732.0,59.5,6.75,10.0,280.0,489.99,415.59
2018,2,19,16,30,689.0,55.0,6.5,9.8,231.0,420.82,353.43
2018,2,19,16,45,621.5,49.5,6.25,9.6,183.0,345.85,284.83
2018,2,19,17,0,554.0,44.0,6.0,9.4,135.0,275.27,218.76
2018,2,19,17,15,432.5,36.5,5.95,9.25,92.5,192.6,142.51
2018,2,19,17,30,311.0,29.0,5.9,9.1,50.0,119.32,49.72
2018,2,19,17,45,180.0,18.0,5.8,8.9,27.5,50.19,0.0
2018,2,19,18,0,49.0,7.0,5.7,8.7,5.0,0.0,0.0
2018,2,19,18,15,24.5,3.5,5.7,8.65,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.7,8.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.65,8.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.6,8.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.5,8.3,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.0,7.9,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,4.8,7.8,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.65,7.7,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.5,7.6,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.35,7.6,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.05,7.55,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.5,7.45,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.8,7.15,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,20,6,45,54.0,6.0,2.3,7.4,7.0,0.0,0.0
2018,2,20,7,0,108.0,12.0,2.2,7.5,14.0,30.01,0.0
2018,2,20,7,15,223.0,24.0,2.15,7.75,43.5,89.05,22.72
2018,2,20,7,30,338.0,36.0,2.1,8.0,73.0,157.78,114.89
2018,2,20,7,45,440.0,45.0,2.05,8.25,119.0,227.9,179.53
2018,2,20,8,0,542.0,54.0,2.0,8.5,165.0,309.84,252.49
2018,2,20,8,15,600.0,59.5,1.9,8.6,212.0,377.77,313.07
2018,2,20,8,30,658.0,65.0,1.8,8.7,259.0,451.07,375.95
2018,2,20,8,45,490.0,100.0,1.7,8.85,258.0,420.86,352.35
2018,2,20,9,0,322.0,135.0,1.6,9.0,257.0,363.59,305.1
2018,2,20,9,15,333.5,154.5,1.65,9.15,293.5,409.75,342.93
2018,2,20,9,30,345.0,174.0,1.7,9.3,330.0,456.21,379.47
2018,2,20,9,45,523.5,147.5,1.75,9.45,407.5,599.69,493.76
2018,2,20,10,0,702.0,121.0,1.8,9.6,485.0,749.14,605.66
2018,2,20,10,15,804.0,101.0,1.95,9.7,542.5,836.33,667.49
2018,2,20,10,30,906.0,81.0,2.1,9.8,600.0,921.88,727.56
2018,2,20,10,45,914.5,82.5,2.3,9.9,626.0,958.0,752.68
2018,2,20,11,0,923.0,84.0,2.5,10.0,652.0,991.03,776.16
2018,2,20,11,15,929.0,85.0,2.6,10.05,670.5,1017.73,794.36
2018,2,20,11,30,935.0,86.0,2.7,10.1,689.0,1040.87,810.25
2018,2,20,11,45,936.5,87.0,2.8,10.15,699.0,1055.79,820.63
2018,2,20,12,0,938.0,88.0,2.9,10.2,709.0,1066.82,828.57
2018,2,20,12,15,938.5,87.5,3.1,10.2,711.0,1071.04,833.19
2018,2,20,12,30,939.0,87.0,3.3,10.2,713.0,1071.27,835.21
2018,2,20,12,45,939.0,86.0,3.45,10.2,707.5,1066.38,833.34
2018,2,20,13,0,939.0,85.0,3.6,10.2,702.0,1057.5,828.84
2018,2,20,13,15,935.0,84.0,3.8,10.2,688.0,1040.69,819.26
2018,2,20,13,30,931.0,83.0,4.0,10.2,674.0,1020.11,807.02
2018,2,20,13,45,924.0,82.0,4.15,10.15,652.0,993.0,789.86
2018,2,20,14,0,917.0,81.0,4.3,10.1,630.0,962.51,770.66
2018,2,20,14,15,798.0,108.0,4.4,10.05,570.0,870.51,705.46
2018,2,20,14,30,679.0,135.0,4.5,10.0,510.0,776.42,637.24
2018,2,20,14,45,403.5,170.5,4.65,9.95,389.5,551.25,460.26
2018,2,20,15,0,128.0,206.0,4.8,9.9,269.0,321.68,269.11
2018,2,20,15,15,120.0,183.0,4.8,9.9,238.0,284.58,239.2
2018,2,20,15,30,112.0,160.0,4.8,9.9,207.0,248.06,208.91
2018,2,20,15,45,143.0,148.0,4.9,9.65,201.5,250.5,211.99
2018,2,20,16,0,174.0,136.0,5.0,9.4,196.0,249.74,211.77
2018,2,20,16,15,164.0,116.5,4.9,9.25,166.5,214.13,180.79
2018,2,20,16,30,154.0,97.0,4.8,9.1,137.0,179.44,150.01
2018,2,20,16,45,123.0,78.5,4.7,8.95,106.0,137.75,112.71
2018,2,20,17,0,92.0,60.0,4.6,8.8,75.0,99.63,78.39
2018,2,20,17,15,82.0,42.0,4.5,8.7,52.0,72.43,52.78
2018,2,20,17,30,72.0,24.0,4.4,8.6,29.0,48.6,21.28
2018,2,20,17,45,61.0,15.5,4.35,8.55,17.0,24.95,0.0
2018,2,20,18,0,50.0,7.0,4.3,8.5,5.0,0.0,0.0
2018,2,20,18,15,25.0,3.5,4.2,8.4,2.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.0,8.25,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,21,6,45,52.0,8.0,1.75,8.5,9.0,0.0,0.0
2018,2,21,7,0,104.0,16.0,1.8,8.6,18.0,32.63,0.0
2018,2,21,7,15,234.0,27.5,1.95,8.7,49.5,95.06,35.15
2018,2,21,7,30,364.0,39.0,2.1,8.8,81.0,168.21,123.18
2018,2,21,7,45,462.0,47.0,2.25,8.85,126.5,237.83,187.35
2018,2,21,8,0,560.0,55.0,2.4,8.9,172.0,318.46,259.66
2018,2,21,8,15,621.0,60.0,2.45,8.95,220.5,388.41,322.35
2018,2,21,8,30,682.0,65.0,2.5,9.0,269.0,463.99,387.83
2018,2,21,8,45,725.0,67.5,2.5,9.05,316.5,528.7,442.51
2018,2,21,9,0,768.0,70.0,2.5,9.1,364.0,598.57,499.37
2018,2,21,9,15,798.5,72.5,2.55,9.35,409.0,661.8,548.83
2018,2,21,9,30,829.0,75.0,2.6,9.6,454.0,725.51,595.46
2018,2,21,9,45,854.5,74.5,2.6,9.85,494.0,781.69,635.1
2018,2,21,10,0,880.0,74.0,2.6,10.1,534.0,829.08,667.55
2018,2,21,10,15,894.0,76.0,2.4,10.3,568.0,875.79,697.49
2018,2,21,10,30,908.0,78.0,2.2,10.5,602.0,920.23,724.91
