Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,13,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,14,6,15,15.5,4.5,3.1,11.05,5.0,0.0,0.0
2018,3,14,6,30,31.0,9.0,3.3,11.4,10.0,9.45,0.0
2018,3,14,6,45,15.5,21.0,3.5,11.8,21.5,20.07,3.59
2018,3,14,7,0,0.0,33.0,3.7,12.2,33.0,27.67,17.07
2018,3,14,7,15,1.5,51.0,3.95,12.25,51.5,43.68,31.37
2018,3,14,7,30,3.0,69.0,4.2,12.3,70.0,59.93,45.7
2018,3,14,7,45,44.5,93.0,4.45,12.4,107.0,101.45,80.94
2018,3,14,8,0,86.0,117.0,4.7,12.5,144.0,152.39,124.5
2018,3,14,8,15,82.5,112.0,4.75,12.45,141.5,150.24,123.27
2018,3,14,8,30,79.0,107.0,4.8,12.4,139.0,147.87,121.63
2018,3,14,8,45,39.5,83.0,4.9,12.35,99.0,96.97,78.1
2018,3,14,9,0,0.0,59.0,5.0,12.3,59.0,48.89,36.25
2018,3,14,9,15,0.0,66.5,4.95,12.25,66.5,55.17,41.5
2018,3,14,9,30,0.0,74.0,4.9,12.2,74.0,61.45,46.72
2018,3,14,9,45,44.0,135.5,4.85,12.2,163.0,157.7,128.91
2018,3,14,10,0,88.0,197.0,4.8,12.2,252.0,271.84,223.8
2018,3,14,10,15,221.5,217.0,4.7,12.15,365.0,429.56,354.08
2018,3,14,10,30,355.0,237.0,4.6,12.1,478.0,580.28,474.37
2018,3,14,10,45,584.5,186.0,4.5,12.1,600.0,780.11,629.95
2018,3,14,11,0,814.0,135.0,4.4,12.1,722.0,953.68,754.76
2018,3,14,11,15,880.0,110.5,4.3,12.1,759.0,996.42,782.21
2018,3,14,11,30,946.0,86.0,4.2,12.1,796.0,1048.79,817.18
2018,3,14,11,45,952.0,85.0,4.05,12.1,806.5,1065.0,826.49
2018,3,14,12,0,958.0,84.0,3.9,12.1,817.0,1077.24,833.38
2018,3,14,12,15,893.0,112.5,3.85,12.1,796.5,1046.49,811.48
2018,3,14,12,30,828.0,141.0,3.8,12.1,776.0,1024.28,795.97
2018,3,14,12,45,682.5,200.0,3.7,12.15,720.5,944.9,739.72
2018,3,14,13,0,537.0,259.0,3.6,12.2,665.0,846.5,666.93
2018,3,14,13,15,682.5,195.0,3.6,12.25,700.5,921.88,724.74
2018,3,14,13,30,828.0,131.0,3.6,12.3,736.0,972.83,760.74
2018,3,14,13,45,890.5,102.5,3.55,12.3,735.5,970.19,758.92
2018,3,14,14,0,953.0,74.0,3.5,12.3,735.0,971.79,760.72
2018,3,14,14,15,945.5,73.5,3.55,12.3,705.5,935.71,736.65
2018,3,14,14,30,938.0,73.0,3.6,12.3,676.0,896.5,710.47
2018,3,14,14,45,925.5,71.5,3.6,12.3,638.5,849.11,677.8
2018,3,14,15,0,913.0,70.0,3.6,12.3,601.0,799.45,643.12
2018,3,14,15,15,896.5,68.0,3.6,12.3,558.0,744.27,603.83
2018,3,14,15,30,880.0,66.0,3.6,12.3,515.0,687.78,562.91
2018,3,14,15,45,797.0,77.5,3.8,12.25,455.0,607.79,500.38
2018,3,14,16,0,714.0,89.0,4.0,12.2,395.0,529.53,437.38
2018,3,14,16,15,554.0,100.5,4.0,12.1,320.5,415.13,343.31
2018,3,14,16,30,394.0,112.0,4.0,12.0,246.0,311.86,256.87
2018,3,14,16,45,424.0,90.0,4.0,11.9,212.5,276.11,224.31
2018,3,14,17,0,454.0,68.0,4.0,11.8,179.0,239.99,189.36
2018,3,14,17,15,448.5,54.5,3.95,11.6,142.5,193.77,145.31
2018,3,14,17,30,443.0,41.0,3.9,11.4,106.0,147.93,101.23
2018,3,14,17,45,322.5,32.0,3.85,11.2,69.0,88.89,50.55
2018,3,14,18,0,202.0,23.0,3.8,11.0,32.0,41.94,0.0
2018,3,14,18,15,101.0,11.5,3.85,10.95,16.0,12.81,0.0
2018,3,14,18,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.05,10.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,3,15,6,15,61.0,7.5,3.7,10.15,9.0,0.0,0.0
2018,3,15,6,30,122.0,15.0,3.9,10.5,18.0,19.74,0.0
2018,3,15,6,45,111.0,12.5,4.1,10.9,20.0,29.44,8.19
2018,3,15,7,0,100.0,10.0,4.3,11.3,22.0,32.72,17.4
2018,3,15,7,15,50.0,13.5,4.55,11.45,19.5,29.04,17.47
2018,3,15,7,30,0.0,17.0,4.8,11.6,17.0,13.98,6.43
2018,3,15,7,45,2.5,38.5,5.05,11.8,39.5,32.73,22.69
2018,3,15,8,0,5.0,60.0,5.3,12.0,62.0,51.88,39.24
2018,3,15,8,15,36.5,87.0,5.45,12.1,102.0,95.13,76.48
2018,3,15,8,30,68.0,114.0,5.6,12.2,142.0,148.61,122.3
2018,3,15,8,45,34.0,87.0,5.7,12.3,101.0,97.29,78.27
2018,3,15,9,0,0.0,60.0,5.8,12.4,60.0,49.73,36.93
2018,3,15,9,15,0.0,94.0,5.95,12.5,94.0,78.37,61.12
2018,3,15,9,30,0.0,128.0,6.1,12.6,128.0,108.39,86.18
2018,3,15,9,45,0.0,140.0,6.2,12.7,140.0,119.03,94.81
2018,3,15,10,0,0.0,152.0,6.3,12.8,152.0,129.74,103.47
2018,3,15,10,15,1.0,133.5,6.4,12.9,134.0,113.86,90.06
2018,3,15,10,30,2.0,115.0,6.5,13.0,116.0,98.41,77.07
2018,3,15,10,45,214.0,148.5,6.65,13.1,303.5,381.76,317.02
2018,3,15,11,0,426.0,182.0,6.8,13.2,491.0,629.19,517.58
2018,3,15,11,15,575.5,180.5,6.9,13.2,608.5,794.0,646.35
2018,3,15,11,30,725.0,179.0,7.0,13.2,726.0,951.4,764.48
2018,3,15,11,45,608.5,231.0,7.15,13.2,694.0,897.64,723.05
2018,3,15,12,0,492.0,283.0,7.3,13.2,662.0,833.09,671.46
2018,3,15,12,15,482.5,285.5,7.3,13.2,657.5,827.93,667.46
2018,3,15,12,30,473.0,288.0,7.3,13.2,653.0,820.28,661.43
2018,3,15,12,45,633.5,220.0,7.35,13.15,704.5,915.0,738.16
2018,3,15,13,0,794.0,152.0,7.4,13.1,756.0,987.93,793.03
2018,3,15,13,15,661.0,201.5,7.35,13.1,697.5,906.29,731.9
2018,3,15,13,30,528.0,251.0,7.3,13.1,639.0,808.52,655.61
2018,3,15,13,45,508.5,250.0,7.25,13.1,614.5,775.58,630.72
2018,3,15,14,0,489.0,249.0,7.2,13.1,590.0,741.24,604.42
2018,3,15,14,15,397.5,252.5,7.15,13.1,522.0,646.29,529.24
2018,3,15,14,30,306.0,256.0,7.1,13.1,454.0,538.96,443.52
2018,3,15,14,45,211.5,254.5,7.05,13.15,387.5,431.19,355.76
2018,3,15,15,0,117.0,253.0,7.0,13.2,321.0,347.1,285.62
2018,3,15,15,15,181.5,231.5,7.0,13.2,328.5,366.08,303.37
2018,3,15,15,30,246.0,210.0,7.0,13.2,336.0,391.58,325.67
2018,3,15,15,45,176.5,192.0,6.95,13.1,278.0,303.28,252.26
2018,3,15,16,0,107.0,174.0,6.9,13.0,220.0,234.73,194.47
2018,3,15,16,15,139.5,151.5,6.75,12.9,204.0,222.63,184.59
2018,3,15,16,30,172.0,129.0,6.6,12.8,188.0,206.78,170.66
2018,3,15,16,45,144.5,111.0,6.5,12.7,155.0,167.17,136.11
2018,3,15,17,0,117.0,93.0,6.4,12.6,122.0,130.86,104.19
2018,3,15,17,15,149.0,71.5,6.25,12.5,99.5,116.0,88.77
2018,3,15,17,30,181.0,50.0,6.1,12.4,77.0,91.29,64.06
2018,3,15,17,45,95.5,33.0,5.95,12.3,46.5,49.02,29.07
2018,3,15,18,0,10.0,16.0,5.8,12.2,16.0,14.51,0.0
2018,3,15,18,15,5.0,8.0,5.8,12.15,8.0,6.96,0.0
2018,3,15,18,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.75,12.05,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.5,11.95,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.35,11.9,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.2,11.85,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.0,11.75,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.8,11.65,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.75,11.6,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.65,11.55,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,4.25,10.5,1.5,0.0,0.0
2018,3,16,6,30,0.0,3.0,4.5,10.5,3.0,2.56,0.0
2018,3,16,6,45,0.0,8.0,4.7,10.55,8.0,6.57,0.0
2018,3,16,7,0,0.0,13.0,4.9,10.6,13.0,10.68,3.28
2018,3,16,7,15,0.0,20.0,4.95,10.55,20.0,16.46,8.48
2018,3,16,7,30,0.0,27.0,5.0,10.5,27.0,22.25,13.66
2018,3,16,7,45,57.5,66.0,5.1,10.45,84.5,84.54,66.96
2018,3,16,8,0,115.0,105.0,5.2,10.4,142.0,152.03,125.17
2018,3,16,8,15,212.5,132.0,5.25,10.45,214.5,243.16,203.23
2018,3,16,8,30,310.0,159.0,5.3,10.5,287.0,338.09,283.78
2018,3,16,8,45,363.5,168.5,5.35,10.55,336.0,398.38,334.62
2018,3,16,9,0,417.0,178.0,5.4,10.6,385.0,476.66,399.17
2018,3,16,9,15,384.5,198.5,5.4,10.75,402.5,483.63,404.01
2018,3,16,9,30,352.0,219.0,5.4,10.9,420.0,499.67,415.68
2018,3,16,9,45,269.5,229.5,5.4,11.05,389.5,461.28,382.58
2018,3,16,10,0,187.0,240.0,5.4,11.2,359.0,399.02,330.12
2018,3,16,10,15,285.0,258.0,5.45,11.3,449.5,528.05,434.92
2018,3,16,10,30,383.0,276.0,5.5,11.4,540.0,646.53,528.57
2018,3,16,10,45,330.5,282.5,5.6,11.55,516.0,616.5,503.04
2018,3,16,11,0,278.0,289.0,5.7,11.7,492.0,582.3,474.69
2018,3,16,11,15,312.0,289.5,5.8,11.75,522.5,622.63,506.89
2018,3,16,11,30,346.0,290.0,5.9,11.8,553.0,662.73,538.48
2018,3,16,11,45,561.5,229.0,6.05,11.9,661.5,847.59,684.6
2018,3,16,12,0,777.0,168.0,6.2,12.0,770.0,1006.3,803.18
2018,3,16,12,15,805.5,155.5,6.3,12.0,780.0,1015.93,809.86
2018,3,16,12,30,834.0,143.0,6.4,12.0,790.0,1030.6,821.2
2018,3,16,12,45,833.5,141.0,6.45,12.0,783.0,1023.16,816.19
2018,3,16,13,0,833.0,139.0,6.5,12.0,776.0,1011.97,808.71
2018,3,16,13,15,844.0,132.5,6.55,11.95,767.0,1003.52,803.53
2018,3,16,13,30,855.0,126.0,6.6,11.9,758.0,990.98,795.46
2018,3,16,13,45,890.5,108.5,6.6,11.9,749.0,974.21,783.96
2018,3,16,14,0,926.0,91.0,6.6,11.9,740.0,963.79,777.32
2018,3,16,14,15,898.5,96.0,6.6,11.85,704.0,916.72,743.44
2018,3,16,14,30,871.0,101.0,6.6,11.8,668.0,876.51,714.68
2018,3,16,14,45,859.0,98.0,6.55,11.75,631.0,829.44,680.23
2018,3,16,15,0,847.0,95.0,6.5,11.7,594.0,780.25,643.88
2018,3,16,15,15,847.5,87.5,6.5,11.7,556.0,733.32,608.99
2018,3,16,15,30,848.0,80.0,6.5,11.7,518.0,683.66,570.68
2018,3,16,15,45,825.0,76.5,6.3,11.6,470.5,621.08,519.46
2018,3,16,16,0,802.0,73.0,6.1,11.5,423.0,558.59,467.1
2018,3,16,16,15,737.0,74.5,5.85,11.35,366.0,479.84,400.02
2018,3,16,16,30,672.0,76.0,5.6,11.2,309.0,407.48,336.85
2018,3,16,16,45,591.0,70.5,5.4,11.1,251.5,326.34,265.5
2018,3,16,17,0,510.0,65.0,5.2,11.0,194.0,253.9,200.74
2018,3,16,17,15,473.0,55.5,5.0,10.8,153.5,199.19,149.75
2018,3,16,17,30,436.0,46.0,4.8,10.6,113.0,148.68,102.64
2018,3,16,17,45,294.5,34.0,4.6,10.45,71.5,84.51,49.63
2018,3,16,18,0,153.0,22.0,4.4,10.3,30.0,35.3,0.0
2018,3,16,18,15,76.5,11.0,4.4,10.25,15.0,11.28,0.0
2018,3,16,18,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.4,10.25,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.95,9.85,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,17,6,15,48.0,9.0,1.75,9.95,10.5,0.0,0.0
2018,3,17,6,30,96.0,18.0,1.8,10.1,21.0,20.83,0.0
2018,3,17,6,45,227.0,32.0,1.85,10.3,57.0,62.4,30.12
2018,3,17,7,0,358.0,46.0,1.9,10.5,93.0,119.01,78.64
2018,3,17,7,15,457.0,53.5,1.9,10.55,141.5,177.57,128.96
2018,3,17,7,30,556.0,61.0,1.9,10.6,190.0,248.09,190.87
2018,3,17,7,45,616.5,66.5,1.95,10.65,242.0,313.68,249.83
2018,3,17,8,0,677.0,72.0,2.0,10.7,294.0,385.6,312.85
2018,3,17,8,15,716.0,76.0,2.0,10.75,345.0,451.11,369.09
2018,3,17,8,30,755.0,80.0,2.0,10.8,396.0,518.44,424.93
2018,3,17,8,45,782.5,82.5,2.0,10.85,444.0,580.6,474.9
2018,3,17,9,0,810.0,85.0,2.0,10.9,492.0,643.5,523.82
2018,3,17,9,15,827.5,89.0,2.0,11.0,536.0,701.34,567.23
2018,3,17,9,30,845.0,93.0,2.0,11.1,580.0,758.28,607.08
2018,3,17,9,45,838.5,102.5,2.0,11.2,612.5,800.95,635.81
2018,3,17,10,0,832.0,112.0,2.0,11.3,645.0,840.12,661.8
2018,3,17,10,15,788.5,134.0,2.05,11.4,659.0,856.6,672.05
2018,3,17,10,30,745.0,156.0,2.1,11.5,673.0,873.56,682.95
2018,3,17,10,45,730.5,164.5,2.15,11.55,686.5,891.85,695.0
2018,3,17,11,0,716.0,173.0,2.2,11.6,700.0,906.29,704.43
2018,3,17,11,15,488.0,187.5,2.25,11.65,550.5,714.52,565.74
2018,3,17,11,30,260.0,202.0,2.3,11.7,401.0,480.43,387.56
2018,3,17,11,45,214.5,202.0,2.35,11.75,367.5,438.08,354.98
2018,3,17,12,0,169.0,202.0,2.4,11.8,334.0,393.81,319.31
2018,3,17,12,15,277.0,268.0,2.55,11.85,484.0,576.49,461.87
2018,3,17,12,30,385.0,334.0,2.7,11.9,634.0,757.75,596.02
2018,3,17,12,45,378.5,332.5,2.85,11.95,625.5,747.1,587.53
2018,3,17,13,0,372.0,331.0,3.0,12.0,617.0,734.69,579.32
2018,3,17,13,15,474.0,285.5,3.15,11.95,642.5,800.03,631.0
2018,3,17,13,30,576.0,240.0,3.3,11.9,668.0,840.87,664.47
2018,3,17,13,45,680.5,192.0,3.45,11.9,682.5,882.54,697.47
2018,3,17,14,0,785.0,144.0,3.6,11.9,697.0,900.93,712.2
2018,3,17,14,15,823.0,123.5,3.6,11.9,682.0,888.0,703.84
2018,3,17,14,30,861.0,103.0,3.6,11.9,667.0,868.65,691.18
2018,3,17,14,45,864.0,96.0,3.6,11.9,635.0,829.63,664.2
2018,3,17,15,0,867.0,89.0,3.6,11.9,603.0,780.49,629.61
2018,3,17,15,15,849.5,86.5,3.6,11.9,560.0,731.94,595.08
2018,3,17,15,30,832.0,84.0,3.6,11.9,517.0,675.48,552.84
2018,3,17,15,45,811.0,80.0,3.45,11.75,470.0,614.35,504.71
2018,3,17,16,0,790.0,76.0,3.3,11.6,423.0,553.16,455.17
2018,3,17,16,15,760.0,71.5,3.2,11.5,373.0,487.0,400.17
2018,3,17,16,30,730.0,67.0,3.1,11.4,323.0,422.48,344.72
2018,3,17,16,45,683.0,62.5,3.0,11.25,271.5,353.06,283.73
2018,3,17,17,0,636.0,58.0,2.9,11.1,220.0,288.6,225.33
2018,3,17,17,15,558.0,51.0,2.8,10.9,169.5,217.25,161.37
2018,3,17,17,30,480.0,44.0,2.7,10.7,119.0,155.1,105.96
2018,3,17,17,45,341.0,34.0,2.6,10.45,77.0,90.62,52.95
2018,3,17,18,0,202.0,24.0,2.5,10.2,35.0,41.73,0.0
2018,3,17,18,15,101.0,12.0,2.45,10.15,17.5,12.48,0.0
2018,3,17,18,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,6,15,53.0,9.0,1.2,9.8,11.0,0.0,0.0
2018,3,18,6,30,106.0,18.0,1.3,9.9,22.0,21.4,0.0
2018,3,18,6,45,194.5,31.5,1.4,10.05,53.0,58.29,30.19
2018,3,18,7,0,283.0,45.0,1.5,10.2,84.0,102.43,68.43
2018,3,18,7,15,350.5,57.0,1.6,10.35,126.0,151.35,111.0
2018,3,18,7,30,418.0,69.0,1.7,10.5,168.0,208.75,161.85
2018,3,18,7,45,442.0,83.5,1.8,10.65,210.5,260.36,208.77
2018,3,18,8,0,466.0,98.0,1.9,10.8,253.0,314.41,256.62
2018,3,18,8,15,528.0,104.5,2.0,11.05,307.0,386.72,317.7
2018,3,18,8,30,590.0,111.0,2.1,11.3,361.0,460.53,378.48
2018,3,18,8,45,467.0,151.0,2.15,11.55,363.0,454.87,373.73
2018,3,18,9,0,344.0,191.0,2.2,11.8,365.0,428.03,351.33
2018,3,18,9,15,270.0,225.5,2.25,12.0,369.5,429.72,351.08
2018,3,18,9,30,196.0,260.0,2.3,12.2,374.0,409.57,333.11
2018,3,18,9,45,194.5,279.5,2.3,12.45,399.0,437.8,354.31
2018,3,18,10,0,193.0,299.0,2.3,12.7,424.0,465.42,374.46
2018,3,18,10,15,196.5,313.5,2.25,12.85,446.0,491.41,393.31
2018,3,18,10,30,200.0,328.0,2.2,13.0,468.0,516.99,411.65
2018,3,18,10,45,175.0,342.0,2.1,13.15,467.5,514.93,408.02
2018,3,18,11,0,150.0,356.0,2.0,13.3,467.0,510.91,403.11
2018,3,18,11,15,203.5,359.5,1.95,13.3,513.5,570.52,448.62
2018,3,18,11,30,257.0,363.0,1.9,13.3,560.0,651.7,508.19
2018,3,18,11,45,278.5,362.5,1.85,13.3,578.5,676.47,525.42
2018,3,18,12,0,300.0,362.0,1.8,13.3,597.0,700.2,542.28
2018,3,18,12,15,220.5,369.5,1.85,13.3,542.5,607.41,473.43
2018,3,18,12,30,141.0,377.0,1.9,13.3,488.0,534.6,418.28
2018,3,18,12,45,102.0,359.0,1.95,13.25,439.0,453.6,357.58
2018,3,18,13,0,63.0,341.0,2.0,13.2,390.0,394.17,311.84
2018,3,18,13,15,44.0,312.0,2.0,13.15,346.0,343.6,272.82
2018,3,18,13,30,25.0,283.0,2.0,13.1,302.0,275.55,219.45
2018,3,18,13,45,20.5,266.5,2.05,13.05,281.5,255.04,203.64
2018,3,18,14,0,16.0,250.0,2.1,13.0,261.0,234.8,187.75
2018,3,18,14,15,12.0,228.0,2.05,12.95,236.0,210.12,168.16
2018,3,18,14,30,8.0,206.0,2.0,12.9,211.0,185.87,148.79
2018,3,18,14,45,10.0,201.0,1.95,12.85,207.0,182.83,146.77
2018,3,18,15,0,12.0,196.0,1.9,12.8,203.0,179.67,144.59
2018,3,18,15,15,29.0,198.5,1.9,12.8,214.0,205.18,166.27
2018,3,18,15,30,46.0,201.0,1.9,12.8,225.0,218.41,177.73
2018,3,18,15,45,88.5,184.5,1.65,12.6,225.5,226.68,185.57
2018,3,18,16,0,131.0,168.0,1.4,12.4,226.0,240.19,197.11
2018,3,18,16,15,127.5,144.0,1.2,12.35,195.0,206.5,169.06
2018,3,18,16,30,124.0,120.0,1.0,12.3,164.0,173.21,141.03
2018,3,18,16,45,186.5,106.5,0.85,12.2,160.5,184.13,148.51
2018,3,18,17,0,249.0,93.0,0.7,12.1,157.0,179.52,141.22
2018,3,18,17,15,208.0,74.5,0.75,12.0,120.0,133.2,100.86
2018,3,18,17,30,167.0,56.0,0.8,11.9,83.0,92.11,65.3
2018,3,18,17,45,108.0,38.5,0.85,11.85,53.5,54.75,34.1
2018,3,18,18,0,49.0,21.0,0.9,11.8,24.0,23.73,0.0
2018,3,18,18,15,24.5,10.5,0.95,11.8,12.0,9.44,0.0
2018,3,18,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,19,6,15,90.0,10.5,2.9,9.2,14.5,8.96,0.0
2018,3,19,6,30,180.0,21.0,3.0,9.6,29.0,28.2,0.0
2018,3,19,6,45,326.5,31.0,3.1,9.95,69.0,75.08,39.01
2018,3,19,7,0,473.0,41.0,3.2,10.3,109.0,136.27,88.93
2018,3,19,7,15,556.5,48.5,3.35,10.6,160.0,197.89,143.2
2018,3,19,7,30,640.0,56.0,3.5,10.9,211.0,269.59,207.51
2018,3,19,7,45,611.0,69.5,3.65,11.2,245.5,314.56,251.7
2018,3,19,8,0,582.0,83.0,3.8,11.5,280.0,355.1,290.17
2018,3,19,8,15,507.0,112.0,4.0,11.85,303.0,378.33,312.45
2018,3,19,8,30,432.0,141.0,4.2,12.2,326.0,397.14,329.18
2018,3,19,8,45,413.5,165.5,4.45,12.6,359.0,436.49,361.47
2018,3,19,9,0,395.0,190.0,4.7,13.0,392.0,472.87,390.33
2018,3,19,9,15,412.0,202.5,4.5,13.25,429.5,519.7,426.63
2018,3,19,9,30,429.0,215.0,4.3,13.5,467.0,566.89,462.23
2018,3,19,9,45,535.0,195.5,4.1,13.8,530.0,652.51,528.28
2018,3,19,10,0,641.0,176.0,3.9,14.1,593.0,751.87,602.54
2018,3,19,10,15,643.0,185.0,3.75,14.35,620.5,788.02,626.62
2018,3,19,10,30,645.0,194.0,3.6,14.6,648.0,821.74,648.85
2018,3,19,10,45,515.5,254.5,3.5,14.85,625.0,776.5,610.69
2018,3,19,11,0,386.0,315.0,3.4,15.1,602.0,711.37,558.53
2018,3,19,11,15,376.5,326.0,3.4,15.3,611.5,722.67,565.96
2018,3,19,11,30,367.0,337.0,3.4,15.5,621.0,731.91,571.4
2018,3,19,11,45,494.0,289.5,3.35,15.7,676.0,833.84,646.99
2018,3,19,12,0,621.0,242.0,3.3,15.9,731.0,922.89,711.21
2018,3,19,12,15,641.0,234.5,3.15,16.05,739.5,937.94,719.86
2018,3,19,12,30,661.0,227.0,3.0,16.2,748.0,949.71,726.62
2018,3,19,12,45,500.0,286.0,2.8,16.4,678.0,838.04,643.26
2018,3,19,13,0,339.0,345.0,2.6,16.6,608.0,714.52,550.95
2018,3,19,13,15,304.5,346.5,2.5,16.65,579.5,676.52,523.4
2018,3,19,13,30,270.0,348.0,2.4,16.7,551.0,638.14,494.79
2018,3,19,13,45,276.0,326.0,2.25,16.75,528.0,612.85,476.86
2018,3,19,14,0,282.0,304.0,2.1,16.8,505.0,586.14,457.73
2018,3,19,14,15,371.0,273.5,2.05,16.6,526.0,622.43,487.6
2018,3,19,14,30,460.0,243.0,2.0,16.4,547.0,668.75,523.49
2018,3,19,14,45,343.5,255.5,1.9,16.2,475.5,551.37,435.21
2018,3,19,15,0,227.0,268.0,1.8,16.0,404.0,444.28,353.38
2018,3,19,15,15,224.5,246.5,1.8,16.0,373.0,409.29,327.76
2018,3,19,15,30,222.0,225.0,1.8,16.0,342.0,374.06,301.03
2018,3,19,15,45,231.5,198.0,1.7,15.6,310.0,351.87,284.34
2018,3,19,16,0,241.0,171.0,1.6,15.2,278.0,315.85,256.23
2018,3,19,16,15,326.0,143.0,1.55,14.95,270.0,316.61,256.91
2018,3,19,16,30,411.0,115.0,1.5,14.7,262.0,316.52,254.97
2018,3,19,16,45,360.5,102.0,1.45,14.45,216.0,256.3,204.11
2018,3,19,17,0,310.0,89.0,1.4,14.2,170.0,201.76,157.37
2018,3,19,17,15,259.0,73.0,1.45,13.95,130.5,150.21,112.87
2018,3,19,17,30,208.0,57.0,1.5,13.7,91.0,101.01,70.72
2018,3,19,17,45,135.5,40.0,1.55,13.4,59.0,59.65,36.88
2018,3,19,18,0,63.0,23.0,1.6,13.1,27.0,26.5,2.24
2018,3,19,18,15,31.5,11.5,1.8,12.95,13.5,10.36,0.0
2018,3,19,18,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,20,6,15,0.0,4.0,2.45,12.6,4.0,3.41,0.0
2018,3,20,6,30,0.0,8.0,2.9,12.5,8.0,6.57,0.0
2018,3,20,6,45,0.0,16.5,3.3,12.4,16.5,13.59,4.99
2018,3,20,7,0,0.0,25.0,3.7,12.3,25.0,20.61,11.73
2018,3,20,7,15,0.0,35.5,4.1,12.3,35.5,29.32,19.49
2018,3,20,7,30,0.0,46.0,4.5,12.3,46.0,38.04,27.19
2018,3,20,7,45,0.0,49.5,4.85,12.3,49.5,40.94,29.77
2018,3,20,8,0,0.0,53.0,5.2,12.3,53.0,43.85,32.27
2018,3,20,8,15,0.0,58.5,5.3,12.35,58.5,48.44,36.13
2018,3,20,8,30,0.0,64.0,5.4,12.4,64.0,53.04,39.95
2018,3,20,8,45,0.0,82.5,5.45,12.45,82.5,68.51,53.0
2018,3,20,9,0,0.0,101.0,5.5,12.5,101.0,84.49,66.35
2018,3,20,9,15,0.0,107.5,5.6,12.55,107.5,90.09,70.85
2018,3,20,9,30,0.0,114.0,5.7,12.6,114.0,95.72,75.37
2018,3,20,9,45,0.0,121.0,5.8,12.65,121.0,101.83,80.27
2018,3,20,10,0,0.0,128.0,5.9,12.7,128.0,107.97,85.19
2018,3,20,10,15,0.0,126.5,5.9,12.75,126.5,106.63,83.89
2018,3,20,10,30,0.0,125.0,5.9,12.8,125.0,105.31,82.64
2018,3,20,10,45,0.0,130.5,5.95,12.85,130.5,110.17,86.53
2018,3,20,11,0,0.0,136.0,6.0,12.9,136.0,115.05,90.44
2018,3,20,11,15,0.0,137.0,6.05,12.95,137.0,115.96,91.08
2018,3,20,11,30,0.0,138.0,6.1,13.0,138.0,116.87,91.74
2018,3,20,11,45,0.0,124.5,6.15,13.05,124.5,105.01,81.88
2018,3,20,12,0,0.0,111.0,6.2,13.1,111.0,93.25,72.12
2018,3,20,12,15,0.0,92.0,6.3,13.15,92.0,76.84,58.51
2018,3,20,12,30,0.0,73.0,6.4,13.2,73.0,60.88,45.24
2018,3,20,12,45,0.0,66.0,6.45,13.25,66.0,55.01,40.37
2018,3,20,13,0,0.0,59.0,6.5,13.3,59.0,49.15,35.5
2018,3,20,13,15,0.0,62.5,6.3,13.3,62.5,52.06,37.95
2018,3,20,13,30,0.0,66.0,6.1,13.3,66.0,54.97,40.42
2018,3,20,13,45,0.0,63.0,5.9,13.3,63.0,52.44,38.36
2018,3,20,14,0,0.0,60.0,5.7,13.3,60.0,49.91,36.3
2018,3,20,14,15,0.0,66.5,5.5,13.35,66.5,55.31,40.89
2018,3,20,14,30,0.0,73.0,5.3,13.4,73.0,60.71,45.49
2018,3,20,14,45,0.0,71.5,5.1,13.4,71.5,59.43,44.51
2018,3,20,15,0,0.0,70.0,4.9,13.4,70.0,58.14,43.55
2018,3,20,15,15,0.0,68.5,4.9,13.4,68.5,56.86,42.59
2018,3,20,15,30,0.0,67.0,4.9,13.4,67.0,55.59,41.64
2018,3,20,15,45,0.0,66.0,4.65,13.4,66.0,54.73,41.05
2018,3,20,16,0,0.0,65.0,4.4,13.4,65.0,53.88,40.46
2018,3,20,16,15,0.0,66.0,4.25,13.4,66.0,54.7,41.29
2018,3,20,16,30,0.0,67.0,4.1,13.4,67.0,55.53,42.11
2018,3,20,16,45,0.0,61.0,3.95,13.35,61.0,50.53,37.88
2018,3,20,17,0,0.0,55.0,3.8,13.3,55.0,45.54,33.56
2018,3,20,17,15,0.0,43.0,3.95,13.25,43.0,35.56,24.82
2018,3,20,17,30,0.0,31.0,4.1,13.2,31.0,25.59,16.01
2018,3,20,17,45,0.0,21.0,4.2,13.2,21.0,17.31,8.49
2018,3,20,18,0,0.0,11.0,4.3,13.2,11.0,9.05,0.0
2018,3,20,18,15,0.0,5.5,4.8,13.2,5.5,4.69,0.0
2018,3,20,18,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.8,13.25,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.25,13.3,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,13.3,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.15,13.25,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,2.0,13.75,3.0,2.56,0.0
2018,3,21,6,30,0.0,6.0,2.1,13.9,6.0,4.92,0.0
2018,3,21,6,45,0.0,11.5,2.15,14.1,11.5,9.45,1.84
2018,3,21,7,0,0.0,17.0,2.2,14.3,17.0,13.98,6.1
2018,3,21,7,15,0.0,25.5,2.4,14.45,25.5,21.01,12.28
2018,3,21,7,30,0.0,34.0,2.6,14.6,34.0,28.06,18.43
2018,3,21,7,45,0.0,45.0,2.8,14.7,45.0,37.19,26.29
2018,3,21,8,0,0.0,56.0,3.0,14.8,56.0,46.35,34.08
2018,3,21,8,15,0.0,68.0,3.15,14.9,68.0,56.37,42.49
2018,3,21,8,30,0.0,80.0,3.3,15.0,80.0,66.42,50.84
2018,3,21,8,45,0.0,101.0,3.4,15.1,101.0,84.6,65.93
2018,3,21,9,0,0.0,122.0,3.5,15.2,122.0,103.01,81.03
2018,3,21,9,15,2.0,143.5,3.75,15.3,144.5,123.5,97.77
2018,3,21,9,30,4.0,165.0,4.0,15.4,167.0,144.38,114.69
2018,3,21,9,45,6.5,185.5,4.25,15.55,189.5,165.1,131.37
2018,3,21,10,0,9.0,206.0,4.5,15.7,212.0,186.18,148.24
2018,3,21,10,15,11.5,220.0,4.8,15.8,228.0,201.51,160.43
2018,3,21,10,30,14.0,234.0,5.1,15.9,244.0,217.05,172.79
2018,3,21,10,45,20.5,263.0,5.4,16.05,278.0,250.76,199.76
2018,3,21,11,0,27.0,292.0,5.7,16.2,312.0,303.54,241.65
2018,3,21,11,15,31.0,306.5,5.85,16.2,330.0,323.13,257.02
2018,3,21,11,30,35.0,321.0,6.0,16.2,348.0,342.83,272.54
2018,3,21,11,45,38.5,331.0,6.2,16.15,361.0,357.33,284.06
2018,3,21,12,0,42.0,341.0,6.4,16.1,374.0,371.76,295.57
2018,3,21,12,15,38.5,332.5,6.4,16.05,363.0,359.32,285.69
2018,3,21,12,30,35.0,324.0,6.4,16.0,352.0,346.73,275.77
2018,3,21,12,45,26.0,298.5,6.4,15.95,319.0,310.76,247.21
2018,3,21,13,0,17.0,273.0,6.4,15.9,286.0,257.65,204.85
2018,3,21,13,15,41.5,295.5,6.35,15.85,327.0,322.09,257.35
2018,3,21,13,30,66.0,318.0,6.3,15.8,368.0,368.4,294.96
2018,3,21,13,45,71.0,321.0,6.25,15.75,373.5,374.79,300.36
2018,3,21,14,0,76.0,324.0,6.2,15.7,379.0,380.74,305.52
2018,3,21,14,15,55.0,283.5,6.25,15.7,322.5,317.43,255.15
2018,3,21,14,30,34.0,243.0,6.3,15.7,266.0,256.15,205.87
2018,3,21,14,45,27.0,231.0,6.4,15.7,248.5,237.12,190.72
2018,3,21,15,0,20.0,219.0,6.5,15.7,231.0,206.78,166.24
2018,3,21,15,15,49.5,213.0,6.5,15.7,240.0,233.32,189.17
2018,3,21,15,30,79.0,207.0,6.5,15.7,249.0,245.21,199.9
2018,3,21,15,45,59.0,185.5,6.7,15.5,215.5,207.54,169.01
2018,3,21,16,0,39.0,164.0,6.9,15.3,182.0,172.05,139.69
2018,3,21,16,15,91.0,140.0,6.9,15.2,175.0,181.71,148.38
2018,3,21,16,30,143.0,116.0,6.9,15.1,168.0,176.11,143.33
2018,3,21,16,45,104.0,107.5,6.85,15.0,142.0,143.52,115.28
2018,3,21,17,0,65.0,99.0,6.8,14.9,116.0,110.55,87.13
2018,3,21,17,15,49.5,78.0,6.85,14.85,89.5,82.78,63.1
2018,3,21,17,30,34.0,57.0,6.9,14.8,63.0,57.17,41.03
2018,3,21,17,45,26.0,40.0,6.9,14.7,43.5,38.57,24.64
2018,3,21,18,0,18.0,23.0,6.9,14.6,24.0,20.91,4.45
2018,3,21,18,15,14.5,13.5,7.0,14.65,14.0,11.7,0.0
2018,3,21,18,30,11.0,4.0,7.1,14.7,4.0,0.0,0.0
2018,3,21,18,45,5.5,2.0,7.15,14.7,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.2,14.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.2,14.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,14.7,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,14.7,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,14.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.4,14.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.5,14.7,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.55,14.7,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,14.7,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.8,14.7,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,8.0,14.7,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.15,14.7,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,14.7,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,14.7,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,14.7,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.35,14.65,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.4,14.6,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.45,14.6,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.5,14.6,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.5,14.55,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,14.5,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.45,14.45,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.4,14.4,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.35,14.35,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.3,14.3,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.25,14.25,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,14.2,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.2,14.15,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.2,14.1,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.15,14.1,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.1,14.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,8.0,14.05,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.15,13.95,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,7.0,13.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.85,13.9,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.7,13.9,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.6,13.95,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,6.35,14.0,1.5,1.28,0.0
2018,3,22,6,30,0.0,3.0,6.4,14.0,3.0,2.46,0.0
2018,3,22,6,45,0.0,4.5,6.45,14.0,4.5,3.69,0.0
2018,3,22,7,0,0.0,6.0,6.5,14.0,6.0,4.92,0.0
2018,3,22,7,15,0.0,11.5,6.4,14.0,11.5,9.45,2.41
2018,3,22,7,30,0.0,17.0,6.3,14.0,17.0,13.99,6.37
2018,3,22,7,45,0.0,22.5,6.15,14.0,22.5,18.54,10.31
2018,3,22,8,0,0.0,28.0,6.0,14.0,28.0,23.09,14.22
2018,3,22,8,15,0.0,43.0,5.95,14.0,43.0,35.55,24.84
2018,3,22,8,30,0.0,58.0,5.9,14.0,58.0,48.04,35.41
2018,3,22,8,45,7.5,115.0,5.85,13.95,119.0,101.51,80.64
2018,3,22,9,0,15.0,172.0,5.8,13.9,180.0,158.27,127.97
2018,3,22,9,15,35.0,206.0,5.95,13.8,226.5,215.1,175.13
2018,3,22,9,30,55.0,240.0,6.1,13.7,273.0,265.94,216.92
2018,3,22,9,45,120.5,274.0,6.3,13.55,352.5,370.12,302.73
2018,3,22,10,0,186.0,308.0,6.5,13.4,432.0,465.98,380.56
2018,3,22,10,15,256.5,312.5,6.6,13.1,492.0,556.57,453.64
2018,3,22,10,30,327.0,317.0,6.7,12.8,552.0,634.79,516.45
2018,3,22,10,45,259.5,322.0,6.85,12.5,512.5,587.66,478.11
2018,3,22,11,0,192.0,327.0,7.0,12.2,473.0,516.59,421.03
2018,3,22,11,15,169.5,338.5,7.0,12.15,469.5,511.21,415.86
2018,3,22,11,30,147.0,350.0,7.0,12.1,466.0,504.28,409.34
2018,3,22,11,45,205.5,358.5,7.05,12.0,522.0,574.09,466.08
2018,3,22,12,0,264.0,367.0,7.1,11.9,578.0,664.83,537.92
2018,3,22,12,15,513.5,272.0,7.15,12.0,683.0,837.96,678.04
2018,3,22,12,30,763.0,177.0,7.2,12.1,788.0,996.57,799.91
2018,3,22,12,45,843.5,138.5,7.2,12.2,808.5,1023.1,818.74
2018,3,22,13,0,924.0,100.0,7.2,12.3,829.0,1039.57,830.83
2018,3,22,13,15,921.0,99.5,7.25,12.4,814.0,1022.61,818.75
2018,3,22,13,30,918.0,99.0,7.3,12.5,799.0,1001.86,804.12
2018,3,22,13,45,855.0,122.0,7.4,12.6,758.5,957.61,772.26
2018,3,22,14,0,792.0,145.0,7.5,12.7,718.0,900.73,730.68
2018,3,22,14,15,784.5,140.5,7.55,12.6,688.5,863.83,704.36
2018,3,22,14,30,777.0,136.0,7.6,12.5,659.0,824.34,675.79
2018,3,22,14,45,826.0,113.0,7.7,12.45,641.5,808.81,665.69
2018,3,22,15,0,875.0,90.0,7.8,12.4,624.0,778.98,644.37
2018,3,22,15,15,858.5,87.5,7.8,12.4,581.0,730.41,607.78
2018,3,22,15,30,842.0,85.0,7.8,12.4,538.0,674.1,563.05
2018,3,22,15,45,824.0,82.0,7.9,12.05,492.5,615.42,515.59
2018,3,22,16,0,806.0,79.0,8.0,11.7,447.0,556.32,466.32
2018,3,22,16,15,779.0,75.5,7.95,11.55,397.5,491.95,410.67
2018,3,22,16,30,752.0,72.0,7.9,11.4,348.0,428.82,354.44
2018,3,22,16,45,710.5,67.0,7.8,11.25,296.0,360.04,292.07
2018,3,22,17,0,669.0,62.0,7.7,11.1,244.0,295.27,231.85
2018,3,22,17,15,595.5,55.5,7.5,10.95,191.5,224.21,166.81
2018,3,22,17,30,522.0,49.0,7.3,10.8,139.0,161.73,110.37
2018,3,22,17,45,396.0,40.0,7.1,10.6,94.5,98.57,58.67
2018,3,22,18,0,270.0,31.0,6.9,10.4,50.0,50.6,16.5
2018,3,22,18,15,151.5,18.5,6.75,10.35,27.5,17.3,0.0
2018,3,22,18,30,33.0,6.0,6.6,10.3,5.0,0.0,0.0
2018,3,22,18,45,16.5,3.0,6.5,10.25,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.25,10.15,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.1,10.1,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,5.95,10.05,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.7,9.95,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.5,9.85,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.4,9.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.15,9.75,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,5.0,9.65,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.8,9.55,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.2,9.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.05,9.3,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,3,23,6,15,108.0,13.0,2.0,10.4,19.5,11.1,0.0
2018,3,23,6,30,216.0,26.0,2.0,10.7,39.0,37.86,4.4
2018,3,23,6,45,358.0,35.5,1.95,11.0,83.0,82.96,46.85
2018,3,23,7,0,500.0,45.0,1.9,11.3,127.0,145.16,95.69
2018,3,23,7,15,578.0,51.0,1.95,11.4,178.5,205.77,148.88
2018,3,23,7,30,656.0,57.0,2.0,11.5,230.0,275.61,211.11
2018,3,23,7,45,707.0,61.0,2.05,11.6,283.5,341.94,270.79
2018,3,23,8,0,758.0,65.0,2.1,11.7,337.0,413.23,333.08
2018,3,23,8,15,791.0,68.5,2.15,11.8,389.5,479.52,389.69
2018,3,23,8,30,824.0,72.0,2.2,11.9,442.0,547.8,445.95
2018,3,23,8,45,847.5,74.5,2.3,12.05,491.0,610.79,496.44
2018,3,23,9,0,871.0,77.0,2.4,12.2,540.0,669.35,542.22
2018,3,23,9,15,888.5,78.5,2.55,12.35,584.5,726.23,584.99
2018,3,23,9,30,906.0,80.0,2.7,12.5,629.0,781.98,624.67
2018,3,23,9,45,920.0,81.0,2.85,12.65,668.0,832.91,660.38
2018,3,23,10,0,934.0,82.0,3.0,12.8,707.0,881.78,694.29
2018,3,23,10,15,942.5,83.0,3.2,12.9,739.0,923.49,723.37
2018,3,23,10,30,951.0,84.0,3.4,13.0,771.0,962.2,750.3
2018,3,23,10,45,955.5,86.0,3.6,13.15,795.5,995.09,772.97
2018,3,23,11,0,960.0,88.0,3.8,13.3,820.0,1024.37,793.19
2018,3,23,11,15,962.0,89.0,4.0,13.35,836.0,1046.34,808.7
2018,3,23,11,30,964.0,90.0,4.2,13.4,852.0,1064.34,821.63
2018,3,23,11,45,964.0,91.0,4.4,13.5,860.0,1076.28,830.86
2018,3,23,12,0,964.0,92.0,4.6,13.6,868.0,1084.07,837.71
2018,3,23,12,15,965.0,91.5,4.7,13.6,868.5,1087.03,840.64
2018,3,23,12,30,966.0,91.0,4.8,13.6,869.0,1085.8,840.85
2018,3,23,12,45,965.5,90.0,4.95,13.6,861.5,1078.32,837.34
2018,3,23,13,0,965.0,89.0,5.1,13.6,854.0,1066.68,831.03
2018,3,23,13,15,961.5,88.5,5.1,13.55,838.0,1048.56,819.06
2018,3,23,13,30,958.0,88.0,5.1,13.5,822.0,1026.5,804.44
2018,3,23,13,45,951.5,87.5,5.15,13.45,798.0,997.82,785.56
2018,3,23,14,0,945.0,87.0,5.2,13.4,774.0,965.62,764.12
2018,3,23,14,15,935.0,85.5,5.2,13.35,742.0,925.88,736.74
2018,3,23,14,30,925.0,84.0,5.2,13.3,710.0,883.23,707.09
2018,3,23,14,45,912.5,83.0,5.2,13.25,672.0,836.46,674.11
2018,3,23,15,0,900.0,82.0,5.2,13.2,634.0,787.47,639.14
2018,3,23,15,15,884.0,79.5,5.2,13.2,590.5,732.38,598.95
2018,3,23,15,30,868.0,77.0,5.2,13.2,547.0,675.98,555.99
2018,3,23,15,45,843.0,75.0,5.1,13.05,498.0,617.56,508.99
2018,3,23,16,0,818.0,73.0,5.0,12.9,449.0,554.7,457.32
2018,3,23,16,15,781.5,71.0,4.9,12.8,397.0,486.57,399.86
2018,3,23,16,30,745.0,69.0,4.8,12.7,345.0,420.71,342.63
2018,3,23,16,45,693.5,65.5,4.7,12.6,291.5,350.1,280.16
2018,3,23,17,0,642.0,62.0,4.6,12.5,238.0,284.55,220.72
2018,3,23,17,15,566.5,55.5,4.4,12.3,186.5,214.83,158.17
2018,3,23,17,30,491.0,49.0,4.2,12.1,135.0,154.0,104.28
2018,3,23,17,45,366.5,40.0,4.0,11.9,92.0,93.37,55.52
2018,3,23,18,0,242.0,31.0,3.8,11.7,49.0,46.87,16.83
2018,3,23,18,15,135.5,18.5,3.85,11.65,27.0,16.81,0.0
2018,3,23,18,30,29.0,6.0,3.9,11.6,5.0,0.0,0.0
2018,3,23,18,45,14.5,3.0,3.9,11.55,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
