Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,23,23,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,24,5,45,6.5,2.5,2.55,10.7,2.0,0.0,0.0
2018,3,24,6,0,13.0,5.0,2.5,10.7,4.0,0.0,0.0
2018,3,24,6,15,16.0,12.0,2.65,10.9,12.0,10.24,0.0
2018,3,24,6,30,19.0,19.0,2.8,11.1,20.0,17.15,2.36
2018,3,24,6,45,27.5,33.0,2.9,11.3,36.5,31.7,19.32
2018,3,24,7,0,36.0,47.0,3.0,11.5,53.0,47.42,33.21
2018,3,24,7,15,69.0,69.5,3.05,11.55,86.0,82.0,62.46
2018,3,24,7,30,102.0,92.0,3.1,11.6,119.0,118.6,93.93
2018,3,24,7,45,92.0,108.0,3.15,11.65,136.5,136.85,110.65
2018,3,24,8,0,82.0,124.0,3.2,11.7,154.0,153.89,125.77
2018,3,24,8,15,70.0,148.0,3.25,11.75,176.0,168.71,138.45
2018,3,24,8,30,58.0,172.0,3.3,11.8,198.0,189.06,155.29
2018,3,24,8,45,87.5,186.0,3.35,11.85,230.5,223.59,184.16
2018,3,24,9,0,117.0,200.0,3.4,11.9,263.0,272.44,224.47
2018,3,24,9,15,306.5,199.0,3.55,11.95,382.0,424.77,350.59
2018,3,24,9,30,496.0,198.0,3.7,12.0,501.0,597.77,488.22
2018,3,24,9,45,478.0,222.0,3.85,12.0,528.5,631.28,512.31
2018,3,24,10,0,460.0,246.0,4.0,12.0,556.0,661.6,534.39
2018,3,24,10,15,567.5,220.5,4.15,12.05,621.0,748.04,601.62
2018,3,24,10,30,675.0,195.0,4.3,12.1,686.0,846.43,676.07
2018,3,24,10,45,817.0,143.0,4.45,12.15,756.0,937.8,741.86
2018,3,24,11,0,959.0,91.0,4.6,12.2,826.0,1025.94,804.36
2018,3,24,11,15,963.0,91.0,4.75,12.2,842.5,1048.64,820.39
2018,3,24,11,30,967.0,91.0,4.9,12.2,859.0,1067.43,834.3
2018,3,24,11,45,968.5,92.0,5.05,12.25,868.0,1080.82,844.41
2018,3,24,12,0,970.0,93.0,5.2,12.3,877.0,1090.06,851.78
2018,3,24,12,15,856.5,141.0,5.3,12.3,833.5,1043.13,819.27
2018,3,24,12,30,743.0,189.0,5.4,12.3,790.0,986.7,779.95
2018,3,24,12,45,543.5,222.5,5.55,12.3,660.0,816.54,654.89
2018,3,24,13,0,344.0,256.0,5.7,12.3,530.0,639.6,517.59
2018,3,24,13,15,366.5,254.5,5.75,12.25,541.5,653.85,530.26
2018,3,24,13,30,389.0,253.0,5.8,12.2,553.0,665.5,540.24
2018,3,24,13,45,605.5,195.5,5.85,12.15,646.0,805.47,652.97
2018,3,24,14,0,822.0,138.0,5.9,12.1,739.0,917.39,737.85
2018,3,24,14,15,864.0,117.0,5.9,12.05,725.5,905.35,729.58
2018,3,24,14,30,906.0,96.0,5.9,12.0,712.0,878.52,710.98
2018,3,24,14,45,665.5,151.5,5.85,11.9,590.5,720.74,591.65
2018,3,24,15,0,425.0,207.0,5.8,11.8,469.0,556.44,459.4
2018,3,24,15,15,346.0,207.0,5.8,11.8,410.5,463.72,384.96
2018,3,24,15,30,267.0,207.0,5.8,11.8,352.0,392.71,326.39
2018,3,24,15,45,396.5,170.0,5.7,11.7,364.0,432.26,360.36
2018,3,24,16,0,526.0,133.0,5.6,11.6,376.0,444.56,370.52
2018,3,24,16,15,640.5,100.5,5.55,11.5,363.0,444.17,368.36
2018,3,24,16,30,755.0,68.0,5.5,11.4,350.0,422.31,346.34
2018,3,24,16,45,712.5,64.0,5.4,11.35,298.0,354.23,285.02
2018,3,24,17,0,670.0,60.0,5.3,11.3,246.0,289.96,225.78
2018,3,24,17,15,557.0,57.0,5.15,11.1,189.5,212.2,157.08
2018,3,24,17,30,444.0,54.0,5.0,10.9,133.0,147.76,101.53
2018,3,24,17,45,277.0,41.0,4.8,10.75,85.0,79.28,48.23
2018,3,24,18,0,110.0,28.0,4.6,10.6,37.0,33.15,13.13
2018,3,24,18,15,70.0,17.0,4.6,10.55,21.0,14.87,0.0
2018,3,24,18,30,30.0,6.0,4.6,10.5,5.0,0.0,0.0
2018,3,24,18,45,15.0,3.0,4.6,10.5,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.55,10.45,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,3.2,9.55,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,3.2,9.7,5.0,0.0,0.0
2018,3,25,6,15,41.0,16.5,3.35,10.0,18.5,14.08,0.0
2018,3,25,6,30,65.0,27.0,3.5,10.3,32.0,27.92,9.33
2018,3,25,6,45,109.0,44.0,3.65,10.6,60.0,55.3,35.55
2018,3,25,7,0,153.0,61.0,3.8,10.9,88.0,87.95,62.82
2018,3,25,7,15,325.0,70.0,3.9,10.95,151.5,156.25,117.03
2018,3,25,7,30,497.0,79.0,4.0,11.0,215.0,246.27,192.36
2018,3,25,7,45,608.0,77.5,4.1,11.1,278.0,321.02,257.64
2018,3,25,8,0,719.0,76.0,4.2,11.2,341.0,407.58,332.46
2018,3,25,8,15,754.0,79.0,4.25,11.3,392.5,471.86,388.41
2018,3,25,8,30,789.0,82.0,4.3,11.4,444.0,538.76,444.86
2018,3,25,8,45,815.0,84.5,4.35,11.5,493.5,601.47,496.39
2018,3,25,9,0,841.0,87.0,4.4,11.6,543.0,664.64,546.84
2018,3,25,9,15,861.5,88.5,4.45,11.7,588.0,722.9,592.17
2018,3,25,9,30,882.0,90.0,4.5,11.8,633.0,774.08,629.22
2018,3,25,9,45,899.5,89.5,4.6,11.9,672.5,825.07,666.05
2018,3,25,10,0,917.0,89.0,4.7,12.0,712.0,874.31,701.23
2018,3,25,10,15,926.5,90.5,4.75,12.1,744.0,916.69,730.79
2018,3,25,10,30,936.0,92.0,4.8,12.2,776.0,956.2,758.11
2018,3,25,10,45,944.0,92.0,4.9,12.3,801.0,989.55,781.33
2018,3,25,11,0,952.0,92.0,5.0,12.4,826.0,1019.5,802.16
2018,3,25,11,15,957.0,92.0,5.1,12.45,843.0,1042.95,818.6
2018,3,25,11,30,962.0,92.0,5.2,12.5,860.0,1062.55,832.46
2018,3,25,11,45,966.0,92.0,5.35,12.55,870.0,1077.18,843.41
2018,3,25,12,0,970.0,92.0,5.5,12.6,880.0,1087.73,851.64
2018,3,25,12,15,971.5,91.5,5.6,12.6,881.0,1091.04,854.66
2018,3,25,12,30,973.0,91.0,5.7,12.6,882.0,1090.13,854.89
2018,3,25,12,45,972.0,90.0,5.8,12.65,874.0,1081.94,849.95
2018,3,25,13,0,971.0,89.0,5.9,12.7,866.0,1069.59,842.18
2018,3,25,13,15,967.5,88.5,5.95,12.65,850.0,1051.23,830.18
2018,3,25,13,30,964.0,88.0,6.0,12.6,834.0,1028.92,815.42
2018,3,25,13,45,957.5,87.0,6.05,12.6,809.5,999.42,795.31
2018,3,25,14,0,951.0,86.0,6.1,12.6,785.0,966.38,772.6
2018,3,25,14,15,941.0,85.0,6.1,12.55,752.5,926.92,744.9
2018,3,25,14,30,931.0,84.0,6.1,12.5,720.0,884.53,714.89
2018,3,25,14,45,918.5,82.5,6.1,12.45,681.5,836.9,680.68
2018,3,25,15,0,906.0,81.0,6.1,12.4,643.0,787.06,644.46
2018,3,25,15,15,890.0,79.0,6.1,12.4,599.5,732.21,603.82
2018,3,25,15,30,874.0,77.0,6.1,12.4,556.0,676.06,560.21
2018,3,25,15,45,851.0,75.0,6.0,12.25,507.5,614.57,510.28
2018,3,25,16,0,828.0,73.0,5.9,12.1,459.0,556.32,461.53
2018,3,25,16,15,796.0,70.0,5.85,12.0,407.0,488.95,404.09
2018,3,25,16,30,764.0,67.0,5.8,11.9,355.0,423.38,346.48
2018,3,25,16,45,717.0,63.5,5.8,11.8,301.5,353.65,284.07
2018,3,25,17,0,670.0,60.0,5.8,11.7,248.0,288.15,223.97
2018,3,25,17,15,599.0,54.0,5.7,11.5,196.0,218.73,160.97
2018,3,25,17,30,528.0,48.0,5.6,11.3,144.0,157.61,106.25
2018,3,25,17,45,408.5,40.0,5.5,11.1,99.5,96.78,57.1
2018,3,25,18,0,289.0,32.0,5.4,10.9,55.0,50.89,21.12
2018,3,25,18,15,166.0,19.5,5.4,10.8,30.5,17.1,0.0
2018,3,25,18,30,43.0,7.0,5.4,10.7,6.0,0.0,0.0
2018,3,25,18,45,21.5,3.5,5.45,10.6,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.5,10.45,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.5,10.35,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.45,10.25,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.35,10.15,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.15,9.95,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.1,9.75,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.05,9.65,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.0,9.55,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,5.0,9.45,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,4.95,9.3,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,4.9,9.15,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,4.85,9.1,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,4.8,9.05,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,4.8,8.95,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.75,8.85,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.65,8.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.6,8.85,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,3,26,5,45,31.0,4.0,4.55,9.1,3.0,0.0,0.0
2018,3,26,6,0,62.0,8.0,4.5,9.2,6.0,0.0,0.0
2018,3,26,6,15,205.0,18.5,4.6,9.65,31.0,15.79,0.0
2018,3,26,6,30,348.0,29.0,4.7,10.1,56.0,49.21,17.83
2018,3,26,6,45,465.0,36.0,4.8,10.5,101.5,96.87,54.82
2018,3,26,7,0,582.0,43.0,4.9,10.9,147.0,159.32,105.15
2018,3,26,7,15,648.0,48.0,5.0,11.25,199.5,221.02,160.66
2018,3,26,7,30,714.0,53.0,5.1,11.6,252.0,290.28,223.86
2018,3,26,7,45,754.0,57.0,5.2,11.95,305.0,355.78,284.19
2018,3,26,8,0,794.0,61.0,5.3,12.3,358.0,424.82,346.03
2018,3,26,8,15,822.5,64.0,5.35,12.6,410.0,490.18,403.22
2018,3,26,8,30,851.0,67.0,5.4,12.9,462.0,553.97,457.4
2018,3,26,8,45,871.0,69.5,5.45,13.15,510.5,615.36,508.04
2018,3,26,9,0,891.0,72.0,5.5,13.4,559.0,676.47,556.98
2018,3,26,9,15,906.0,73.5,5.5,13.65,602.5,732.32,599.39
2018,3,26,9,30,921.0,75.0,5.5,13.9,646.0,786.73,638.55
2018,3,26,9,45,934.0,76.0,5.55,14.1,685.0,837.25,674.59
2018,3,26,10,0,947.0,77.0,5.6,14.3,724.0,885.57,708.62
2018,3,26,10,15,954.0,78.0,5.55,14.5,755.0,926.17,736.07
2018,3,26,10,30,961.0,79.0,5.5,14.7,786.0,963.62,761.02
2018,3,26,10,45,965.0,80.0,5.5,14.85,809.5,994.94,781.88
2018,3,26,11,0,969.0,81.0,5.5,15.0,833.0,1022.57,800.09
2018,3,26,11,15,972.5,81.5,5.45,15.15,849.5,1045.34,814.49
2018,3,26,11,30,976.0,82.0,5.4,15.3,866.0,1064.16,826.15
2018,3,26,11,45,978.5,82.0,5.35,15.4,874.5,1077.35,834.11
2018,3,26,12,0,981.0,82.0,5.3,15.5,883.0,1086.37,839.31
2018,3,26,12,15,979.0,83.0,5.25,15.6,882.5,1087.77,839.36
2018,3,26,12,30,977.0,84.0,5.2,15.7,882.0,1084.92,836.66
2018,3,26,12,45,972.5,85.0,5.2,15.75,873.0,1075.35,830.1
2018,3,26,13,0,968.0,86.0,5.2,15.8,864.0,1061.68,820.87
2018,3,26,13,15,962.5,86.0,5.2,15.8,847.0,1041.91,807.67
2018,3,26,13,30,957.0,86.0,5.2,15.8,830.0,1018.27,791.87
2018,3,26,13,45,947.5,87.0,5.2,15.85,805.0,988.3,771.5
2018,3,26,14,0,938.0,88.0,5.2,15.9,780.0,954.97,748.74
2018,3,26,14,15,927.5,87.0,5.25,15.85,748.0,915.43,722.05
2018,3,26,14,30,917.0,86.0,5.3,15.8,716.0,873.04,693.08
2018,3,26,14,45,903.5,85.0,5.35,15.75,677.5,825.66,660.11
2018,3,26,15,0,890.0,84.0,5.4,15.7,639.0,776.2,625.17
2018,3,26,15,15,863.0,85.0,5.4,15.7,592.5,717.44,582.36
2018,3,26,15,30,836.0,86.0,5.4,15.7,546.0,663.19,540.37
2018,3,26,15,45,808.5,84.0,5.5,15.5,497.0,600.05,490.74
2018,3,26,16,0,781.0,82.0,5.6,15.3,448.0,537.52,440.06
2018,3,26,16,15,756.5,76.0,5.6,15.0,398.0,473.33,386.46
2018,3,26,16,30,732.0,70.0,5.6,14.7,348.0,410.26,332.0
2018,3,26,16,45,692.0,65.5,5.6,14.45,297.0,344.16,273.48
2018,3,26,17,0,652.0,61.0,5.6,14.2,246.0,281.5,216.51
2018,3,26,17,15,575.5,55.5,5.5,13.8,194.0,212.41,154.91
2018,3,26,17,30,499.0,50.0,5.4,13.4,142.0,152.3,102.12
2018,3,26,17,45,361.5,40.0,5.3,13.0,95.5,89.41,52.8
2018,3,26,18,0,224.0,30.0,5.2,12.6,49.0,42.86,18.29
2018,3,26,18,15,134.0,18.5,5.1,12.45,27.5,15.84,0.0
2018,3,26,18,30,44.0,7.0,5.0,12.3,6.0,0.0,0.0
2018,3,26,18,45,22.0,3.5,4.95,12.15,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,27,5,45,27.0,4.0,3.85,11.95,3.5,0.0,0.0
2018,3,27,6,0,54.0,8.0,3.8,12.1,7.0,0.0,0.0
2018,3,27,6,15,185.0,19.5,3.95,12.5,32.0,16.64,0.0
2018,3,27,6,30,316.0,31.0,4.1,12.9,57.0,49.28,20.23
2018,3,27,6,45,429.0,38.5,4.2,13.3,101.5,94.61,54.14
2018,3,27,7,0,542.0,46.0,4.3,13.7,146.0,154.16,101.51
2018,3,27,7,15,608.0,52.0,4.35,13.95,197.5,214.35,154.79
2018,3,27,7,30,674.0,58.0,4.4,14.2,249.0,282.54,215.96
2018,3,27,7,45,716.0,62.5,4.4,14.4,301.5,346.94,274.22
2018,3,27,8,0,758.0,67.0,4.4,14.6,354.0,415.17,334.25
2018,3,27,8,15,788.0,70.0,4.4,14.9,405.5,479.27,389.19
2018,3,27,8,30,818.0,73.0,4.4,15.2,457.0,544.98,443.59
2018,3,27,8,45,777.5,92.5,4.4,15.45,487.5,586.53,476.98
2018,3,27,9,0,737.0,112.0,4.4,15.7,518.0,623.44,505.36
2018,3,27,9,15,704.5,134.0,4.3,15.95,547.0,661.31,532.94
2018,3,27,9,30,672.0,156.0,4.2,16.2,576.0,693.65,555.4
2018,3,27,9,45,772.0,129.5,4.1,16.4,639.5,772.18,613.31
2018,3,27,10,0,872.0,103.0,4.0,16.6,703.0,850.58,667.65
2018,3,27,10,15,898.5,97.5,3.95,16.8,739.5,898.57,699.4
2018,3,27,10,30,925.0,92.0,3.9,17.0,776.0,944.78,729.67
2018,3,27,10,45,930.5,93.0,3.8,17.2,800.0,976.42,749.15
2018,3,27,11,0,936.0,94.0,3.7,17.4,824.0,1004.59,766.2
2018,3,27,11,15,940.0,94.0,3.65,17.6,840.0,1026.57,779.31
2018,3,27,11,30,944.0,94.0,3.6,17.8,856.0,1044.74,789.91
2018,3,27,11,45,842.5,147.5,3.55,17.95,832.5,1024.05,774.55
2018,3,27,12,0,741.0,201.0,3.5,18.1,809.0,992.93,752.58
2018,3,27,12,15,703.0,220.5,3.55,18.2,797.5,976.66,741.74
2018,3,27,12,30,665.0,240.0,3.6,18.3,786.0,956.3,727.87
2018,3,27,12,45,710.0,215.0,3.6,18.4,793.0,971.38,738.49
2018,3,27,13,0,755.0,190.0,3.6,18.5,800.0,981.4,745.3
2018,3,27,13,15,770.0,177.5,3.7,18.55,789.0,970.38,738.7
2018,3,27,13,30,785.0,165.0,3.8,18.6,778.0,947.78,724.36
2018,3,27,13,45,806.0,149.0,3.85,18.65,762.0,931.89,714.47
2018,3,27,14,0,827.0,133.0,3.9,18.7,746.0,911.22,701.25
2018,3,27,14,15,862.5,111.0,4.0,18.65,727.5,882.54,682.95
2018,3,27,14,30,898.0,89.0,4.1,18.6,709.0,858.45,667.86
2018,3,27,14,45,901.0,82.0,4.15,18.55,675.5,818.39,640.94
2018,3,27,15,0,904.0,75.0,4.2,18.5,642.0,774.9,611.33
2018,3,27,15,15,889.0,73.5,4.2,18.5,599.0,721.41,573.67
2018,3,27,15,30,874.0,72.0,4.2,18.5,556.0,666.53,533.03
2018,3,27,15,45,852.5,70.0,4.35,18.05,508.0,606.03,487.34
2018,3,27,16,0,831.0,68.0,4.5,17.6,460.0,545.44,439.89
2018,3,27,16,15,799.5,65.5,4.5,17.2,408.5,481.84,387.7
2018,3,27,16,30,768.0,63.0,4.5,16.8,357.0,417.04,332.81
2018,3,27,16,45,721.5,60.0,4.45,16.35,304.0,348.08,272.96
2018,3,27,17,0,675.0,57.0,4.4,15.9,251.0,283.42,215.25
2018,3,27,17,15,604.5,52.5,4.35,15.4,199.5,215.33,154.93
2018,3,27,17,30,534.0,48.0,4.3,14.9,148.0,155.78,102.81
2018,3,27,17,45,415.5,40.0,4.2,14.45,103.0,95.28,55.09
2018,3,27,18,0,297.0,32.0,4.1,14.0,58.0,49.96,22.02
2018,3,27,18,15,174.0,20.0,4.0,13.75,32.5,17.07,0.0
2018,3,27,18,30,51.0,8.0,3.9,13.5,7.0,0.0,0.0
2018,3,27,18,45,25.5,4.0,3.8,13.25,3.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.0,1.25,13.45,3.5,0.0,0.0
2018,3,28,6,0,61.0,8.0,1.3,13.5,7.0,0.0,0.0
2018,3,28,6,15,196.0,19.5,1.4,13.8,33.5,16.64,0.0
2018,3,28,6,30,331.0,31.0,1.5,14.1,60.0,50.47,21.82
2018,3,28,6,45,440.5,39.0,1.65,14.45,105.5,96.54,55.13
2018,3,28,7,0,550.0,47.0,1.8,14.8,151.0,156.65,102.65
2018,3,28,7,15,615.5,52.5,1.95,15.05,202.5,216.74,155.21
2018,3,28,7,30,681.0,58.0,2.1,15.3,254.0,284.81,215.37
2018,3,28,7,45,724.5,61.5,2.2,15.55,307.0,349.15,272.48
2018,3,28,8,0,768.0,65.0,2.3,15.8,360.0,417.43,331.34
2018,3,28,8,15,798.0,68.0,2.4,16.0,411.5,482.01,385.69
2018,3,28,8,30,828.0,71.0,2.5,16.2,463.0,548.18,439.5
2018,3,28,8,45,850.5,73.0,2.55,16.45,511.5,606.26,485.32
2018,3,28,9,0,873.0,75.0,2.6,16.7,560.0,667.32,531.86
2018,3,28,9,15,890.5,76.0,2.55,16.9,604.0,723.4,572.16
2018,3,28,9,30,908.0,77.0,2.5,17.1,648.0,778.3,609.19
2018,3,28,9,45,923.5,76.0,2.5,17.35,686.5,827.9,641.96
2018,3,28,10,0,939.0,75.0,2.5,17.6,725.0,875.49,672.87
2018,3,28,10,15,946.5,76.5,2.5,17.9,756.5,916.63,698.79
2018,3,28,10,30,954.0,78.0,2.5,18.2,788.0,954.67,722.38
2018,3,28,10,45,959.0,79.0,2.45,18.5,812.0,986.54,741.14
2018,3,28,11,0,964.0,80.0,2.4,18.8,836.0,1014.8,757.38
2018,3,28,11,15,967.5,80.5,2.45,19.05,852.0,1037.29,771.04
2018,3,28,11,30,971.0,81.0,2.5,19.3,868.0,1055.84,782.24
2018,3,28,11,45,972.0,82.0,2.55,19.55,876.5,1068.41,789.67
2018,3,28,12,0,973.0,83.0,2.6,19.8,885.0,1076.83,794.58
2018,3,28,12,15,973.0,83.0,2.65,19.95,885.0,1078.93,795.88
2018,3,28,12,30,973.0,83.0,2.7,20.1,885.0,1076.81,794.65
2018,3,28,12,45,970.5,83.0,2.8,20.25,876.5,1067.99,789.75
2018,3,28,13,0,968.0,83.0,2.9,20.4,868.0,1055.05,782.3
2018,3,28,13,15,963.0,82.5,3.0,20.5,851.0,1035.07,770.43
2018,3,28,13,30,958.0,82.0,3.1,20.6,834.0,1011.22,756.03
2018,3,28,13,45,951.0,82.0,3.15,20.65,809.5,982.33,737.98
2018,3,28,14,0,944.0,82.0,3.2,20.7,785.0,949.97,717.53
2018,3,28,14,15,935.5,80.5,3.3,20.65,753.5,911.35,693.28
2018,3,28,14,30,927.0,79.0,3.4,20.6,722.0,869.75,666.69
2018,3,28,14,45,915.5,78.0,3.5,20.5,684.5,823.55,636.6
2018,3,28,15,0,904.0,77.0,3.6,20.4,647.0,775.08,604.41
2018,3,28,15,15,888.5,75.5,3.6,20.4,603.5,721.21,567.1
2018,3,28,15,30,873.0,74.0,3.6,20.4,560.0,666.0,526.64
2018,3,28,15,45,852.0,71.5,3.75,19.85,512.0,605.32,481.57
2018,3,28,16,0,831.0,69.0,3.9,19.3,464.0,544.5,434.59
2018,3,28,16,15,802.5,66.5,3.85,18.8,413.0,482.38,384.23
2018,3,28,16,30,774.0,64.0,3.8,18.3,362.0,418.76,330.93
2018,3,28,16,45,734.5,59.5,3.8,17.8,309.5,350.64,272.41
2018,3,28,17,0,695.0,55.0,3.8,17.3,257.0,286.03,215.15
2018,3,28,17,15,632.5,50.0,3.65,16.75,205.5,218.9,155.75
2018,3,28,17,30,570.0,45.0,3.5,16.2,154.0,158.31,102.76
2018,3,28,17,45,418.0,38.5,3.35,15.7,105.0,92.99,52.96
2018,3,28,18,0,266.0,32.0,3.2,15.2,56.0,47.16,21.56
2018,3,28,18,15,169.0,20.5,3.1,14.95,32.0,17.5,0.0
2018,3,28,18,30,72.0,9.0,3.0,14.7,8.0,0.0,0.0
2018,3,28,18,45,36.0,4.5,2.85,14.45,4.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,29,5,45,16.5,3.5,0.95,14.9,3.5,0.0,0.0
2018,3,29,6,0,33.0,7.0,1.0,14.9,7.0,5.97,0.0
2018,3,29,6,15,118.0,20.0,1.1,15.2,29.5,17.07,0.0
2018,3,29,6,30,203.0,33.0,1.2,15.5,52.0,42.82,20.66
2018,3,29,6,45,353.5,42.5,1.3,15.8,101.0,88.63,52.28
2018,3,29,7,0,504.0,52.0,1.4,16.1,150.0,152.5,100.69
2018,3,29,7,15,588.5,55.5,1.45,16.35,203.5,212.73,151.91
2018,3,29,7,30,673.0,59.0,1.5,16.6,257.0,283.25,212.68
2018,3,29,7,45,716.0,64.5,1.6,16.85,311.0,348.91,270.06
2018,3,29,8,0,759.0,70.0,1.7,17.1,365.0,418.55,329.13
2018,3,29,8,15,799.0,70.5,1.7,17.4,419.0,485.02,383.62
2018,3,29,8,30,839.0,71.0,1.7,17.7,473.0,554.09,438.13
2018,3,29,8,45,859.5,74.0,1.75,18.0,521.5,612.6,483.17
2018,3,29,9,0,880.0,77.0,1.8,18.3,570.0,673.82,528.65
2018,3,29,9,15,897.0,78.0,1.8,18.6,614.0,729.82,567.94
2018,3,29,9,30,914.0,79.0,1.8,18.9,658.0,784.57,603.93
2018,3,29,9,45,929.0,79.0,1.8,19.2,697.5,835.06,636.28
2018,3,29,10,0,944.0,79.0,1.8,19.5,737.0,883.5,666.7
2018,3,29,10,15,952.0,80.5,1.85,19.8,769.0,925.15,692.72
2018,3,29,10,30,960.0,82.0,1.9,20.1,801.0,963.73,716.54
2018,3,29,10,45,965.0,83.0,1.9,20.35,825.0,995.67,735.39
2018,3,29,11,0,970.0,84.0,1.9,20.6,849.0,1023.97,751.86
2018,3,29,11,15,973.0,85.5,1.95,20.85,865.5,1047.1,765.69
2018,3,29,11,30,976.0,87.0,2.0,21.1,882.0,1066.25,777.08
2018,3,29,11,45,977.0,87.5,2.0,21.35,890.0,1078.23,783.34
2018,3,29,12,0,978.0,88.0,2.0,21.6,898.0,1086.02,787.16
2018,3,29,12,15,979.0,87.5,2.05,21.85,898.5,1088.49,788.5
2018,3,29,12,30,980.0,87.0,2.1,22.1,899.0,1086.73,787.36
2018,3,29,12,45,980.0,85.5,2.15,22.3,891.0,1078.62,782.53
2018,3,29,13,0,980.0,84.0,2.2,22.5,883.0,1066.3,775.21
2018,3,29,13,15,976.5,83.5,2.25,22.55,866.5,1047.52,764.32
2018,3,29,13,30,973.0,83.0,2.3,22.6,850.0,1024.77,750.98
2018,3,29,13,45,968.0,82.0,2.4,22.7,826.0,996.22,734.25
2018,3,29,14,0,963.0,81.0,2.5,22.8,802.0,964.04,715.03
2018,3,29,14,15,955.0,79.5,2.65,22.65,770.0,925.21,692.26
2018,3,29,14,30,947.0,78.0,2.8,22.5,738.0,883.3,666.98
2018,3,29,14,45,936.0,77.0,3.0,22.3,700.0,836.71,638.36
2018,3,29,15,0,925.0,76.0,3.2,22.1,662.0,787.73,607.33
2018,3,29,15,15,910.0,74.5,3.2,22.1,618.0,733.26,570.23
2018,3,29,15,30,895.0,73.0,3.2,22.1,574.0,677.35,529.86
2018,3,29,15,45,875.0,70.5,3.4,21.35,525.5,616.16,485.65
2018,3,29,16,0,855.0,68.0,3.6,20.6,477.0,554.69,439.21
2018,3,29,16,15,826.5,65.5,3.55,20.05,425.0,491.19,388.27
2018,3,29,16,30,798.0,63.0,3.5,19.5,373.0,426.26,334.36
2018,3,29,16,45,757.0,59.0,3.45,18.95,319.0,356.74,275.09
2018,3,29,17,0,716.0,55.0,3.4,18.4,265.0,290.88,217.14
2018,3,29,17,15,652.5,50.5,3.25,17.8,212.5,222.8,157.33
2018,3,29,17,30,589.0,46.0,3.1,17.2,160.0,161.28,103.9
2018,3,29,17,45,482.0,38.5,2.9,16.65,113.0,99.74,55.65
2018,3,29,18,0,375.0,31.0,2.7,16.1,66.0,51.87,22.52
2018,3,29,18,15,225.5,20.0,2.65,15.85,37.5,17.07,0.0
2018,3,29,18,30,76.0,9.0,2.6,15.6,9.0,7.68,0.0
2018,3,29,18,45,38.0,4.5,2.5,15.35,4.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,30,5,45,4.0,3.0,0.9,13.65,3.0,0.0,0.0
2018,3,30,6,0,8.0,6.0,0.8,13.7,6.0,5.12,0.0
2018,3,30,6,15,49.0,20.5,0.75,13.95,25.0,16.02,0.0
2018,3,30,6,30,90.0,35.0,0.7,14.2,44.0,36.33,19.87
2018,3,30,6,45,193.0,50.5,0.65,14.45,84.5,73.21,46.97
2018,3,30,7,0,296.0,66.0,0.6,14.7,125.0,122.55,85.05
2018,3,30,7,15,381.0,75.5,0.55,14.9,174.5,174.95,128.26
2018,3,30,7,30,466.0,85.0,0.5,15.1,224.0,237.75,180.78
2018,3,30,7,45,447.0,105.5,0.45,15.3,259.5,281.41,219.4
2018,3,30,8,0,428.0,126.0,0.4,15.5,295.0,322.22,254.01
2018,3,30,8,15,405.5,151.5,0.35,15.9,328.5,363.16,286.7
2018,3,30,8,30,383.0,177.0,0.3,16.3,362.0,400.79,315.2
2018,3,30,8,45,434.0,183.5,0.25,16.65,413.0,461.96,360.69
2018,3,30,9,0,485.0,190.0,0.2,17.0,464.0,527.2,407.44
2018,3,30,9,15,471.5,211.0,0.2,17.3,494.0,564.49,432.47
2018,3,30,9,30,458.0,232.0,0.2,17.6,524.0,599.11,455.21
2018,3,30,9,45,428.0,258.5,0.25,17.85,544.0,623.24,470.47
2018,3,30,10,0,398.0,285.0,0.3,18.1,564.0,628.93,473.18
2018,3,30,10,15,381.5,305.0,0.35,18.35,582.0,650.7,487.15
2018,3,30,10,30,365.0,325.0,0.4,18.6,600.0,669.98,499.08
2018,3,30,10,45,407.0,319.5,0.45,18.8,635.0,730.85,540.35
2018,3,30,11,0,449.0,314.0,0.5,19.0,670.0,777.19,571.11
2018,3,30,11,15,466.0,315.0,0.5,19.25,691.0,805.11,588.16
2018,3,30,11,30,483.0,316.0,0.5,19.5,712.0,831.26,604.17
2018,3,30,11,45,588.0,273.5,0.55,19.7,760.0,898.75,650.11
2018,3,30,12,0,693.0,231.0,0.6,19.9,808.0,971.22,697.16
2018,3,30,12,15,774.5,192.0,0.65,20.15,836.5,1014.32,723.12
2018,3,30,12,30,856.0,153.0,0.7,20.4,865.0,1044.52,741.51
2018,3,30,12,45,807.0,174.0,0.75,20.65,840.0,1011.16,721.19
2018,3,30,13,0,758.0,195.0,0.8,20.9,815.0,984.45,705.86
2018,3,30,13,15,746.5,193.0,0.95,21.05,794.0,958.68,693.1
2018,3,30,13,30,735.0,191.0,1.1,21.2,773.0,929.92,677.99
2018,3,30,13,45,725.0,188.5,1.25,21.3,748.0,899.28,661.35
2018,3,30,14,0,715.0,186.0,1.4,21.4,723.0,866.03,642.52
2018,3,30,14,15,629.0,208.0,1.5,21.4,666.5,788.73,591.8
2018,3,30,14,30,543.0,230.0,1.6,21.4,610.0,708.4,537.17
2018,3,30,14,45,551.5,210.0,1.75,21.35,578.5,671.47,514.17
2018,3,30,15,0,560.0,190.0,1.9,21.3,547.0,631.94,488.09
2018,3,30,15,15,615.0,161.0,1.9,21.3,528.0,620.56,481.16
2018,3,30,15,30,670.0,132.0,1.9,21.3,509.0,595.41,463.54
2018,3,30,15,45,525.0,154.0,2.1,20.95,434.0,485.95,381.95
2018,3,30,16,0,380.0,176.0,2.3,20.6,359.0,395.98,312.93
2018,3,30,16,15,368.0,156.5,2.35,20.1,317.5,346.9,274.76
2018,3,30,16,30,356.0,137.0,2.4,19.6,276.0,298.58,235.71
2018,3,30,16,45,370.5,115.5,2.45,19.1,242.0,259.33,202.28
2018,3,30,17,0,385.0,94.0,2.5,18.6,208.0,217.92,165.6
2018,3,30,17,15,341.5,79.0,2.5,17.95,165.5,165.84,120.96
2018,3,30,17,30,298.0,64.0,2.5,17.3,123.0,119.12,81.22
2018,3,30,17,45,231.5,49.0,2.55,16.65,86.5,75.16,46.41
2018,3,30,18,0,165.0,34.0,2.6,16.0,50.0,39.9,20.14
2018,3,30,18,15,94.5,20.5,2.65,15.75,28.5,15.94,0.0
2018,3,30,18,30,24.0,7.0,2.7,15.5,7.0,5.97,0.0
2018,3,30,18,45,12.0,3.5,2.75,15.2,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,31,5,45,11.0,3.5,2.25,12.55,3.5,0.0,0.0
2018,3,31,6,0,22.0,7.0,2.3,12.6,7.0,5.97,0.0
2018,3,31,6,15,63.5,22.0,2.35,12.85,27.5,17.19,0.0
2018,3,31,6,30,105.0,37.0,2.4,13.1,48.0,38.86,21.89
2018,3,31,6,45,78.5,32.5,2.45,13.35,43.5,40.05,24.6
2018,3,31,7,0,52.0,28.0,2.5,13.6,39.0,36.6,23.46
2018,3,31,7,15,26.0,41.0,2.5,13.75,46.5,41.53,29.18
2018,3,31,7,30,0.0,54.0,2.5,13.9,54.0,44.69,32.81
2018,3,31,7,45,0.0,79.0,2.5,14.1,79.0,65.78,50.75
2018,3,31,8,0,0.0,104.0,2.5,14.3,104.0,87.3,68.77
2018,3,31,8,15,10.5,138.5,2.45,14.5,143.5,122.81,98.28
2018,3,31,8,30,21.0,173.0,2.4,14.7,183.0,160.03,128.79
2018,3,31,8,45,36.0,205.0,2.4,14.9,224.5,208.02,167.71
2018,3,31,9,0,51.0,237.0,2.4,15.1,266.0,251.07,202.02
2018,3,31,9,15,59.0,259.0,2.4,15.25,295.0,280.99,225.34
2018,3,31,9,30,67.0,281.0,2.4,15.4,324.0,311.71,249.07
2018,3,31,9,45,65.5,296.0,2.35,15.55,340.0,328.48,261.35
2018,3,31,10,0,64.0,311.0,2.3,15.7,356.0,345.03,273.4
2018,3,31,10,15,70.0,328.0,2.35,15.85,379.5,369.95,292.18
2018,3,31,10,30,76.0,345.0,2.4,16.0,403.0,395.15,311.01
2018,3,31,10,45,77.0,357.5,2.45,16.15,417.5,411.22,322.66
2018,3,31,11,0,78.0,370.0,2.5,16.3,432.0,427.11,334.18
2018,3,31,11,15,85.5,381.0,2.6,16.4,450.5,447.52,349.51
2018,3,31,11,30,93.0,392.0,2.7,16.5,469.0,467.85,364.72
2018,3,31,11,45,122.5,402.0,2.8,16.65,504.0,528.68,410.55
2018,3,31,12,0,152.0,412.0,2.9,16.8,539.0,569.78,441.31
2018,3,31,12,15,194.0,409.5,3.0,16.8,571.5,609.65,471.9
2018,3,31,12,30,236.0,407.0,3.1,16.8,604.0,648.45,501.55
2018,3,31,12,45,270.0,395.5,3.2,16.85,619.0,687.88,531.03
2018,3,31,13,0,304.0,384.0,3.3,16.9,634.0,705.47,545.03
2018,3,31,13,15,311.5,373.5,3.35,16.85,625.5,696.04,539.05
2018,3,31,13,30,319.0,363.0,3.4,16.8,617.0,684.83,531.99
2018,3,31,13,45,342.0,344.5,3.5,16.7,609.5,677.9,528.84
2018,3,31,14,0,365.0,326.0,3.6,16.6,602.0,668.37,523.71
2018,3,31,14,15,335.5,319.5,3.65,16.5,565.0,622.92,490.46
2018,3,31,14,30,306.0,313.0,3.7,16.4,528.0,578.07,457.42
2018,3,31,14,45,269.0,301.5,3.8,16.25,483.0,523.23,416.43
2018,3,31,15,0,232.0,290.0,3.9,16.1,438.0,457.06,366.2
2018,3,31,15,15,218.0,266.5,3.9,16.1,398.5,412.01,331.68
2018,3,31,15,30,204.0,243.0,3.9,16.1,359.0,367.84,297.24
2018,3,31,15,45,249.0,218.5,3.95,15.7,347.5,369.65,299.92
2018,3,31,16,0,294.0,194.0,4.0,15.3,336.0,354.98,288.76
2018,3,31,16,15,228.0,176.5,4.0,15.05,279.5,286.91,233.19
2018,3,31,16,30,162.0,159.0,4.0,14.8,223.0,219.13,177.41
2018,3,31,16,45,189.5,132.0,4.0,14.55,196.5,199.03,159.59
2018,3,31,17,0,217.0,105.0,4.0,14.3,170.0,168.69,132.04
2018,3,31,17,15,226.0,87.0,3.95,14.0,143.0,138.77,104.39
2018,3,31,17,30,235.0,69.0,3.9,13.7,116.0,107.7,75.58
2018,3,31,17,45,175.5,53.0,3.85,13.35,82.0,69.05,44.51
2018,3,31,18,0,116.0,37.0,3.8,13.0,48.0,38.19,20.93
2018,3,31,18,15,61.0,21.5,3.8,12.85,27.0,16.77,0.0
2018,3,31,18,30,6.0,6.0,3.8,12.7,6.0,5.12,0.0
2018,3,31,18,45,3.0,3.0,3.75,12.5,3.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,1,5,45,25.0,5.0,4.2,11.75,5.0,0.0,0.0
2018,4,1,6,0,50.0,10.0,4.3,11.9,10.0,8.54,0.0
2018,4,1,6,15,164.5,25.5,4.4,12.15,40.5,19.85,0.0
2018,4,1,6,30,279.0,41.0,4.5,12.4,71.0,54.18,28.99
2018,4,1,6,45,382.5,51.0,4.6,12.65,117.0,99.89,61.54
2018,4,1,7,0,486.0,61.0,4.7,12.9,163.0,157.22,107.43
2018,4,1,7,15,551.5,68.5,4.65,13.1,214.5,215.45,158.63
2018,4,1,7,30,617.0,76.0,4.6,13.3,266.0,281.34,217.28
2018,4,1,7,45,661.5,81.0,4.55,13.5,318.5,344.02,273.45
2018,4,1,8,0,706.0,86.0,4.5,13.7,371.0,410.89,331.85
2018,4,1,8,15,738.0,90.0,4.45,13.95,422.5,474.27,385.89
2018,4,1,8,30,770.0,94.0,4.4,14.2,474.0,538.92,439.25
2018,4,1,8,45,792.5,98.5,4.35,14.4,522.5,600.24,488.37
2018,4,1,9,0,815.0,103.0,4.3,14.6,571.0,661.72,536.07
2018,4,1,9,15,835.0,105.0,4.3,14.8,615.5,718.61,579.23
2018,4,1,9,30,855.0,107.0,4.3,15.0,660.0,774.66,619.57
2018,4,1,9,45,871.5,107.5,4.3,15.2,699.0,825.13,654.45
2018,4,1,10,0,888.0,108.0,4.3,15.4,738.0,865.6,681.67
2018,4,1,10,15,897.0,109.0,4.4,15.5,769.0,905.43,709.3
2018,4,1,10,30,906.0,110.0,4.5,15.6,800.0,942.41,734.79
2018,4,1,10,45,912.0,111.5,4.6,15.75,824.0,974.08,756.36
2018,4,1,11,0,918.0,113.0,4.7,15.9,848.0,1002.35,775.6
2018,4,1,11,15,922.5,113.5,4.8,15.95,864.0,1024.58,790.99
2018,4,1,11,30,927.0,114.0,4.9,16.0,880.0,1043.08,803.93
2018,4,1,11,45,929.0,114.0,5.0,16.1,888.0,1054.73,812.1
2018,4,1,12,0,931.0,114.0,5.1,16.2,896.0,1062.42,817.71
2018,4,1,12,15,931.5,114.0,5.3,16.25,896.0,1064.6,820.68
2018,4,1,12,30,932.0,114.0,5.5,16.3,896.0,1062.75,820.95
2018,4,1,12,45,930.5,113.0,5.65,16.35,887.5,1053.83,815.97
2018,4,1,13,0,929.0,112.0,5.8,16.4,879.0,1040.95,808.3
2018,4,1,13,15,925.0,111.5,5.95,16.35,862.5,1022.27,796.86
2018,4,1,13,30,921.0,111.0,6.1,16.3,846.0,999.84,782.76
2018,4,1,13,45,914.5,110.0,6.25,16.25,821.5,970.96,763.95
2018,4,1,14,0,908.0,109.0,6.4,16.2,797.0,938.72,742.57
2018,4,1,14,15,899.5,107.0,6.55,16.1,765.5,900.53,716.77
2018,4,1,14,30,891.0,105.0,6.7,16.0,734.0,859.49,688.56
2018,4,1,14,45,879.0,103.0,6.8,15.9,696.0,813.05,655.75
2018,4,1,15,0,867.0,101.0,6.9,15.8,658.0,770.81,625.78
2018,4,1,15,15,850.0,98.5,6.9,15.8,614.0,715.55,584.06
2018,4,1,15,30,833.0,96.0,6.9,15.8,570.0,659.2,539.45
2018,4,1,15,45,811.5,92.0,7.1,15.45,521.5,597.8,490.83
2018,4,1,16,0,790.0,88.0,7.3,15.1,473.0,536.45,440.65
2018,4,1,16,15,758.5,84.5,7.3,14.85,421.5,471.07,385.18
2018,4,1,16,30,727.0,81.0,7.3,14.6,370.0,407.53,329.68
2018,4,1,16,45,681.0,76.5,7.3,14.4,317.0,339.67,269.36
2018,4,1,17,0,635.0,72.0,7.3,14.2,264.0,276.18,211.73
2018,4,1,17,15,564.5,65.5,7.2,13.9,211.5,209.48,152.19
2018,4,1,17,30,494.0,59.0,7.1,13.6,159.0,151.06,101.17
2018,4,1,17,45,382.5,49.5,7.05,13.35,113.0,93.79,56.32
2018,4,1,18,0,271.0,40.0,7.0,13.1,67.0,49.17,25.57
2018,4,1,18,15,158.0,24.5,7.0,13.0,38.0,19.09,0.0
2018,4,1,18,30,45.0,9.0,7.0,12.9,9.0,7.68,0.0
2018,4,1,18,45,22.5,4.5,7.0,12.8,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,6.9,12.65,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.7,12.6,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.6,12.6,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.45,12.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.15,12.55,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.7,12.45,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.75,12.4,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.8,12.35,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.85,12.25,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,5.95,12.2,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.1,12.15,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.2,12.1,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.25,12.1,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.35,12.05,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.05,11.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,5.95,11.9,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,5.95,12.05,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,4,2,5,45,22.5,5.0,6.1,12.35,5.5,0.0,0.0
2018,4,2,6,0,45.0,10.0,6.2,12.5,11.0,8.54,0.0
2018,4,2,6,15,128.0,25.5,6.3,12.7,38.0,19.77,1.18
2018,4,2,6,30,211.0,41.0,6.4,12.9,65.0,49.79,27.88
2018,4,2,6,45,260.0,55.5,6.55,13.05,100.5,85.85,55.23
2018,4,2,7,0,309.0,70.0,6.7,13.2,136.0,128.23,90.56
2018,4,2,7,15,352.5,84.5,6.7,13.35,179.5,175.41,132.04
2018,4,2,7,30,396.0,99.0,6.7,13.5,223.0,227.87,178.71
2018,4,2,7,45,384.0,121.0,6.75,13.65,259.0,271.1,218.44
2018,4,2,8,0,372.0,143.0,6.8,13.8,295.0,312.45,255.36
2018,4,2,8,15,367.5,164.5,6.7,13.95,331.0,346.29,284.9
2018,4,2,8,30,363.0,186.0,6.6,14.1,367.0,386.99,318.99
2018,4,2,8,45,351.0,210.5,6.55,14.3,399.0,424.91,349.77
2018,4,2,9,0,339.0,235.0,6.5,14.5,431.0,460.91,378.17
2018,4,2,9,15,409.5,231.5,6.45,14.6,486.0,538.32,440.33
2018,4,2,9,30,480.0,228.0,6.4,14.7,541.0,609.66,496.85
2018,4,2,9,45,630.5,184.5,6.4,14.85,620.0,715.51,580.98
2018,4,2,10,0,781.0,141.0,6.4,15.0,699.0,818.16,659.32
2018,4,2,10,15,841.0,121.5,6.3,15.05,745.5,878.23,702.14
2018,4,2,10,30,901.0,102.0,6.2,15.1,792.0,928.51,737.31
2018,4,2,10,45,907.0,103.5,6.1,15.2,815.5,959.94,758.24
2018,4,2,11,0,913.0,105.0,6.0,15.3,839.0,988.01,776.69
2018,4,2,11,15,917.0,105.5,5.9,15.35,855.0,1009.55,790.56
2018,4,2,11,30,921.0,106.0,5.8,15.4,871.0,1027.38,801.81
2018,4,2,11,45,924.0,106.0,5.7,15.5,879.5,1039.87,809.17
2018,4,2,12,0,927.0,106.0,5.6,15.6,888.0,1048.43,813.87
2018,4,2,12,15,927.0,106.5,5.6,15.65,888.0,1050.55,815.09
2018,4,2,12,30,927.0,107.0,5.6,15.7,888.0,1048.67,813.68
2018,4,2,12,45,925.0,106.0,5.6,15.7,879.0,1039.21,807.27
2018,4,2,13,0,923.0,105.0,5.6,15.7,870.0,1025.83,798.25
2018,4,2,13,15,918.0,105.5,5.65,15.7,854.0,1007.28,786.05
2018,4,2,13,30,913.0,106.0,5.7,15.7,838.0,985.05,771.31
2018,4,2,13,45,904.5,106.5,5.7,15.65,813.5,956.05,751.56
2018,4,2,14,0,896.0,107.0,5.7,15.6,789.0,923.84,729.48
2018,4,2,14,15,885.5,106.0,5.7,15.5,757.5,885.32,702.85
2018,4,2,14,30,875.0,105.0,5.7,15.4,726.0,844.14,674.11
2018,4,2,14,45,860.0,104.0,5.65,15.3,687.5,796.98,640.43
2018,4,2,15,0,845.0,103.0,5.6,15.2,649.0,754.34,609.89
2018,4,2,15,15,828.0,101.0,5.6,15.2,606.0,700.6,569.45
2018,4,2,15,30,811.0,99.0,5.6,15.2,563.0,645.82,526.46
2018,4,2,15,45,789.0,95.0,5.55,14.85,515.0,585.25,478.4
2018,4,2,16,0,767.0,91.0,5.5,14.5,467.0,524.84,429.08
2018,4,2,16,15,696.5,92.0,5.45,14.25,405.5,446.52,363.82
2018,4,2,16,30,626.0,93.0,5.4,14.0,344.0,373.97,301.98
2018,4,2,16,45,599.5,84.5,5.35,13.7,297.5,315.38,250.03
2018,4,2,17,0,573.0,76.0,5.3,13.4,251.0,259.07,198.81
2018,4,2,17,15,524.5,68.0,5.2,13.05,204.5,200.38,145.94
2018,4,2,17,30,476.0,60.0,5.1,12.7,158.0,147.29,98.92
2018,4,2,17,45,372.0,50.0,5.0,12.4,113.0,91.89,55.5
2018,4,2,18,0,268.0,40.0,4.9,12.1,68.0,48.14,25.43
2018,4,2,18,15,157.0,25.0,4.7,11.95,39.0,19.47,0.0
2018,4,2,18,30,46.0,10.0,4.5,11.8,10.0,8.54,0.0
2018,4,2,18,45,23.0,5.0,4.3,11.65,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
