Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.35,10.45,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,4,13,5,45,66.5,13.0,3.85,10.95,17.5,11.1,0.0
2018,4,13,6,0,133.0,26.0,3.8,11.2,35.0,20.15,2.96
2018,4,13,6,15,248.0,41.0,3.9,11.5,75.5,31.57,21.35
2018,4,13,6,30,363.0,56.0,4.0,11.8,116.0,71.67,42.41
2018,4,13,6,45,444.0,65.0,4.05,12.15,165.0,119.63,76.63
2018,4,13,7,0,525.0,74.0,4.1,12.5,214.0,175.47,122.03
2018,4,13,7,15,578.5,81.0,4.2,12.8,266.0,232.24,171.98
2018,4,13,7,30,632.0,88.0,4.3,13.1,318.0,294.99,227.71
2018,4,13,7,45,670.0,93.5,4.35,13.4,370.5,356.0,281.91
2018,4,13,8,0,708.0,99.0,4.4,13.7,423.0,420.32,337.66
2018,4,13,8,15,735.0,103.0,4.35,13.9,473.0,480.61,388.79
2018,4,13,8,30,762.0,107.0,4.3,14.1,523.0,541.73,439.01
2018,4,13,8,45,781.0,111.5,4.3,14.35,569.5,599.52,485.18
2018,4,13,9,0,800.0,116.0,4.3,14.6,616.0,657.06,529.82
2018,4,13,9,15,818.5,117.0,4.25,14.8,658.5,710.18,569.88
2018,4,13,9,30,837.0,118.0,4.2,15.0,701.0,762.27,607.83
2018,4,13,9,45,854.0,117.5,4.15,15.2,739.0,810.29,640.91
2018,4,13,10,0,871.0,117.0,4.1,15.4,777.0,848.37,666.32
2018,4,13,10,15,878.5,119.0,4.05,15.55,806.5,886.16,691.45
2018,4,13,10,30,886.0,121.0,4.0,15.7,836.0,921.06,714.3
2018,4,13,10,45,891.0,123.0,3.95,15.85,858.5,950.59,733.24
2018,4,13,11,0,896.0,125.0,3.9,16.0,881.0,976.76,749.78
2018,4,13,11,15,899.0,126.0,3.9,16.15,896.0,996.53,762.22
2018,4,13,11,30,902.0,127.0,3.9,16.3,911.0,1012.63,772.25
2018,4,13,11,45,903.0,127.5,3.9,16.4,917.5,1022.55,778.3
2018,4,13,12,0,904.0,128.0,3.9,16.5,924.0,1028.63,781.9
2018,4,13,12,15,904.0,128.0,3.95,16.6,923.0,1029.38,782.39
2018,4,13,12,30,904.0,128.0,4.0,16.7,922.0,1026.26,780.41
2018,4,13,12,45,901.5,127.0,4.0,16.8,912.0,1015.88,773.29
2018,4,13,13,0,899.0,126.0,4.0,16.9,902.0,1001.72,763.76
2018,4,13,13,15,887.0,129.5,4.05,16.9,882.5,979.32,749.28
2018,4,13,13,30,875.0,133.0,4.1,16.9,863.0,953.63,732.57
2018,4,13,13,45,820.5,153.0,4.1,16.95,822.0,914.4,705.95
2018,4,13,14,0,766.0,173.0,4.1,17.0,781.0,868.38,674.43
2018,4,13,14,15,763.5,165.5,4.15,16.95,751.5,832.33,650.31
2018,4,13,14,30,761.0,158.0,4.2,16.9,722.0,793.54,623.92
2018,4,13,14,45,777.5,143.0,4.2,16.9,693.5,755.71,597.39
2018,4,13,15,0,794.0,128.0,4.2,16.9,665.0,718.28,570.3
2018,4,13,15,15,764.5,128.0,4.2,16.9,618.0,660.35,526.49
2018,4,13,15,30,735.0,128.0,4.2,16.9,571.0,604.4,483.24
2018,4,13,15,45,715.0,121.0,4.25,16.65,523.5,545.77,437.71
2018,4,13,16,0,695.0,114.0,4.3,16.4,476.0,487.4,390.94
2018,4,13,16,15,690.0,104.5,4.35,16.15,433.0,434.17,346.63
2018,4,13,16,30,685.0,95.0,4.4,15.9,390.0,380.12,299.99
2018,4,13,16,45,650.0,87.0,4.45,15.65,338.0,316.47,244.55
2018,4,13,17,0,615.0,79.0,4.5,15.4,286.0,256.08,190.82
2018,4,13,17,15,566.0,72.0,4.5,15.0,237.0,197.06,138.75
2018,4,13,17,30,517.0,65.0,4.5,14.6,188.0,143.64,93.06
2018,4,13,17,45,428.0,56.0,4.5,14.2,140.5,90.63,53.47
2018,4,13,18,0,339.0,47.0,4.5,13.8,93.0,46.86,27.28
2018,4,13,18,15,222.0,33.0,4.35,13.55,58.0,25.6,13.78
2018,4,13,18,30,105.0,19.0,4.2,13.3,23.0,16.22,0.0
2018,4,13,18,45,52.5,9.5,4.1,13.05,11.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,14,5,15,6.5,2.0,2.8,11.5,2.0,0.0,0.0
2018,4,14,5,30,13.0,4.0,2.8,11.7,4.0,0.0,0.0
2018,4,14,5,45,89.0,17.0,2.8,11.9,22.5,14.51,0.0
2018,4,14,6,0,165.0,30.0,2.8,12.1,41.0,23.26,7.02
2018,4,14,6,15,276.5,42.5,2.8,12.4,81.0,32.77,22.48
2018,4,14,6,30,388.0,55.0,2.8,12.7,121.0,74.83,44.1
2018,4,14,6,45,466.0,63.5,2.85,12.95,170.0,121.12,76.67
2018,4,14,7,0,544.0,72.0,2.9,13.2,219.0,177.26,122.25
2018,4,14,7,15,596.5,78.5,2.9,13.4,271.5,234.4,172.32
2018,4,14,7,30,649.0,85.0,2.9,13.6,324.0,297.35,227.88
2018,4,14,7,45,686.0,90.0,2.85,13.8,376.5,358.38,281.63
2018,4,14,8,0,723.0,95.0,2.8,14.0,429.0,422.55,336.59
2018,4,14,8,15,750.0,98.5,2.7,14.2,479.0,483.12,387.06
2018,4,14,8,30,777.0,102.0,2.6,14.4,529.0,544.54,436.46
2018,4,14,8,45,798.0,105.0,2.5,14.65,576.0,602.68,481.57
2018,4,14,9,0,819.0,108.0,2.4,14.9,623.0,660.71,525.02
2018,4,14,9,15,836.0,109.5,2.3,15.15,665.5,713.94,563.51
2018,4,14,9,30,853.0,111.0,2.2,15.4,708.0,765.98,599.34
2018,4,14,9,45,869.0,111.0,2.15,15.65,746.0,807.13,625.89
2018,4,14,10,0,885.0,111.0,2.1,15.9,784.0,852.73,655.21
2018,4,14,10,15,893.5,112.0,2.15,16.1,814.0,890.74,679.88
2018,4,14,10,30,902.0,113.0,2.2,16.3,844.0,925.87,702.49
2018,4,14,10,45,908.0,114.0,2.2,16.5,866.5,955.63,720.88
2018,4,14,11,0,914.0,115.0,2.2,16.7,889.0,982.01,736.97
2018,4,14,11,15,918.0,115.5,2.3,16.8,904.5,1002.46,750.56
2018,4,14,11,30,922.0,116.0,2.4,16.9,920.0,1019.21,761.83
2018,4,14,11,45,924.0,116.5,2.45,17.0,927.5,1030.21,768.89
2018,4,14,12,0,926.0,117.0,2.5,17.1,935.0,1037.31,773.55
2018,4,14,12,15,926.0,116.5,2.65,17.15,933.5,1037.51,775.04
2018,4,14,12,30,926.0,116.0,2.8,17.2,932.0,1033.76,774.04
2018,4,14,12,45,925.0,115.0,2.95,17.2,923.0,1024.6,769.64
2018,4,14,13,0,924.0,114.0,3.1,17.2,914.0,1011.54,762.69
2018,4,14,13,15,920.0,113.5,3.25,17.2,897.0,992.32,751.57
2018,4,14,13,30,916.0,113.0,3.4,17.2,880.0,969.44,737.93
2018,4,14,13,45,911.0,111.0,3.6,17.15,855.0,940.62,720.55
2018,4,14,14,0,906.0,109.0,3.8,17.1,830.0,908.44,700.59
2018,4,14,14,15,897.5,107.5,3.9,17.05,798.5,870.64,675.85
2018,4,14,14,30,889.0,106.0,4.0,17.0,767.0,830.05,648.86
2018,4,14,14,45,878.0,103.5,4.15,16.9,728.5,784.0,617.88
2018,4,14,15,0,867.0,101.0,4.3,16.8,690.0,735.83,584.92
2018,4,14,15,15,851.5,99.0,4.3,16.8,646.5,687.83,548.6
2018,4,14,15,30,836.0,97.0,4.3,16.8,603.0,633.29,506.5
2018,4,14,15,45,814.5,94.5,4.55,16.55,555.0,573.92,460.8
2018,4,14,16,0,793.0,92.0,4.8,16.3,507.0,514.63,413.34
2018,4,14,16,15,763.0,89.0,4.9,16.05,455.5,451.31,360.64
2018,4,14,16,30,733.0,86.0,5.0,15.8,404.0,388.97,307.08
2018,4,14,16,45,690.5,81.5,5.05,15.55,350.5,323.45,249.7
2018,4,14,17,0,648.0,77.0,5.1,15.3,297.0,261.93,194.76
2018,4,14,17,15,588.0,71.0,5.05,15.05,244.5,199.51,139.9
2018,4,14,17,30,528.0,65.0,5.0,14.8,192.0,144.02,92.86
2018,4,14,17,45,379.0,57.0,4.95,14.5,136.5,83.68,49.73
2018,4,14,18,0,230.0,49.0,4.9,14.2,81.0,44.62,27.61
2018,4,14,18,15,147.5,33.0,4.8,14.1,50.5,25.39,14.03
2018,4,14,18,30,65.0,17.0,4.7,14.0,20.0,14.51,0.0
2018,4,14,18,45,32.5,8.5,4.55,13.85,10.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.35,13.65,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,15,5,15,8.0,2.5,2.7,11.9,2.0,0.0,0.0
2018,4,15,5,30,16.0,5.0,2.8,12.0,4.0,0.0,0.0
2018,4,15,5,45,21.0,14.0,2.9,12.15,14.5,11.95,0.0
2018,4,15,6,0,26.0,23.0,3.0,12.3,25.0,18.54,6.01
2018,4,15,6,15,158.5,41.0,3.1,12.5,67.5,31.92,21.89
2018,4,15,6,30,291.0,59.0,3.2,12.7,110.0,69.03,42.66
2018,4,15,6,45,256.5,73.0,3.35,12.9,129.0,98.59,67.07
2018,4,15,7,0,222.0,87.0,3.5,13.1,148.0,120.82,88.38
2018,4,15,7,15,158.0,116.0,3.55,13.25,164.0,142.49,110.63
2018,4,15,7,30,94.0,145.0,3.6,13.4,180.0,158.52,126.87
2018,4,15,7,45,135.0,168.5,3.65,13.6,227.0,202.49,163.3
2018,4,15,8,0,176.0,192.0,3.7,13.8,274.0,251.44,203.72
2018,4,15,8,15,193.0,216.0,3.8,13.95,315.0,293.54,238.33
2018,4,15,8,30,210.0,240.0,3.9,14.1,356.0,337.4,273.83
2018,4,15,8,45,238.0,257.5,4.05,14.25,399.5,383.41,310.72
2018,4,15,9,0,266.0,275.0,4.2,14.4,443.0,442.09,357.02
2018,4,15,9,15,355.0,262.5,4.3,14.5,502.5,507.51,409.36
2018,4,15,9,30,444.0,250.0,4.4,14.6,562.0,592.45,475.78
2018,4,15,9,45,660.0,182.5,4.5,14.7,673.0,724.04,578.98
2018,4,15,10,0,876.0,115.0,4.6,14.8,784.0,848.02,670.92
2018,4,15,10,15,883.5,116.5,4.7,14.85,813.5,885.28,696.61
2018,4,15,10,30,891.0,118.0,4.8,14.9,843.0,919.63,720.71
2018,4,15,10,45,895.5,119.5,4.85,14.95,864.5,948.14,740.25
2018,4,15,11,0,900.0,121.0,4.9,15.0,886.0,973.25,757.44
2018,4,15,11,15,902.5,121.0,5.05,15.05,899.5,991.45,770.6
2018,4,15,11,30,905.0,121.0,5.2,15.1,913.0,1005.96,781.31
2018,4,15,11,45,905.0,121.5,5.3,15.15,918.5,1014.78,787.76
2018,4,15,12,0,905.0,122.0,5.4,15.2,924.0,1019.75,791.67
2018,4,15,12,15,817.0,167.0,5.6,15.2,890.0,992.83,773.97
2018,4,15,12,30,729.0,212.0,5.8,15.2,856.0,957.85,750.48
2018,4,15,12,45,473.5,312.5,6.0,15.15,729.0,798.35,630.14
2018,4,15,13,0,218.0,413.0,6.2,15.1,602.0,613.41,485.59
2018,4,15,13,15,138.5,387.0,6.35,14.95,506.5,508.22,404.33
2018,4,15,13,30,59.0,361.0,6.5,14.8,411.0,388.89,309.88
2018,4,15,13,45,35.5,299.0,6.7,14.6,329.0,305.38,244.07
2018,4,15,14,0,12.0,237.0,6.9,14.4,247.0,213.68,170.28
2018,4,15,14,15,6.5,193.5,7.0,14.15,199.0,169.98,135.08
2018,4,15,14,30,1.0,150.0,7.1,13.9,151.0,127.25,100.21
2018,4,15,14,45,0.5,134.0,7.2,13.7,134.5,112.93,88.66
2018,4,15,15,0,0.0,118.0,7.3,13.5,118.0,98.75,77.15
2018,4,15,15,15,9.5,148.5,7.3,13.5,154.5,131.33,104.7
2018,4,15,15,30,19.0,179.0,7.3,13.5,191.0,163.26,131.63
2018,4,15,15,45,29.5,172.0,7.35,13.15,188.5,167.62,135.85
2018,4,15,16,0,40.0,165.0,7.4,12.8,186.0,164.69,133.89
2018,4,15,16,15,97.0,159.5,7.25,12.7,203.5,189.4,154.71
2018,4,15,16,30,154.0,154.0,7.1,12.6,221.0,200.34,162.94
2018,4,15,16,45,206.0,138.5,6.95,12.5,216.0,197.98,158.9
2018,4,15,17,0,258.0,123.0,6.8,12.4,211.0,183.77,143.59
2018,4,15,17,15,239.0,102.5,6.6,12.25,173.0,143.11,107.64
2018,4,15,17,30,220.0,82.0,6.4,12.1,135.0,104.96,74.56
2018,4,15,17,45,179.0,64.5,6.25,11.95,101.0,69.93,46.83
2018,4,15,18,0,138.0,47.0,6.1,11.8,67.0,40.43,26.14
2018,4,15,18,15,98.0,32.0,6.0,11.75,43.0,24.93,14.19
2018,4,15,18,30,58.0,17.0,5.9,11.7,19.0,14.51,0.0
2018,4,15,18,45,29.0,8.5,5.75,11.6,9.5,7.26,0.0
2018,4,15,19,0,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.5,11.45,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.25,11.35,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.65,11.05,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.0,3.85,11.15,1.0,0.0,0.0
2018,4,16,5,30,5.0,2.0,3.9,11.2,2.0,0.0,0.0
2018,4,16,5,45,5.5,7.0,4.0,11.25,7.0,5.97,0.0
2018,4,16,6,0,6.0,12.0,4.1,11.3,12.0,10.14,1.36
2018,4,16,6,15,6.0,19.5,4.25,11.35,20.0,16.5,8.71
2018,4,16,6,30,6.0,27.0,4.4,11.4,28.0,22.68,13.54
2018,4,16,6,45,15.0,47.0,4.6,11.4,51.0,41.51,29.54
2018,4,16,7,0,24.0,67.0,4.8,11.4,74.0,61.15,46.3
2018,4,16,7,15,63.5,95.5,4.9,11.35,118.5,97.38,76.33
2018,4,16,7,30,103.0,124.0,5.0,11.3,163.0,142.92,114.71
2018,4,16,7,45,166.5,147.0,5.05,11.3,220.5,195.22,158.59
2018,4,16,8,0,230.0,170.0,5.1,11.3,278.0,261.13,214.06
2018,4,16,8,15,329.5,184.0,5.2,11.3,357.5,338.96,279.13
2018,4,16,8,30,429.0,198.0,5.3,11.3,437.0,436.38,359.53
2018,4,16,8,45,281.0,217.0,5.35,11.3,379.0,380.01,313.49
2018,4,16,9,0,133.0,236.0,5.4,11.3,321.0,307.23,252.49
2018,4,16,9,15,288.5,238.0,5.4,11.35,437.5,436.46,359.64
2018,4,16,9,30,444.0,240.0,5.4,11.4,554.0,582.03,476.62
2018,4,16,9,45,517.5,239.5,5.4,11.45,623.5,660.0,537.53
2018,4,16,10,0,591.0,239.0,5.4,11.5,693.0,746.07,603.68
2018,4,16,10,15,449.5,294.5,5.4,11.5,647.5,696.15,561.6
2018,4,16,10,30,308.0,350.0,5.4,11.5,602.0,625.96,504.09
2018,4,16,10,45,182.5,331.5,5.35,11.55,482.0,487.3,393.82
2018,4,16,11,0,57.0,313.0,5.3,11.6,362.0,340.75,274.41
2018,4,16,11,15,53.5,265.0,5.3,11.55,311.5,292.6,236.32
2018,4,16,11,30,50.0,217.0,5.3,11.5,261.0,244.7,197.89
2018,4,16,11,45,149.5,316.0,5.3,11.45,448.5,454.0,367.55
2018,4,16,12,0,249.0,415.0,5.3,11.4,636.0,668.64,533.58
2018,4,16,12,15,183.5,315.5,5.3,11.4,478.5,504.54,406.63
2018,4,16,12,30,118.0,216.0,5.3,11.4,321.0,324.91,264.67
2018,4,16,12,45,175.5,264.0,5.35,11.4,418.0,441.72,359.24
2018,4,16,13,0,233.0,312.0,5.4,11.4,515.0,542.29,438.71
2018,4,16,13,15,382.5,302.0,5.5,11.35,627.5,684.84,552.11
2018,4,16,13,30,532.0,292.0,5.6,11.3,740.0,802.59,644.32
2018,4,16,13,45,707.5,206.0,5.65,11.3,784.0,865.91,696.4
2018,4,16,14,0,883.0,120.0,5.7,11.3,828.0,894.89,718.81
2018,4,16,14,15,894.5,109.0,5.85,11.3,802.0,865.08,698.24
2018,4,16,14,30,906.0,98.0,6.0,11.3,776.0,831.0,674.58
2018,4,16,14,45,897.5,95.0,6.1,11.3,738.5,785.73,641.92
2018,4,16,15,0,889.0,92.0,6.2,11.3,701.0,738.08,607.07
2018,4,16,15,15,830.0,104.5,6.2,11.3,644.5,674.57,556.25
2018,4,16,15,30,771.0,117.0,6.2,11.3,588.0,608.41,502.39
2018,4,16,15,45,667.0,131.5,6.35,11.25,516.0,522.58,431.98
2018,4,16,16,0,563.0,146.0,6.5,11.2,444.0,443.67,366.09
2018,4,16,16,15,634.5,116.5,6.5,11.15,420.5,414.41,339.51
2018,4,16,16,30,706.0,87.0,6.5,11.1,397.0,375.26,302.55
2018,4,16,16,45,644.0,84.0,6.45,11.05,339.0,306.39,241.11
2018,4,16,17,0,582.0,81.0,6.4,11.0,281.0,243.87,184.85
2018,4,16,17,15,501.0,76.0,6.25,10.9,227.5,182.2,130.87
2018,4,16,17,30,420.0,71.0,6.1,10.8,174.0,127.52,85.18
2018,4,16,17,45,362.5,59.5,5.95,10.7,133.0,82.33,50.37
2018,4,16,18,0,305.0,48.0,5.8,10.6,92.0,44.32,27.35
2018,4,16,18,15,189.5,33.5,5.7,10.5,57.0,25.85,15.33
2018,4,16,18,30,74.0,19.0,5.6,10.4,22.0,14.96,0.0
2018,4,16,18,45,37.0,9.5,5.45,10.35,11.0,8.11,0.0
2018,4,16,19,0,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.25,10.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.1,10.25,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.95,10.2,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.8,10.15,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.4,9.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.15,9.75,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.05,9.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.55,9.2,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,17,5,15,17.0,3.5,2.95,9.25,3.0,0.0,0.0
2018,4,17,5,30,34.0,7.0,2.9,9.5,6.0,0.0,0.0
2018,4,17,5,45,140.0,20.0,2.8,9.7,29.5,17.07,0.0
2018,4,17,6,0,246.0,33.0,2.7,9.9,53.0,25.67,13.36
2018,4,17,6,15,359.0,43.5,2.65,10.1,96.5,35.96,25.88
2018,4,17,6,30,472.0,54.0,2.6,10.3,140.0,79.4,45.62
2018,4,17,6,45,541.5,61.5,2.6,10.5,191.0,128.99,80.81
2018,4,17,7,0,611.0,69.0,2.6,10.7,242.0,187.17,128.91
2018,4,17,7,15,659.0,74.5,2.5,10.9,295.5,246.15,181.3
2018,4,17,7,30,707.0,80.0,2.4,11.1,349.0,310.25,238.47
2018,4,17,7,45,739.5,84.5,2.3,11.3,402.0,373.19,294.21
2018,4,17,8,0,772.0,89.0,2.2,11.5,455.0,437.36,349.35
2018,4,17,8,15,795.5,93.0,2.1,11.75,505.5,498.68,400.36
2018,4,17,8,30,819.0,97.0,2.0,12.0,556.0,560.75,449.99
2018,4,17,8,45,836.5,100.0,1.9,12.25,603.0,618.58,494.53
2018,4,17,9,0,854.0,103.0,1.8,12.5,650.0,675.83,536.94
2018,4,17,9,15,868.5,105.0,1.65,12.75,692.5,723.9,570.87
2018,4,17,9,30,883.0,107.0,1.5,13.0,735.0,774.83,604.45
2018,4,17,9,45,893.5,109.0,1.35,13.25,771.5,820.83,632.59
2018,4,17,10,0,904.0,111.0,1.2,13.5,808.0,864.47,658.22
2018,4,17,10,15,911.0,112.5,1.05,13.7,837.5,902.02,679.04
2018,4,17,10,30,918.0,114.0,0.9,13.9,867.0,936.53,697.19
2018,4,17,10,45,922.0,116.0,0.75,14.05,889.0,965.58,711.31
2018,4,17,11,0,926.0,118.0,0.6,14.2,911.0,991.11,722.75
2018,4,17,11,15,929.5,119.0,0.6,14.35,926.5,1011.52,734.26
2018,4,17,11,30,933.0,120.0,0.6,14.5,942.0,1028.18,743.53
2018,4,17,11,45,935.0,120.0,0.6,14.65,949.0,1038.55,749.01
2018,4,17,12,0,937.0,120.0,0.6,14.8,956.0,1044.99,752.26
2018,4,17,12,15,935.5,120.5,0.7,14.9,954.0,1044.54,754.01
2018,4,17,12,30,934.0,121.0,0.8,15.0,952.0,1040.12,753.46
2018,4,17,12,45,929.5,122.0,0.95,15.1,941.5,1029.36,750.06
2018,4,17,13,0,925.0,123.0,1.1,15.2,931.0,1014.77,744.13
2018,4,17,13,15,918.5,123.0,1.3,15.2,912.5,993.6,734.9
2018,4,17,13,30,912.0,123.0,1.5,15.2,894.0,968.87,722.9
2018,4,17,13,45,901.0,125.0,1.7,15.2,868.0,938.68,706.75
2018,4,17,14,0,890.0,127.0,1.9,15.2,842.0,905.47,688.02
2018,4,17,14,15,881.5,124.5,2.2,15.15,810.0,867.19,666.28
2018,4,17,14,30,873.0,122.0,2.5,15.1,778.0,833.91,647.12
2018,4,17,14,45,861.5,119.5,2.8,15.05,739.5,787.25,617.54
2018,4,17,15,0,850.0,117.0,3.1,15.0,701.0,738.55,584.56
2018,4,17,15,15,834.0,114.0,3.1,15.0,657.0,684.57,544.32
2018,4,17,15,30,818.0,111.0,3.1,15.0,613.0,629.54,502.23
2018,4,17,15,45,797.5,107.0,3.65,14.75,564.5,570.22,457.6
2018,4,17,16,0,777.0,103.0,4.2,14.5,516.0,510.94,410.79
2018,4,17,16,15,732.5,99.5,4.35,14.3,458.0,441.14,353.18
2018,4,17,16,30,688.0,96.0,4.5,14.1,400.0,374.88,296.76
2018,4,17,16,45,659.5,88.0,4.7,13.9,349.5,313.72,242.87
2018,4,17,17,0,631.0,80.0,4.9,13.7,299.0,255.02,189.96
2018,4,17,17,15,568.5,72.5,4.95,13.4,245.0,192.22,134.99
2018,4,17,17,30,506.0,65.0,5.0,13.1,191.0,136.74,88.31
2018,4,17,17,45,424.0,57.5,5.05,12.8,145.5,87.22,51.83
2018,4,17,18,0,342.0,50.0,5.1,12.5,100.0,45.89,28.37
2018,4,17,18,15,229.0,35.5,5.05,12.3,63.5,27.46,16.77
2018,4,17,18,30,116.0,21.0,5.0,12.1,27.0,16.34,0.0
2018,4,17,18,45,58.0,10.5,4.95,11.85,13.5,8.96,0.0
2018,4,17,19,0,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.75,11.6,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.5,2.3,10.85,1.5,0.0,0.0
2018,4,18,5,30,0.0,3.0,2.3,10.9,3.0,0.0,0.0
2018,4,18,5,45,0.0,10.5,2.3,11.0,10.5,8.96,0.0
2018,4,18,6,0,0.0,18.0,2.3,11.1,18.0,14.84,5.79
2018,4,18,6,15,0.0,30.5,2.25,11.25,30.5,25.2,16.47
2018,4,18,6,30,0.0,43.0,2.2,11.4,43.0,35.54,24.84
2018,4,18,6,45,0.0,58.5,2.15,11.5,58.5,48.25,36.07
2018,4,18,7,0,0.0,74.0,2.1,11.6,74.0,61.13,47.28
2018,4,18,7,15,0.0,92.5,2.05,11.7,92.5,76.61,60.53
2018,4,18,7,30,0.0,111.0,2.0,11.8,111.0,92.26,73.7
2018,4,18,7,45,0.0,117.5,1.9,11.85,117.5,97.93,78.24
2018,4,18,8,0,0.0,124.0,1.8,11.9,124.0,103.56,82.69
2018,4,18,8,15,4.5,149.5,1.85,12.0,152.0,127.68,102.57
2018,4,18,8,30,9.0,175.0,1.9,12.1,180.0,152.54,122.83
2018,4,18,8,45,11.5,195.0,1.9,12.2,202.0,172.07,138.47
2018,4,18,9,0,14.0,215.0,1.9,12.3,224.0,191.96,154.27
2018,4,18,9,15,57.5,260.0,1.95,12.4,300.5,272.79,219.79
2018,4,18,9,30,101.0,305.0,2.0,12.5,377.0,350.77,281.44
2018,4,18,9,45,102.5,329.0,2.05,12.65,405.5,379.67,302.99
2018,4,18,10,0,104.0,353.0,2.1,12.8,434.0,408.56,324.54
2018,4,18,10,15,84.0,362.5,2.25,12.9,429.5,404.88,320.75
2018,4,18,10,30,64.0,372.0,2.4,13.0,425.0,399.66,315.89
2018,4,18,10,45,64.0,381.0,2.5,13.1,435.0,410.76,324.13
2018,4,18,11,0,64.0,390.0,2.6,13.2,445.0,421.58,332.1
2018,4,18,11,15,48.5,373.0,2.75,13.3,415.0,391.73,308.7
2018,4,18,11,30,33.0,356.0,2.9,13.4,385.0,361.17,284.75
2018,4,18,11,45,32.0,356.5,3.05,13.45,385.0,361.25,284.92
2018,4,18,12,0,31.0,357.0,3.2,13.5,385.0,361.06,284.79
2018,4,18,12,15,33.5,362.0,3.3,13.6,392.0,368.43,290.56
2018,4,18,12,30,36.0,367.0,3.4,13.7,399.0,375.53,296.12
2018,4,18,12,45,62.0,384.0,3.5,13.75,438.5,416.78,328.89
2018,4,18,13,0,88.0,401.0,3.6,13.8,478.0,457.18,360.64
2018,4,18,13,15,255.5,359.0,3.6,13.8,577.0,602.96,475.94
2018,4,18,13,30,423.0,317.0,3.6,13.8,676.0,723.34,568.58
2018,4,18,13,45,564.5,262.0,3.65,13.85,726.0,783.39,615.64
2018,4,18,14,0,706.0,207.0,3.7,13.9,776.0,839.28,659.21
2018,4,18,14,15,772.5,170.0,3.65,13.85,770.5,833.13,655.78
2018,4,18,14,30,839.0,133.0,3.6,13.8,765.0,815.72,644.18
2018,4,18,14,45,874.5,113.0,3.6,13.75,742.5,781.71,620.83
2018,4,18,15,0,910.0,93.0,3.6,13.7,720.0,749.54,598.79
2018,4,18,15,15,895.5,90.5,3.6,13.7,675.5,695.38,557.76
2018,4,18,15,30,881.0,88.0,3.6,13.7,631.0,639.86,514.69
2018,4,18,15,45,862.5,85.0,3.55,13.5,581.5,580.51,467.62
2018,4,18,16,0,844.0,82.0,3.5,13.3,532.0,522.52,420.1
2018,4,18,16,15,818.0,78.5,3.45,13.15,479.5,458.21,366.03
2018,4,18,16,30,792.0,75.0,3.4,13.0,427.0,395.11,311.27
2018,4,18,16,45,755.5,71.5,3.3,12.85,373.0,330.01,253.56
2018,4,18,17,0,719.0,68.0,3.2,12.7,319.0,268.05,197.58
2018,4,18,17,15,578.0,71.0,3.1,12.45,251.5,191.47,133.86
2018,4,18,17,30,437.0,74.0,3.0,12.2,184.0,130.42,86.17
2018,4,18,17,45,328.0,62.5,2.9,11.95,134.0,80.01,49.8
2018,4,18,18,0,219.0,51.0,2.8,11.7,84.0,43.41,28.36
2018,4,18,18,15,149.5,35.5,2.75,11.5,54.0,27.21,16.89
2018,4,18,18,30,80.0,20.0,2.7,11.3,24.0,15.76,0.0
2018,4,18,18,45,40.0,10.0,2.65,11.05,12.0,8.54,0.0
2018,4,18,19,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.85,9.9,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.95,9.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,19,5,15,27.0,4.0,2.95,10.1,4.0,0.0,0.0
2018,4,19,5,30,54.0,8.0,3.1,10.5,8.0,6.83,0.0
2018,4,19,5,45,178.0,20.5,3.25,10.85,34.0,17.5,0.0
2018,4,19,6,0,302.0,33.0,3.4,11.2,60.0,27.61,16.26
2018,4,19,6,15,406.5,41.5,3.55,11.45,104.0,34.18,24.36
2018,4,19,6,30,511.0,50.0,3.7,11.7,148.0,78.37,43.22
2018,4,19,6,45,572.0,58.0,3.9,12.0,199.0,129.62,79.67
2018,4,19,7,0,633.0,66.0,4.1,12.3,250.0,188.31,128.46
2018,4,19,7,15,676.0,70.5,4.15,12.45,302.5,246.21,180.32
2018,4,19,7,30,719.0,75.0,4.2,12.6,355.0,309.93,237.76
2018,4,19,7,45,748.0,80.0,4.3,12.8,407.0,371.21,292.95
2018,4,19,8,0,777.0,85.0,4.4,13.0,459.0,434.55,348.57
2018,4,19,8,15,801.0,88.0,4.4,13.2,509.5,495.16,400.38
2018,4,19,8,30,825.0,91.0,4.4,13.4,560.0,556.52,451.2
2018,4,19,8,45,842.5,94.5,4.4,13.55,607.5,614.88,498.24
2018,4,19,9,0,860.0,98.0,4.4,13.7,655.0,668.62,540.52
2018,4,19,9,15,873.5,100.0,4.4,13.95,697.0,720.38,579.92
2018,4,19,9,30,887.0,102.0,4.4,14.2,739.0,770.54,616.08
2018,4,19,9,45,898.0,103.5,4.35,14.4,775.5,816.37,647.51
2018,4,19,10,0,909.0,105.0,4.3,14.6,812.0,859.86,676.82
2018,4,19,10,15,918.5,106.0,4.3,14.75,843.0,898.99,703.17
2018,4,19,10,30,928.0,107.0,4.3,14.9,874.0,935.21,727.26
2018,4,19,10,45,934.0,107.5,4.3,15.1,896.5,964.65,746.32
2018,4,19,11,0,940.0,108.0,4.3,15.3,919.0,990.61,762.93
2018,4,19,11,15,945.0,108.0,4.45,15.4,934.5,1011.52,777.81
2018,4,19,11,30,950.0,108.0,4.6,15.5,950.0,1028.66,790.21
2018,4,19,11,45,954.0,107.5,4.75,15.6,958.0,1040.46,799.05
2018,4,19,12,0,958.0,107.0,4.9,15.7,966.0,1048.29,805.3
2018,4,19,12,15,955.0,108.5,5.1,15.75,964.0,1047.29,806.14
2018,4,19,12,30,952.0,110.0,5.3,15.8,962.0,1042.25,804.28
2018,4,19,12,45,945.0,113.0,5.5,15.8,951.0,1030.89,798.16
2018,4,19,13,0,938.0,116.0,5.7,15.8,940.0,1015.68,789.35
2018,4,19,13,15,933.5,114.0,5.85,15.75,921.0,994.14,775.81
2018,4,19,13,30,929.0,112.0,6.0,15.7,902.0,968.93,759.59
2018,4,19,13,45,922.0,111.0,6.1,15.7,876.0,938.95,739.41
2018,4,19,14,0,915.0,110.0,6.2,15.7,850.0,905.72,716.74
2018,4,19,14,15,906.0,109.0,6.2,15.6,818.0,867.74,690.23
2018,4,19,14,30,897.0,108.0,6.2,15.5,786.0,827.01,661.51
2018,4,19,14,45,883.5,107.0,6.2,15.45,747.0,780.37,627.98
2018,4,19,15,0,870.0,106.0,6.2,15.4,708.0,731.8,592.05
2018,4,19,15,15,854.5,103.0,6.2,15.4,663.5,682.7,553.51
2018,4,19,15,30,839.0,100.0,6.2,15.4,619.0,627.21,509.26
2018,4,19,15,45,817.0,98.0,6.1,15.15,570.5,568.22,461.34
2018,4,19,16,0,795.0,96.0,6.0,14.9,522.0,509.35,412.24
2018,4,19,16,15,764.0,92.5,5.9,14.7,469.5,445.42,357.74
2018,4,19,16,30,733.0,89.0,5.8,14.5,417.0,382.36,302.6
2018,4,19,16,45,690.5,85.5,5.7,14.25,363.5,318.38,245.83
2018,4,19,17,0,648.0,82.0,5.6,14.0,310.0,258.34,191.79
2018,4,19,17,15,589.5,75.5,5.5,13.7,257.0,196.53,137.44
2018,4,19,17,30,531.0,69.0,5.4,13.4,204.0,141.47,91.12
2018,4,19,17,45,442.0,61.0,5.25,13.05,155.5,89.68,53.57
2018,4,19,18,0,353.0,53.0,5.1,12.7,107.0,46.77,29.96
2018,4,19,18,15,237.5,38.0,4.85,12.55,68.5,29.35,18.75
2018,4,19,18,30,122.0,23.0,4.6,12.4,30.0,17.87,0.0
2018,4,19,18,45,61.0,11.5,4.4,12.2,15.0,9.82,0.0
2018,4,19,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,20,5,15,19.5,4.0,2.65,11.25,4.0,0.0,0.0
2018,4,20,5,30,39.0,8.0,2.6,11.5,8.0,6.83,0.0
2018,4,20,5,45,141.5,22.5,2.6,11.75,34.0,17.54,0.0
2018,4,20,6,0,244.0,37.0,2.6,12.0,60.0,28.65,17.55
2018,4,20,6,15,263.0,47.5,2.6,12.25,86.5,36.51,26.39
2018,4,20,6,30,282.0,58.0,2.6,12.5,113.0,67.15,41.68
2018,4,20,6,45,208.0,84.0,2.6,12.75,131.5,98.77,69.59
2018,4,20,7,0,134.0,110.0,2.6,13.0,150.0,119.74,91.15
2018,4,20,7,15,139.0,131.0,2.55,13.25,179.5,149.15,116.64
2018,4,20,7,30,144.0,152.0,2.5,13.5,209.0,179.31,142.56
2018,4,20,7,45,129.5,178.5,2.45,13.7,235.0,207.45,166.7
2018,4,20,8,0,115.0,205.0,2.4,13.9,261.0,234.05,188.79
2018,4,20,8,15,149.0,227.5,2.45,14.15,308.0,279.62,225.56
2018,4,20,8,30,183.0,250.0,2.5,14.4,355.0,328.86,264.8
2018,4,20,8,45,197.5,272.0,2.55,14.65,393.5,369.25,296.36
2018,4,20,9,0,212.0,294.0,2.6,14.9,432.0,410.76,328.32
2018,4,20,9,15,275.5,298.5,2.65,15.1,489.5,481.79,383.27
2018,4,20,9,30,339.0,303.0,2.7,15.3,547.0,547.57,433.33
2018,4,20,9,45,418.0,290.5,2.75,15.5,606.5,625.6,491.96
2018,4,20,10,0,497.0,278.0,2.8,15.7,666.0,696.9,544.69
2018,4,20,10,15,428.0,311.5,2.85,15.9,654.5,688.82,536.04
2018,4,20,10,30,359.0,345.0,2.9,16.1,643.0,661.35,514.0
2018,4,20,10,45,278.5,385.5,3.0,16.3,620.0,639.1,495.19
2018,4,20,11,0,198.0,426.0,3.1,16.5,597.0,596.15,461.21
2018,4,20,11,15,394.5,348.0,3.1,16.6,696.5,740.59,571.2
2018,4,20,11,30,591.0,270.0,3.1,16.7,796.0,863.25,661.54
2018,4,20,11,45,549.5,288.0,3.15,16.85,779.5,843.04,645.2
2018,4,20,12,0,508.0,306.0,3.2,17.0,763.0,823.5,630.38
2018,4,20,12,15,321.0,374.5,3.3,17.0,663.0,692.98,533.31
2018,4,20,12,30,134.0,443.0,3.4,17.0,563.0,561.8,433.07
2018,4,20,12,45,135.0,437.0,3.55,17.05,557.0,555.13,429.33
2018,4,20,13,0,136.0,431.0,3.7,17.1,551.0,547.61,424.32
2018,4,20,13,15,165.5,423.0,3.85,17.0,566.0,563.8,438.03
2018,4,20,13,30,195.0,415.0,4.0,16.9,581.0,578.05,450.2
2018,4,20,13,45,282.0,367.0,4.2,16.8,599.5,616.72,482.44
2018,4,20,14,0,369.0,319.0,4.4,16.7,618.0,634.35,499.32
2018,4,20,14,15,570.5,232.0,4.55,16.55,674.0,721.74,569.97
2018,4,20,14,30,772.0,145.0,4.7,16.4,730.0,770.13,610.68
2018,4,20,14,45,791.0,130.0,4.85,16.25,703.5,738.02,588.47
2018,4,20,15,0,810.0,115.0,5.0,16.1,677.0,701.5,562.37
2018,4,20,15,15,827.5,104.0,5.0,16.1,647.0,663.65,533.39
2018,4,20,15,30,845.0,93.0,5.0,16.1,617.0,621.65,500.32
2018,4,20,15,45,826.5,90.0,5.25,15.7,569.5,563.48,454.74
2018,4,20,16,0,808.0,87.0,5.5,15.3,522.0,505.09,407.25
2018,4,20,16,15,771.5,86.5,5.5,15.05,469.0,441.12,353.05
2018,4,20,16,30,735.0,86.0,5.5,14.8,416.0,379.51,299.39
2018,4,20,16,45,699.5,80.0,5.5,14.55,363.0,314.48,241.81
2018,4,20,17,0,664.0,74.0,5.5,14.3,310.0,253.74,187.03
2018,4,20,17,15,624.5,67.0,5.4,14.0,260.0,194.77,134.26
2018,4,20,17,30,585.0,60.0,5.3,13.7,210.0,140.13,87.47
2018,4,20,17,45,506.0,52.5,5.2,13.4,161.0,86.44,48.52
2018,4,20,18,0,427.0,45.0,5.1,13.1,112.0,42.7,26.31
2018,4,20,18,15,300.5,34.0,4.95,12.85,72.5,27.97,17.76
2018,4,20,18,30,174.0,23.0,4.8,12.6,33.0,17.95,0.0
2018,4,20,18,45,87.0,11.5,4.6,12.4,16.5,9.82,0.0
2018,4,20,19,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,21,5,15,25.0,4.5,3.05,11.0,4.5,0.0,0.0
2018,4,21,5,30,50.0,9.0,3.0,11.3,9.0,7.68,0.0
2018,4,21,5,45,161.5,23.0,3.0,11.6,36.5,17.95,0.0
2018,4,21,6,0,273.0,37.0,3.0,11.9,64.0,28.71,18.0
2018,4,21,6,15,373.5,46.5,2.9,12.1,107.5,38.17,27.93
2018,4,21,6,30,474.0,56.0,2.8,12.3,151.0,80.73,46.51
2018,4,21,6,45,541.0,63.0,2.75,12.5,201.5,129.47,80.77
2018,4,21,7,0,608.0,70.0,2.7,12.7,252.0,186.41,127.44
2018,4,21,7,15,653.5,75.5,2.55,12.9,305.0,244.24,178.39
2018,4,21,7,30,699.0,81.0,2.4,13.1,358.0,306.84,233.78
2018,4,21,7,45,733.0,84.5,2.25,13.3,410.5,368.74,288.05
2018,4,21,8,0,767.0,88.0,2.1,13.5,463.0,431.82,341.7
2018,4,21,8,15,791.5,90.5,1.95,13.75,513.0,491.45,390.8
2018,4,21,8,30,816.0,93.0,1.8,14.0,563.0,551.9,438.55
2018,4,21,8,45,835.0,95.0,1.7,14.3,609.5,608.99,482.04
2018,4,21,9,0,854.0,97.0,1.6,14.6,656.0,661.74,520.77
2018,4,21,9,15,868.0,99.0,1.5,14.9,698.0,713.35,557.13
2018,4,21,9,30,882.0,101.0,1.4,15.2,740.0,763.42,590.13
2018,4,21,9,45,894.0,101.0,1.3,15.55,775.5,808.13,617.52
2018,4,21,10,0,906.0,101.0,1.2,15.9,811.0,850.58,642.7
2018,4,21,10,15,912.5,102.0,1.15,16.3,839.5,886.85,663.77
2018,4,21,10,30,919.0,103.0,1.1,16.7,868.0,920.06,682.53
2018,4,21,10,45,924.0,104.0,1.0,17.15,890.0,948.67,697.02
2018,4,21,11,0,929.0,105.0,0.9,17.6,912.0,973.82,708.99
2018,4,21,11,15,932.5,105.0,1.0,17.85,926.0,992.95,721.55
2018,4,21,11,30,936.0,105.0,1.1,18.1,940.0,1008.33,731.86
2018,4,21,11,45,937.0,106.0,1.2,18.4,946.5,1018.47,738.83
2018,4,21,12,0,938.0,107.0,1.3,18.7,953.0,1024.68,743.45
2018,4,21,12,15,937.5,106.5,1.55,18.8,951.0,1023.99,746.81
2018,4,21,12,30,937.0,106.0,1.8,18.9,949.0,1019.35,747.4
2018,4,21,12,45,935.5,106.0,2.05,18.95,940.0,1010.31,745.0
2018,4,21,13,0,934.0,106.0,2.3,19.0,931.0,997.39,739.81
2018,4,21,13,15,930.0,105.0,2.5,18.9,913.5,977.33,729.53
2018,4,21,13,30,926.0,104.0,2.7,18.8,896.0,953.61,716.62
2018,4,21,13,45,919.5,104.0,2.95,18.7,871.5,925.16,700.61
2018,4,21,14,0,913.0,104.0,3.2,18.6,847.0,893.43,681.95
2018,4,21,14,15,904.0,103.5,3.35,18.45,815.5,856.06,658.44
2018,4,21,14,30,895.0,103.0,3.5,18.3,784.0,815.96,632.64
2018,4,21,14,45,882.0,102.5,3.65,18.2,745.5,770.36,602.32
2018,4,21,15,0,869.0,102.0,3.8,18.1,707.0,722.8,569.35
2018,4,21,15,15,854.5,99.5,3.8,18.1,663.5,670.63,530.17
2018,4,21,15,30,840.0,97.0,3.8,18.1,620.0,620.5,491.45
2018,4,21,15,45,815.0,96.0,4.0,17.75,571.0,560.98,445.56
2018,4,21,16,0,790.0,95.0,4.2,17.4,522.0,501.87,398.36
2018,4,21,16,15,762.5,92.0,4.25,17.1,471.5,440.5,347.55
2018,4,21,16,30,735.0,89.0,4.3,16.8,421.0,379.48,295.43
2018,4,21,16,45,700.5,83.5,4.35,16.5,368.5,316.42,240.42
2018,4,21,17,0,666.0,78.0,4.4,16.2,316.0,256.4,187.07
2018,4,21,17,15,615.0,72.0,4.4,15.75,264.0,195.87,134.29
2018,4,21,17,30,564.0,66.0,4.4,15.3,212.0,141.09,88.6
2018,4,21,17,45,488.0,57.5,4.4,14.9,163.0,88.23,50.62
2018,4,21,18,0,412.0,49.0,4.4,14.5,114.0,45.02,28.77
2018,4,21,18,15,288.5,36.5,4.3,14.2,74.0,30.09,19.57
2018,4,21,18,30,165.0,24.0,4.2,13.9,34.0,18.69,0.0
2018,4,21,18,45,82.5,12.0,4.1,13.65,17.0,10.24,0.0
2018,4,21,19,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,22,5,15,15.5,5.0,2.9,11.15,5.0,0.0,0.0
2018,4,22,5,30,31.0,10.0,2.9,11.4,10.0,8.54,0.0
2018,4,22,5,45,123.0,27.5,2.95,11.7,38.5,21.34,0.0
2018,4,22,6,0,215.0,45.0,3.0,12.0,67.0,34.57,23.17
2018,4,22,6,15,256.5,57.0,3.05,12.25,98.5,43.46,32.62
2018,4,22,6,30,298.0,69.0,3.1,12.5,130.0,76.69,49.31
2018,4,22,6,45,262.5,90.0,3.15,12.75,155.0,110.56,77.2
2018,4,22,7,0,227.0,111.0,3.2,13.0,180.0,140.47,104.77
2018,4,22,7,15,324.0,120.0,3.05,13.2,238.5,190.31,144.82
2018,4,22,7,30,421.0,129.0,2.9,13.4,297.0,256.28,199.41
2018,4,22,7,45,390.0,152.0,2.75,13.65,324.5,293.3,232.79
2018,4,22,8,0,359.0,175.0,2.6,13.9,352.0,319.59,256.14
2018,4,22,8,15,290.0,213.5,2.45,14.15,366.0,342.81,275.63
2018,4,22,8,30,221.0,252.0,2.3,14.4,380.0,350.45,281.38
2018,4,22,8,45,327.0,246.0,2.15,14.65,452.5,430.69,344.59
2018,4,22,9,0,433.0,240.0,2.0,14.9,525.0,522.8,414.94
2018,4,22,9,15,593.5,203.0,2.0,15.1,619.5,628.28,494.95
2018,4,22,9,30,754.0,166.0,2.0,15.3,714.0,740.35,577.44
2018,4,22,9,45,676.5,205.5,2.0,15.55,715.0,750.06,581.15
2018,4,22,10,0,599.0,245.0,2.0,15.8,716.0,750.24,578.72
2018,4,22,10,15,569.5,269.0,2.0,16.1,730.0,766.16,588.17
2018,4,22,10,30,540.0,293.0,2.0,16.4,744.0,782.08,597.2
2018,4,22,10,45,528.5,309.5,2.0,16.65,760.0,803.22,610.28
2018,4,22,11,0,517.0,326.0,2.0,16.9,776.0,821.47,621.2
2018,4,22,11,15,518.0,332.5,2.1,17.2,789.5,839.14,632.91
2018,4,22,11,30,519.0,339.0,2.2,17.5,803.0,854.33,642.92
2018,4,22,11,45,556.0,327.5,2.25,17.75,828.0,884.38,663.74
2018,4,22,12,0,593.0,316.0,2.3,18.0,853.0,911.98,682.68
2018,4,22,12,15,684.0,265.0,2.4,18.2,883.0,954.2,713.69
2018,4,22,12,30,775.0,214.0,2.5,18.4,913.0,989.51,738.26
2018,4,22,12,45,847.5,172.5,2.6,18.55,929.5,1002.37,747.24
2018,4,22,13,0,920.0,131.0,2.7,18.7,946.0,1006.38,750.7
2018,4,22,13,15,917.5,130.0,2.8,18.7,929.5,987.94,739.81
2018,4,22,13,30,915.0,129.0,2.9,18.7,913.0,965.83,726.65
2018,4,22,13,45,918.5,123.0,3.05,18.75,891.0,940.64,711.59
2018,4,22,14,0,922.0,117.0,3.2,18.8,869.0,911.61,693.76
2018,4,22,14,15,912.0,116.5,3.3,18.8,836.5,873.11,668.95
2018,4,22,14,30,902.0,116.0,3.4,18.8,804.0,831.9,642.0
2018,4,22,14,45,888.5,115.0,3.5,18.8,765.0,785.13,610.7
2018,4,22,15,0,875.0,114.0,3.6,18.8,726.0,741.85,580.15
2018,4,22,15,15,859.5,111.0,3.6,18.8,681.0,687.37,539.69
2018,4,22,15,30,844.0,108.0,3.6,18.8,636.0,631.75,497.36
2018,4,22,15,45,822.0,105.5,3.65,18.65,587.0,572.13,451.17
2018,4,22,16,0,800.0,103.0,3.7,18.5,538.0,512.65,403.6
2018,4,22,16,15,770.0,99.0,3.75,18.15,484.5,448.63,351.31
2018,4,22,16,30,740.0,95.0,3.8,17.8,431.0,385.33,297.94
2018,4,22,16,45,700.5,90.5,3.85,17.5,377.5,321.25,242.68
2018,4,22,17,0,661.0,86.0,3.9,17.2,324.0,260.78,189.58
2018,4,22,17,15,602.5,80.0,3.95,16.65,270.0,199.02,136.65
2018,4,22,17,30,544.0,74.0,4.0,16.1,216.0,143.98,91.57
2018,4,22,17,45,457.0,65.0,4.0,15.55,166.0,91.24,54.39
2018,4,22,18,0,370.0,56.0,4.0,15.0,116.0,46.94,35.38
2018,4,22,18,15,252.0,41.5,3.95,14.7,75.5,31.98,21.25
2018,4,22,18,30,134.0,27.0,3.9,14.4,35.0,20.93,1.78
2018,4,22,18,45,67.0,13.5,3.85,14.05,17.5,11.52,0.0
2018,4,22,19,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
