Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,18,30,196.0,42.0,2.3,14.8,65.0,32.14,21.6
2018,5,12,18,45,120.0,27.5,2.15,14.55,39.5,21.25,5.73
2018,5,12,19,0,44.0,13.0,2.0,14.3,14.0,11.1,0.0
2018,5,12,19,15,22.0,6.5,2.05,14.15,7.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,13,4,45,1.5,1.0,2.8,13.15,1.0,0.0,0.0
2018,5,13,5,0,3.0,2.0,2.9,13.2,2.0,0.0,0.0
2018,5,13,5,15,20.0,8.0,3.05,13.25,9.5,6.83,0.0
2018,5,13,5,30,37.0,14.0,3.2,13.3,17.0,11.35,2.03
2018,5,13,5,45,62.5,23.0,3.3,13.4,32.0,18.41,10.22
2018,5,13,6,0,88.0,32.0,3.4,13.5,47.0,25.34,16.78
2018,5,13,6,15,62.0,40.5,3.4,13.55,53.0,33.2,24.06
2018,5,13,6,30,36.0,49.0,3.4,13.6,59.0,43.19,30.33
2018,5,13,6,45,18.0,72.5,3.4,13.65,77.5,62.13,46.95
2018,5,13,7,0,0.0,96.0,3.4,13.7,96.0,78.82,61.87
2018,5,13,7,15,0.0,106.5,3.35,13.8,106.5,87.73,69.21
2018,5,13,7,30,0.0,117.0,3.3,13.9,117.0,96.66,76.45
2018,5,13,7,45,0.0,128.0,3.25,14.0,128.0,106.01,83.98
2018,5,13,8,0,0.0,139.0,3.2,14.1,139.0,115.4,91.46
2018,5,13,8,15,0.0,146.5,3.15,14.3,146.5,121.91,96.46
2018,5,13,8,30,0.0,154.0,3.1,14.5,154.0,128.43,101.44
2018,5,13,8,45,1.0,161.5,3.1,14.7,162.0,135.54,106.9
2018,5,13,9,0,2.0,169.0,3.1,14.9,170.0,142.76,112.44
2018,5,13,9,15,6.0,198.0,3.1,15.05,202.5,170.38,134.56
2018,5,13,9,30,10.0,227.0,3.1,15.2,235.0,198.56,156.87
2018,5,13,9,45,15.0,258.0,3.15,15.3,270.5,229.73,181.42
2018,5,13,10,0,20.0,289.0,3.2,15.4,306.0,261.46,206.19
2018,5,13,10,15,42.0,335.5,3.25,15.5,372.0,332.16,261.51
2018,5,13,10,30,64.0,382.0,3.3,15.6,438.0,395.6,310.22
2018,5,13,10,45,100.5,373.5,3.35,15.65,464.0,434.65,340.62
2018,5,13,11,0,137.0,365.0,3.4,15.7,490.0,462.35,362.46
2018,5,13,11,15,197.0,329.5,3.45,15.7,512.5,498.62,391.66
2018,5,13,11,30,257.0,294.0,3.5,15.7,535.0,522.8,411.79
2018,5,13,11,45,454.5,260.5,3.55,15.75,689.0,690.26,540.15
2018,5,13,12,0,652.0,227.0,3.6,15.8,843.0,847.2,655.57
2018,5,13,12,15,746.0,191.5,3.6,15.75,895.0,891.68,686.39
2018,5,13,12,30,840.0,156.0,3.6,15.7,947.0,941.64,721.1
2018,5,13,12,45,821.0,162.5,3.65,15.65,929.0,923.13,708.52
2018,5,13,13,0,802.0,169.0,3.7,15.6,911.0,901.48,694.31
2018,5,13,13,15,798.5,166.5,3.7,15.55,894.0,882.25,681.55
2018,5,13,13,30,795.0,164.0,3.7,15.5,877.0,859.88,666.56
2018,5,13,13,45,822.0,150.0,3.7,15.45,869.5,849.2,659.93
2018,5,13,14,0,849.0,136.0,3.7,15.4,862.0,825.3,643.82
2018,5,13,14,15,841.0,133.5,3.7,15.3,831.0,797.3,624.95
2018,5,13,14,30,833.0,131.0,3.7,15.2,800.0,758.32,597.6
2018,5,13,14,45,823.5,128.0,3.75,15.15,764.0,715.51,566.21
2018,5,13,15,0,814.0,125.0,3.8,15.1,728.0,670.73,532.65
2018,5,13,15,15,799.0,122.5,3.8,15.1,686.0,621.29,494.46
2018,5,13,15,30,784.0,120.0,3.8,15.1,644.0,570.87,454.58
2018,5,13,15,45,766.5,116.5,3.8,14.85,598.5,517.52,411.77
2018,5,13,16,0,749.0,113.0,3.8,14.6,553.0,464.02,367.56
2018,5,13,16,15,691.5,116.0,3.75,14.5,495.0,398.49,312.73
2018,5,13,16,30,634.0,119.0,3.7,14.4,437.0,338.73,261.72
2018,5,13,16,45,591.0,113.5,3.7,14.25,384.5,281.14,211.8
2018,5,13,17,0,548.0,108.0,3.7,14.1,332.0,227.69,165.29
2018,5,13,17,15,518.5,98.0,3.65,13.95,286.5,177.35,121.85
2018,5,13,17,30,489.0,88.0,3.6,13.8,241.0,130.21,83.91
2018,5,13,17,45,450.5,76.5,3.55,13.6,197.5,82.56,51.72
2018,5,13,18,0,412.0,65.0,3.5,13.4,154.0,49.26,38.3
2018,5,13,18,15,331.5,54.0,3.45,13.3,113.5,41.22,30.72
2018,5,13,18,30,251.0,43.0,3.4,13.2,73.0,33.06,22.63
2018,5,13,18,45,155.5,28.5,3.3,13.15,44.5,22.08,7.39
2018,5,13,19,0,60.0,14.0,3.2,13.1,16.0,11.95,0.0
2018,5,13,19,15,30.0,7.0,3.25,13.05,8.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,2.4,11.7,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,2.3,11.7,2.0,0.0,0.0
2018,5,14,5,15,26.5,6.5,2.25,11.8,8.5,5.55,0.0
2018,5,14,5,30,47.0,11.0,2.2,11.9,15.0,8.46,0.35
2018,5,14,5,45,72.0,16.0,2.15,11.95,26.5,12.18,4.94
2018,5,14,6,0,97.0,21.0,2.1,12.0,38.0,15.82,8.46
2018,5,14,6,15,68.0,22.5,2.05,12.1,36.5,18.02,10.6
2018,5,14,6,30,39.0,24.0,2.0,12.2,35.0,22.8,12.84
2018,5,14,6,45,19.5,40.5,1.95,12.35,46.0,36.73,25.31
2018,5,14,7,0,0.0,57.0,1.9,12.5,57.0,47.19,35.12
2018,5,14,7,15,0.0,64.0,1.9,12.6,64.0,53.03,39.99
2018,5,14,7,30,0.0,71.0,1.9,12.7,71.0,58.89,44.82
2018,5,14,7,45,0.0,79.0,1.95,12.85,79.0,65.6,50.31
2018,5,14,8,0,0.0,87.0,2.0,13.0,87.0,72.32,55.75
2018,5,14,8,15,0.0,100.5,2.15,13.15,100.5,83.61,64.98
2018,5,14,8,30,0.0,114.0,2.3,13.3,114.0,94.95,74.17
2018,5,14,8,45,0.5,127.5,2.4,13.45,128.0,106.65,83.59
2018,5,14,9,0,1.0,141.0,2.5,13.6,142.0,118.47,93.05
2018,5,14,9,15,4.0,171.5,2.65,13.75,174.5,146.47,115.72
2018,5,14,9,30,7.0,202.0,2.8,13.9,207.0,174.96,138.53
2018,5,14,9,45,9.0,219.5,2.95,14.05,226.5,191.97,151.92
2018,5,14,10,0,11.0,237.0,3.1,14.2,246.0,209.19,165.44
2018,5,14,10,15,13.0,256.5,3.2,14.3,267.5,228.33,180.43
2018,5,14,10,30,15.0,276.0,3.3,14.4,289.0,247.63,195.49
2018,5,14,10,45,15.5,281.0,3.4,14.45,295.0,253.08,199.57
2018,5,14,11,0,16.0,286.0,3.5,14.5,301.0,258.47,203.67
2018,5,14,11,15,16.0,289.0,3.55,14.55,304.0,261.58,205.97
2018,5,14,11,30,16.0,292.0,3.6,14.6,307.0,264.59,208.22
2018,5,14,11,45,29.5,325.5,3.65,14.65,353.5,319.3,251.29
2018,5,14,12,0,43.0,359.0,3.7,14.7,400.0,363.14,285.38
2018,5,14,12,15,95.0,409.5,3.75,14.7,499.5,458.4,359.6
2018,5,14,12,30,147.0,460.0,3.8,14.7,599.0,567.13,441.92
2018,5,14,12,45,398.0,351.5,3.85,14.7,721.5,717.59,559.87
2018,5,14,13,0,649.0,243.0,3.9,14.7,844.0,839.06,653.41
2018,5,14,13,15,643.5,247.0,3.95,14.7,834.0,825.91,643.33
2018,5,14,13,30,638.0,251.0,4.0,14.7,824.0,810.08,632.23
2018,5,14,13,45,572.0,275.5,4.05,14.65,778.5,758.99,594.37
2018,5,14,14,0,506.0,300.0,4.1,14.6,733.0,707.59,556.03
2018,5,14,14,15,671.5,213.0,4.15,14.5,766.0,742.13,586.11
2018,5,14,14,30,837.0,126.0,4.2,14.4,799.0,748.66,594.81
2018,5,14,14,45,656.5,180.5,4.2,14.35,693.5,647.79,516.34
2018,5,14,15,0,476.0,235.0,4.2,14.3,588.0,543.42,434.65
2018,5,14,15,15,407.0,245.0,4.2,14.3,534.5,485.22,388.94
2018,5,14,15,30,338.0,255.0,4.2,14.3,481.0,424.46,340.62
2018,5,14,15,45,347.5,236.5,4.25,14.1,455.0,393.51,316.08
2018,5,14,16,0,357.0,218.0,4.3,13.9,429.0,360.91,289.34
2018,5,14,16,15,357.0,198.0,4.3,13.8,393.5,321.49,256.23
2018,5,14,16,30,357.0,178.0,4.3,13.7,358.0,281.61,221.94
2018,5,14,16,45,364.5,158.0,4.3,13.55,324.5,246.62,190.76
2018,5,14,17,0,372.0,138.0,4.3,13.4,291.0,206.51,154.86
2018,5,14,17,15,359.5,121.0,4.25,13.25,252.5,164.13,118.13
2018,5,14,17,30,347.0,104.0,4.2,13.1,214.0,123.15,84.45
2018,5,14,17,45,304.0,89.0,4.2,12.95,172.5,83.56,57.13
2018,5,14,18,0,261.0,74.0,4.2,12.8,131.0,54.74,43.29
2018,5,14,18,15,202.5,59.0,4.15,12.7,96.0,45.13,34.27
2018,5,14,18,30,144.0,44.0,4.1,12.6,61.0,33.9,23.49
2018,5,14,18,45,91.5,29.0,4.05,12.5,38.0,22.53,8.65
2018,5,14,19,0,39.0,14.0,4.0,12.4,15.0,11.95,0.0
2018,5,14,19,15,19.5,7.0,3.95,12.4,7.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,2.55,12.15,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,2.5,12.2,2.0,0.0,0.0
2018,5,15,5,15,28.0,6.5,2.55,12.35,8.5,5.55,0.0
2018,5,15,5,30,49.0,11.0,2.6,12.5,15.0,8.46,0.54
2018,5,15,5,45,73.0,16.0,2.6,12.7,26.5,12.18,4.93
2018,5,15,6,0,97.0,21.0,2.6,12.9,38.0,15.81,8.41
2018,5,15,6,15,68.0,23.0,2.55,13.0,37.0,18.4,10.89
2018,5,15,6,30,39.0,25.0,2.5,13.1,36.0,23.59,13.46
2018,5,15,6,45,19.5,49.5,2.4,13.2,55.0,44.04,31.49
2018,5,15,7,0,0.0,74.0,2.3,13.3,74.0,61.31,47.05
2018,5,15,7,15,1.0,103.5,2.3,13.4,104.0,85.56,67.42
2018,5,15,7,30,2.0,133.0,2.3,13.5,134.0,110.19,87.81
2018,5,15,7,45,20.5,169.0,2.3,13.6,180.5,146.9,117.64
2018,5,15,8,0,39.0,205.0,2.3,13.7,227.0,188.83,151.53
2018,5,15,8,15,56.0,236.0,2.35,13.8,270.5,226.54,181.71
2018,5,15,8,30,73.0,267.0,2.4,13.9,314.0,266.4,213.35
2018,5,15,8,45,57.5,278.0,2.45,14.05,316.5,272.15,217.33
2018,5,15,9,0,42.0,289.0,2.5,14.2,319.0,276.22,219.9
2018,5,15,9,15,85.5,325.0,2.6,14.3,390.5,340.27,270.52
2018,5,15,9,30,129.0,361.0,2.7,14.4,462.0,417.26,330.12
2018,5,15,9,45,136.0,379.5,2.8,14.5,490.0,446.32,351.72
2018,5,15,10,0,143.0,398.0,2.9,14.6,518.0,475.46,373.45
2018,5,15,10,15,207.0,401.5,3.0,14.65,581.0,537.14,421.02
2018,5,15,10,30,271.0,405.0,3.1,14.7,644.0,612.98,478.11
2018,5,15,10,45,474.0,321.5,3.2,14.8,751.5,731.49,569.28
2018,5,15,11,0,677.0,238.0,3.3,14.9,859.0,847.67,656.39
2018,5,15,11,15,754.0,198.0,3.4,14.95,898.5,883.08,681.75
2018,5,15,11,30,831.0,158.0,3.5,15.0,938.0,925.61,711.38
2018,5,15,11,45,858.5,143.5,3.6,15.0,953.5,931.23,715.36
2018,5,15,12,0,886.0,129.0,3.7,15.0,969.0,946.81,726.67
2018,5,15,12,15,886.5,128.0,3.8,15.05,967.0,946.08,726.54
2018,5,15,12,30,887.0,127.0,3.9,15.1,965.0,941.79,724.14
2018,5,15,12,45,887.5,125.5,4.0,15.1,956.5,933.48,719.18
2018,5,15,13,0,888.0,124.0,4.1,15.1,948.0,921.58,711.8
2018,5,15,13,15,885.5,122.5,4.2,15.05,931.5,903.49,700.24
2018,5,15,13,30,883.0,121.0,4.3,15.0,915.0,881.98,686.4
2018,5,15,13,45,880.0,118.5,4.35,15.0,892.0,855.82,668.89
2018,5,15,14,0,877.0,116.0,4.4,15.0,869.0,826.45,649.01
2018,5,15,14,15,871.0,114.0,4.45,14.9,839.0,792.15,625.66
2018,5,15,14,30,865.0,112.0,4.5,14.8,809.0,755.13,600.1
2018,5,15,14,45,858.5,109.0,4.5,14.75,774.0,714.3,569.86
2018,5,15,15,0,852.0,106.0,4.5,14.7,739.0,671.17,536.84
2018,5,15,15,15,839.0,103.5,4.5,14.7,697.5,622.39,498.61
2018,5,15,15,30,826.0,101.0,4.5,14.7,656.0,574.32,459.92
2018,5,15,15,45,813.5,97.0,4.5,14.55,611.5,521.33,416.65
2018,5,15,16,0,801.0,93.0,4.5,14.4,567.0,467.6,371.48
2018,5,15,16,15,783.0,89.0,4.45,14.35,519.0,411.13,322.61
2018,5,15,16,30,765.0,85.0,4.4,14.3,471.0,355.06,272.82
2018,5,15,16,45,741.0,80.0,4.35,14.25,421.0,296.98,220.63
2018,5,15,17,0,717.0,75.0,4.3,14.2,371.0,240.59,169.64
2018,5,15,17,15,679.0,70.0,4.25,14.1,320.0,180.83,117.72
2018,5,15,17,30,641.0,65.0,4.2,14.0,269.0,127.55,75.08
2018,5,15,17,45,588.0,59.0,4.15,13.95,220.0,76.82,43.04
2018,5,15,18,0,535.0,53.0,4.1,13.9,171.0,42.06,31.87
2018,5,15,18,15,449.5,45.5,4.0,13.75,127.0,36.61,26.67
2018,5,15,18,30,364.0,38.0,3.9,13.6,83.0,31.17,21.13
2018,5,15,18,45,243.0,27.0,3.75,13.5,51.5,22.46,9.35
2018,5,15,19,0,122.0,16.0,3.6,13.4,20.0,13.66,0.0
2018,5,15,19,15,61.0,8.0,3.5,13.35,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,16,4,45,19.5,3.5,3.05,12.6,3.5,0.0,0.0
2018,5,16,5,0,39.0,7.0,3.0,12.7,7.0,5.97,0.0
2018,5,16,5,15,143.0,19.0,3.1,12.95,29.5,16.22,0.0
2018,5,16,5,30,247.0,31.0,3.2,13.2,52.0,25.87,13.7
2018,5,16,5,45,352.5,40.5,3.3,13.45,92.5,33.08,23.0
2018,5,16,6,0,458.0,50.0,3.4,13.7,133.0,40.23,29.96
2018,5,16,6,15,507.0,59.0,3.4,13.8,177.5,46.53,35.93
2018,5,16,6,30,556.0,68.0,3.4,13.9,222.0,87.75,51.45
2018,5,16,6,45,625.0,70.0,3.4,13.95,277.0,135.63,82.21
2018,5,16,7,0,694.0,72.0,3.4,14.0,332.0,194.24,128.65
2018,5,16,7,15,727.0,76.0,3.35,14.15,384.0,250.08,177.66
2018,5,16,7,30,760.0,80.0,3.3,14.3,436.0,308.89,230.1
2018,5,16,7,45,784.0,83.5,3.3,14.4,486.5,366.62,281.6
2018,5,16,8,0,808.0,87.0,3.3,14.5,537.0,425.63,333.02
2018,5,16,8,15,826.5,89.5,3.3,14.65,585.0,482.05,381.03
2018,5,16,8,30,845.0,92.0,3.3,14.8,633.0,537.48,426.84
2018,5,16,8,45,859.0,94.5,3.3,14.95,677.0,590.36,469.33
2018,5,16,9,0,873.0,97.0,3.3,15.1,721.0,642.2,509.81
2018,5,16,9,15,854.0,111.0,3.35,15.2,749.5,681.41,539.71
2018,5,16,9,30,835.0,125.0,3.4,15.3,778.0,721.55,569.38
2018,5,16,9,45,833.0,134.5,3.4,15.45,809.5,761.85,598.45
2018,5,16,10,0,831.0,144.0,3.4,15.6,841.0,799.08,624.27
2018,5,16,10,15,863.0,133.5,3.5,15.65,877.5,833.4,648.1
2018,5,16,10,30,895.0,123.0,3.6,15.7,914.0,874.35,676.55
2018,5,16,10,45,901.0,122.5,3.65,15.75,934.5,900.15,693.88
2018,5,16,11,0,907.0,122.0,3.7,15.8,955.0,922.69,709.05
2018,5,16,11,15,910.5,122.5,3.7,15.85,968.5,940.54,720.7
2018,5,16,11,30,914.0,123.0,3.7,15.9,982.0,954.85,729.99
2018,5,16,11,45,916.5,122.5,3.65,15.95,988.0,963.74,735.32
2018,5,16,12,0,919.0,122.0,3.6,16.0,994.0,968.97,738.27
2018,5,16,12,15,915.5,124.0,3.6,16.0,991.0,967.29,737.08
2018,5,16,12,30,912.0,126.0,3.6,16.0,988.0,961.95,733.54
2018,5,16,12,45,904.0,129.0,3.6,16.05,976.5,949.81,725.32
2018,5,16,13,0,896.0,132.0,3.6,16.1,965.0,934.2,714.84
2018,5,16,13,15,893.5,130.5,3.65,16.05,948.0,916.04,703.24
2018,5,16,13,30,891.0,129.0,3.7,16.0,931.0,894.43,689.26
2018,5,16,13,45,888.0,126.0,3.8,16.0,907.5,867.69,671.79
2018,5,16,14,0,885.0,123.0,3.9,16.0,884.0,837.71,651.94
2018,5,16,14,15,879.0,120.0,3.95,15.95,853.0,802.31,627.93
2018,5,16,14,30,873.0,117.0,4.0,15.9,822.0,764.16,601.73
2018,5,16,14,45,866.0,113.5,4.0,15.85,786.0,722.28,570.96
2018,5,16,15,0,859.0,110.0,4.0,15.8,750.0,678.11,537.6
2018,5,16,15,15,845.0,108.0,4.0,15.8,708.0,628.93,499.51
2018,5,16,15,30,831.0,106.0,4.0,15.8,666.0,580.69,461.12
2018,5,16,15,45,816.5,102.0,4.05,15.6,620.0,526.46,417.54
2018,5,16,16,0,802.0,98.0,4.1,15.4,574.0,471.69,372.16
2018,5,16,16,15,781.5,94.0,4.1,15.3,525.0,414.18,323.06
2018,5,16,16,30,761.0,90.0,4.1,15.2,476.0,357.34,273.23
2018,5,16,16,45,733.5,85.5,4.1,15.05,425.0,298.95,221.4
2018,5,16,17,0,706.0,81.0,4.1,14.9,374.0,239.94,168.85
2018,5,16,17,15,665.5,76.0,4.1,14.75,322.5,182.95,119.69
2018,5,16,17,30,625.0,71.0,4.1,14.6,271.0,130.19,77.84
2018,5,16,17,45,568.0,64.5,4.1,14.45,221.5,79.82,46.2
2018,5,16,18,0,511.0,58.0,4.1,14.3,172.0,45.92,35.25
2018,5,16,18,15,423.0,50.0,4.0,14.1,128.0,40.23,29.84
2018,5,16,18,30,335.0,42.0,3.9,13.9,84.0,34.56,24.07
2018,5,16,18,45,220.0,30.0,3.85,13.7,52.5,23.34,10.61
2018,5,16,19,0,105.0,18.0,3.8,13.5,21.0,15.36,0.0
2018,5,16,19,15,52.5,9.0,3.75,13.4,10.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,17,4,45,14.0,3.5,3.1,12.8,3.5,0.0,0.0
2018,5,17,5,0,28.0,7.0,3.2,12.9,7.0,5.97,0.0
2018,5,17,5,15,112.0,20.5,3.3,13.1,29.0,17.5,0.0
2018,5,17,5,30,196.0,34.0,3.4,13.3,51.0,26.29,14.42
2018,5,17,5,45,237.5,40.0,3.55,13.45,74.0,30.67,20.97
2018,5,17,6,0,279.0,46.0,3.7,13.6,97.0,34.98,25.36
2018,5,17,6,15,178.5,45.0,3.75,13.7,81.5,33.26,24.13
2018,5,17,6,30,78.0,44.0,3.8,13.8,66.0,39.82,26.09
2018,5,17,6,45,39.0,58.0,3.8,13.85,69.0,53.24,38.38
2018,5,17,7,0,0.0,72.0,3.8,13.9,72.0,59.71,45.56
2018,5,17,7,15,22.0,112.0,3.85,13.95,122.5,98.13,77.13
2018,5,17,7,30,44.0,152.0,3.9,14.0,173.0,139.31,110.89
2018,5,17,7,45,63.5,186.5,3.95,14.05,220.0,178.33,142.79
2018,5,17,8,0,83.0,221.0,4.0,14.1,267.0,220.07,176.73
2018,5,17,8,15,62.5,234.0,4.0,14.2,270.5,227.43,182.65
2018,5,17,8,30,42.0,247.0,4.0,14.3,274.0,232.48,186.39
2018,5,17,8,45,46.5,267.5,4.0,14.35,299.5,256.17,205.12
2018,5,17,9,0,51.0,288.0,4.0,14.4,325.0,280.35,224.05
2018,5,17,9,15,86.0,319.5,4.0,14.45,385.5,334.93,267.36
2018,5,17,9,30,121.0,351.0,4.0,14.5,446.0,401.5,319.36
2018,5,17,9,45,133.5,368.0,4.0,14.5,477.0,432.83,343.23
2018,5,17,10,0,146.0,385.0,4.0,14.5,508.0,464.64,367.4
2018,5,17,10,15,94.5,377.0,4.05,14.55,457.5,411.07,324.75
2018,5,17,10,30,43.0,369.0,4.1,14.6,407.0,364.35,287.1
2018,5,17,10,45,36.0,363.0,4.15,14.6,395.5,354.75,279.45
2018,5,17,11,0,29.0,357.0,4.2,14.6,384.0,344.57,271.23
2018,5,17,11,15,27.5,354.5,4.25,14.6,380.0,342.02,269.15
2018,5,17,11,30,26.0,352.0,4.3,14.6,376.0,339.18,266.85
2018,5,17,11,45,22.0,333.5,4.35,14.65,354.0,306.58,241.33
2018,5,17,12,0,18.0,315.0,4.4,14.7,332.0,286.73,225.73
2018,5,17,12,15,17.0,302.5,4.55,14.65,318.5,274.78,216.53
2018,5,17,12,30,16.0,290.0,4.7,14.6,305.0,262.73,207.2
2018,5,17,12,45,21.0,305.5,4.8,14.6,325.0,291.73,230.35
2018,5,17,13,0,26.0,321.0,4.9,14.6,345.0,309.7,244.71
2018,5,17,13,15,33.0,346.0,5.05,14.55,376.0,337.75,267.11
2018,5,17,13,30,40.0,371.0,5.2,14.5,407.0,365.26,289.04
2018,5,17,13,45,280.0,291.0,5.35,14.45,533.0,511.49,410.27
2018,5,17,14,0,520.0,211.0,5.5,14.4,659.0,637.25,512.23
2018,5,17,14,15,686.5,162.0,5.55,14.35,731.0,698.22,561.43
2018,5,17,14,30,853.0,113.0,5.6,14.3,803.0,744.3,598.55
2018,5,17,14,45,787.5,131.5,5.7,14.2,746.0,687.81,554.53
2018,5,17,15,0,722.0,150.0,5.8,14.1,689.0,629.14,508.45
2018,5,17,15,15,714.5,145.0,5.8,14.1,653.0,585.66,473.77
2018,5,17,15,30,707.0,140.0,5.8,14.1,617.0,540.78,437.13
2018,5,17,15,45,662.5,140.0,5.9,13.95,562.5,480.17,387.51
2018,5,17,16,0,618.0,140.0,6.0,13.8,508.0,422.28,339.11
2018,5,17,16,15,634.5,126.5,6.0,13.7,476.0,380.69,302.2
2018,5,17,16,30,651.0,113.0,6.0,13.6,444.0,336.11,261.49
2018,5,17,16,45,540.5,120.5,6.0,13.5,376.0,269.27,204.88
2018,5,17,17,0,430.0,128.0,6.0,13.4,308.0,210.69,156.41
2018,5,17,17,15,392.0,116.5,6.0,13.3,263.5,165.03,117.61
2018,5,17,17,30,354.0,105.0,6.0,13.2,219.0,123.65,84.7
2018,5,17,17,45,318.0,89.5,5.95,13.1,178.5,83.84,57.19
2018,5,17,18,0,282.0,74.0,5.9,13.0,138.0,54.76,43.33
2018,5,17,18,15,225.0,59.0,5.8,12.95,102.0,44.25,33.54
2018,5,17,18,30,168.0,44.0,5.7,12.9,66.0,34.09,23.83
2018,5,17,18,45,105.0,29.5,5.6,12.85,41.0,23.03,11.0
2018,5,17,19,0,42.0,15.0,5.5,12.8,16.0,12.8,0.0
2018,5,17,19,15,21.0,7.5,5.4,12.8,8.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.75,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.7,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,18,4,45,3.0,1.0,4.05,12.95,1.0,0.0,0.0
2018,5,18,5,0,6.0,2.0,4.1,13.0,2.0,1.71,0.0
2018,5,18,5,15,26.0,8.0,4.15,13.05,10.0,6.83,0.0
2018,5,18,5,30,46.0,14.0,4.2,13.1,18.0,11.4,3.21
2018,5,18,5,45,69.5,19.5,4.25,13.15,30.0,15.79,8.1
2018,5,18,6,0,93.0,25.0,4.3,13.2,42.0,18.67,10.95
2018,5,18,6,15,65.5,26.0,4.25,13.25,40.0,20.64,12.88
2018,5,18,6,30,38.0,27.0,4.2,13.3,38.0,25.05,14.76
2018,5,18,6,45,19.0,39.0,4.2,13.3,44.5,35.38,24.03
2018,5,18,7,0,0.0,51.0,4.2,13.3,51.0,42.19,30.67
2018,5,18,7,15,0.0,59.0,4.1,13.35,59.0,48.87,36.27
2018,5,18,7,30,0.0,67.0,4.0,13.4,67.0,55.55,41.83
2018,5,18,7,45,0.0,70.5,3.95,13.5,70.5,58.5,44.15
2018,5,18,8,0,0.0,74.0,3.9,13.6,74.0,61.45,46.46
2018,5,18,8,15,0.0,81.0,3.85,13.65,81.0,67.34,51.23
2018,5,18,8,30,0.0,88.0,3.8,13.7,88.0,73.23,55.99
2018,5,18,8,45,0.0,107.0,3.7,13.8,107.0,89.17,69.05
2018,5,18,9,0,0.0,126.0,3.6,13.9,126.0,105.19,82.05
2018,5,18,9,15,1.5,146.0,3.6,14.0,147.0,123.15,96.58
2018,5,18,9,30,3.0,166.0,3.6,14.1,168.0,141.34,111.21
2018,5,18,9,45,8.0,208.5,3.55,14.15,215.0,181.56,143.62
2018,5,18,10,0,13.0,251.0,3.5,14.2,262.0,222.5,176.19
2018,5,18,10,15,14.5,266.5,3.55,14.35,279.0,237.83,188.01
2018,5,18,10,30,16.0,282.0,3.6,14.5,296.0,253.27,199.92
2018,5,18,10,45,17.0,289.5,3.65,14.6,305.0,261.35,206.05
2018,5,18,11,0,18.0,297.0,3.7,14.7,314.0,269.41,212.18
2018,5,18,11,15,20.5,311.5,3.75,14.75,331.0,284.9,224.23
2018,5,18,11,30,23.0,326.0,3.8,14.8,348.0,312.22,245.42
2018,5,18,11,45,23.0,313.5,3.9,14.8,335.5,301.22,236.82
2018,5,18,12,0,23.0,301.0,4.0,14.8,323.0,289.98,228.14
2018,5,18,12,15,26.5,318.0,4.15,14.8,343.0,308.78,243.04
2018,5,18,12,30,30.0,335.0,4.3,14.8,363.0,327.32,257.67
2018,5,18,12,45,34.0,360.0,4.45,14.75,391.5,353.39,278.18
2018,5,18,13,0,38.0,385.0,4.6,14.7,420.0,379.09,298.37
2018,5,18,13,15,42.5,385.5,4.65,14.65,424.0,382.13,301.08
2018,5,18,13,30,47.0,386.0,4.7,14.6,428.0,384.69,303.52
2018,5,18,13,45,63.5,391.0,4.75,14.55,446.5,400.83,316.87
2018,5,18,14,0,80.0,396.0,4.8,14.5,465.0,415.71,329.18
2018,5,18,14,15,207.0,339.5,4.9,14.4,509.5,478.53,381.79
2018,5,18,14,30,334.0,283.0,5.0,14.3,554.0,511.12,410.35
2018,5,18,14,45,444.5,210.5,5.05,14.15,553.5,517.52,417.97
2018,5,18,15,0,555.0,138.0,5.1,14.0,553.0,506.9,411.84
2018,5,18,15,15,580.0,133.5,5.1,14.0,545.5,491.38,398.86
2018,5,18,15,30,605.0,129.0,5.1,14.0,538.0,471.86,382.13
2018,5,18,15,45,495.5,130.0,5.3,13.8,450.0,384.04,310.89
2018,5,18,16,0,386.0,131.0,5.5,13.6,362.0,301.9,243.44
2018,5,18,16,15,408.0,128.0,5.55,13.5,353.5,284.88,227.29
2018,5,18,16,30,430.0,125.0,5.6,13.4,345.0,264.47,207.39
2018,5,18,16,45,464.5,119.5,5.7,13.3,334.0,242.22,184.83
2018,5,18,17,0,499.0,114.0,5.8,13.2,323.0,215.14,157.58
2018,5,18,17,15,404.0,112.0,5.8,13.1,266.5,163.2,115.58
2018,5,18,17,30,309.0,110.0,5.8,13.0,210.0,122.06,85.39
2018,5,18,17,45,254.0,95.0,5.75,12.85,167.5,85.28,60.36
2018,5,18,18,0,199.0,80.0,5.7,12.7,125.0,59.88,47.96
2018,5,18,18,15,152.0,63.0,5.65,12.65,92.5,47.71,36.67
2018,5,18,18,30,105.0,46.0,5.6,12.6,60.0,35.27,24.94
2018,5,18,18,45,63.0,30.0,5.55,12.5,37.5,23.73,12.01
2018,5,18,19,0,21.0,14.0,5.5,12.4,15.0,11.95,0.0
2018,5,18,19,15,10.5,7.0,5.5,12.35,7.5,5.97,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.2,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.15,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,12.15,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.2,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.25,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.35,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.4,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.35,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,4,45,6.5,3.0,5.95,12.25,3.0,0.0,0.0
2018,5,19,5,0,13.0,6.0,5.9,12.2,6.0,5.12,0.0
2018,5,19,5,15,45.5,20.0,5.9,12.2,23.5,15.79,0.0
2018,5,19,5,30,78.0,34.0,5.9,12.2,41.0,26.27,15.1
2018,5,19,5,45,129.5,50.5,5.9,12.25,71.0,38.57,28.02
2018,5,19,6,0,181.0,67.0,5.9,12.3,101.0,50.65,39.43
2018,5,19,6,15,173.0,81.0,5.9,12.3,121.5,60.43,48.59
2018,5,19,6,30,165.0,95.0,5.9,12.3,142.0,82.44,60.14
2018,5,19,6,45,94.5,103.0,5.9,12.3,131.0,94.23,71.27
2018,5,19,7,0,24.0,111.0,5.9,12.3,120.0,95.04,74.98
2018,5,19,7,15,12.0,104.0,5.85,12.35,108.5,88.62,69.9
2018,5,19,7,30,0.0,97.0,5.8,12.4,97.0,80.36,63.09
2018,5,19,7,45,0.0,102.5,5.75,12.45,102.5,85.04,66.82
2018,5,19,8,0,0.0,108.0,5.7,12.5,108.0,89.72,70.52
2018,5,19,8,15,0.0,117.0,5.7,12.6,117.0,97.31,76.63
2018,5,19,8,30,0.0,126.0,5.7,12.7,126.0,104.94,82.73
2018,5,19,8,45,0.0,133.5,5.7,12.8,133.5,111.35,87.79
2018,5,19,9,0,0.0,141.0,5.7,12.9,141.0,117.78,92.86
2018,5,19,9,15,1.5,155.5,5.7,13.05,156.5,131.15,103.65
2018,5,19,9,30,3.0,170.0,5.7,13.2,172.0,144.71,114.54
2018,5,19,9,45,6.0,192.0,5.7,13.35,197.0,165.95,131.69
2018,5,19,10,0,9.0,214.0,5.7,13.5,222.0,187.52,149.0
2018,5,19,10,15,9.5,217.5,5.75,13.6,226.0,191.44,151.94
2018,5,19,10,30,10.0,221.0,5.8,13.7,230.0,195.36,154.9
2018,5,19,10,45,9.5,219.5,5.9,13.85,228.0,194.09,153.65
2018,5,19,11,0,9.0,218.0,6.0,14.0,226.0,192.73,152.36
2018,5,19,11,15,13.5,260.0,6.05,14.05,272.5,233.5,185.08
2018,5,19,11,30,18.0,302.0,6.1,14.1,319.0,274.63,217.8
2018,5,19,11,45,19.0,316.0,6.15,14.2,334.0,288.13,228.33
2018,5,19,12,0,20.0,330.0,6.2,14.3,349.0,301.54,238.82
2018,5,19,12,15,21.0,333.5,6.25,14.35,353.5,305.53,241.96
2018,5,19,12,30,22.0,337.0,6.3,14.4,358.0,309.35,245.01
2018,5,19,12,45,22.5,340.0,6.4,14.45,361.0,312.09,247.25
2018,5,19,13,0,23.0,343.0,6.5,14.5,364.0,314.65,249.39
2018,5,19,13,15,21.5,327.5,6.55,14.45,347.0,299.01,237.21
2018,5,19,13,30,20.0,312.0,6.6,14.4,330.0,283.36,225.03
2018,5,19,13,45,86.5,286.0,6.6,14.4,361.0,334.98,268.55
2018,5,19,14,0,153.0,260.0,6.6,14.4,392.0,369.92,298.39
2018,5,19,14,15,188.5,261.0,6.65,14.35,418.0,391.73,316.66
2018,5,19,14,30,224.0,262.0,6.7,14.3,444.0,410.34,332.24
2018,5,19,14,45,250.0,246.0,6.75,14.25,440.5,403.38,327.4
2018,5,19,15,0,276.0,230.0,6.8,14.2,437.0,393.64,320.13
2018,5,19,15,15,267.0,207.5,6.8,14.2,398.5,353.75,287.93
2018,5,19,15,30,258.0,185.0,6.8,14.2,360.0,314.14,255.57
2018,5,19,15,45,248.0,180.5,6.8,13.95,339.5,290.27,235.65
2018,5,19,16,0,238.0,176.0,6.8,13.7,319.0,266.73,215.68
2018,5,19,16,15,221.0,176.5,6.8,13.5,300.5,244.98,196.92
2018,5,19,16,30,204.0,177.0,6.8,13.3,282.0,224.3,178.97
2018,5,19,16,45,179.5,158.0,6.75,13.15,243.0,185.18,145.87
2018,5,19,17,0,155.0,139.0,6.7,13.0,204.0,151.36,117.35
2018,5,19,17,15,84.0,91.5,6.7,12.8,126.0,90.47,68.28
2018,5,19,17,30,13.0,44.0,6.7,12.6,48.0,38.61,27.13
2018,5,19,17,45,13.0,32.5,6.65,12.45,36.0,28.2,18.37
2018,5,19,18,0,13.0,21.0,6.6,12.3,24.0,17.84,10.39
2018,5,19,18,15,37.5,26.0,6.5,12.25,31.5,21.78,13.75
2018,5,19,18,30,62.0,31.0,6.4,12.2,39.0,25.38,16.45
2018,5,19,18,45,31.5,22.0,6.35,12.1,26.0,18.03,8.1
2018,5,19,19,0,1.0,13.0,6.3,12.0,13.0,11.1,0.0
2018,5,19,19,15,0.5,6.5,6.2,12.0,6.5,5.55,0.0
2018,5,19,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,12.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.15,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.3,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.4,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,12.25,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.25,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,5.95,12.3,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,5.9,12.3,2.0,1.71,0.0
2018,5,20,5,15,0.0,6.0,5.95,12.35,6.0,4.92,0.0
2018,5,20,5,30,0.0,10.0,6.0,12.4,10.0,8.21,0.91
2018,5,20,5,45,0.0,20.0,6.05,12.5,20.0,16.47,8.75
2018,5,20,6,0,0.0,30.0,6.1,12.6,30.0,24.75,16.41
2018,5,20,6,15,0.0,46.0,6.1,12.6,46.0,38.05,28.54
2018,5,20,6,30,0.0,62.0,6.1,12.6,62.0,51.2,38.54
2018,5,20,6,45,0.0,69.0,6.05,12.65,69.0,57.09,43.6
2018,5,20,7,0,0.0,76.0,6.0,12.7,76.0,62.95,48.53
2018,5,20,7,15,0.0,78.5,6.0,12.7,78.5,65.15,50.26
2018,5,20,7,30,0.0,81.0,6.0,12.7,81.0,67.25,51.88
2018,5,20,7,45,0.5,104.0,5.95,12.75,104.5,86.45,67.92
2018,5,20,8,0,1.0,127.0,5.9,12.8,128.0,105.8,83.94
2018,5,20,8,15,2.5,142.5,5.85,12.8,144.5,119.62,95.21
2018,5,20,8,30,4.0,158.0,5.8,12.8,161.0,133.69,106.63
2018,5,20,8,45,25.0,214.0,5.8,12.85,232.0,197.23,158.91
2018,5,20,9,0,46.0,270.0,5.8,12.9,303.0,260.76,210.49
2018,5,20,9,15,106.0,308.0,5.85,12.95,390.0,344.81,278.64
2018,5,20,9,30,166.0,346.0,5.9,13.0,477.0,426.91,344.34
2018,5,20,9,45,184.5,370.0,5.95,13.1,521.0,470.43,378.23
2018,5,20,10,0,203.0,394.0,6.0,13.2,565.0,514.79,412.56
2018,5,20,10,15,332.0,362.0,6.0,13.35,652.5,607.95,486.92
2018,5,20,10,30,461.0,330.0,6.0,13.5,740.0,708.1,565.13
2018,5,20,10,45,513.5,320.5,6.05,13.65,786.5,757.57,602.7
2018,5,20,11,0,566.0,311.0,6.1,13.8,833.0,806.83,639.97
2018,5,20,11,15,565.0,325.5,6.15,13.9,853.0,829.71,656.16
2018,5,20,11,30,564.0,340.0,6.2,14.0,873.0,849.97,670.48
2018,5,20,11,45,556.5,349.5,6.25,14.1,878.0,857.07,675.14
2018,5,20,12,0,549.0,359.0,6.3,14.2,883.0,861.37,677.84
2018,5,20,12,15,539.5,361.5,6.35,14.15,875.5,854.77,673.1
2018,5,20,12,30,530.0,364.0,6.4,14.1,868.0,845.54,666.49
2018,5,20,12,45,528.5,361.0,6.45,14.1,859.0,836.08,659.88
2018,5,20,13,0,527.0,358.0,6.5,14.1,850.0,824.1,651.42
2018,5,20,13,15,466.0,371.5,6.55,14.0,801.0,772.43,612.22
2018,5,20,13,30,405.0,385.0,6.6,13.9,752.0,720.49,572.56
2018,5,20,13,45,310.5,396.0,6.7,13.75,673.0,631.06,503.6
2018,5,20,14,0,216.0,407.0,6.8,13.6,594.0,544.24,435.54
2018,5,20,14,15,179.5,386.0,6.8,13.45,537.5,488.36,392.1
2018,5,20,14,30,143.0,365.0,6.8,13.3,481.0,434.32,349.57
2018,5,20,14,45,86.0,320.5,6.8,13.15,389.5,338.91,273.36
2018,5,20,15,0,29.0,276.0,6.8,13.0,298.0,257.66,207.43
2018,5,20,15,15,38.0,263.5,6.8,13.0,290.5,249.78,201.64
2018,5,20,15,30,47.0,251.0,6.8,13.0,283.0,241.02,194.93
2018,5,20,15,45,41.0,233.0,6.75,12.8,259.5,218.93,177.19
2018,5,20,16,0,35.0,215.0,6.7,12.6,236.0,197.49,159.91
2018,5,20,16,15,71.0,209.0,6.7,12.6,247.0,203.73,164.95
2018,5,20,16,30,107.0,203.0,6.7,12.6,258.0,208.44,168.06
2018,5,20,16,45,179.5,182.5,6.7,12.55,263.5,204.28,162.09
2018,5,20,17,0,252.0,162.0,6.7,12.5,269.0,192.73,148.62
2018,5,20,17,15,281.5,137.0,6.7,12.45,241.5,159.69,118.35
2018,5,20,17,30,311.0,112.0,6.7,12.4,214.0,123.35,86.66
2018,5,20,17,45,299.5,94.0,6.7,12.4,178.5,85.55,59.51
2018,5,20,18,0,288.0,76.0,6.7,12.4,143.0,56.12,44.69
2018,5,20,18,15,233.0,62.5,6.7,12.35,108.0,46.76,35.93
2018,5,20,18,30,178.0,49.0,6.7,12.3,73.0,37.69,27.18
2018,5,20,18,45,108.5,33.5,6.65,12.3,46.5,25.96,14.51
2018,5,20,19,0,39.0,18.0,6.6,12.3,20.0,15.36,0.0
2018,5,20,19,15,19.5,9.0,6.5,12.25,10.0,7.68,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,21,4,45,8.0,3.5,3.15,12.25,3.5,0.0,0.0
2018,5,21,5,0,16.0,7.0,3.1,12.3,7.0,5.97,0.0
2018,5,21,5,15,80.0,23.5,3.0,12.35,30.5,18.2,0.0
2018,5,21,5,30,144.0,40.0,2.9,12.4,54.0,30.67,19.11
2018,5,21,5,45,236.0,54.5,2.8,12.5,92.5,41.38,30.56
2018,5,21,6,0,328.0,69.0,2.7,12.6,131.0,51.93,40.59
2018,5,21,6,15,326.5,83.5,2.6,12.65,161.0,61.63,49.63
2018,5,21,6,30,325.0,98.0,2.5,12.7,191.0,92.51,63.72
2018,5,21,6,45,300.5,118.5,2.4,12.8,218.0,129.37,91.66
2018,5,21,7,0,276.0,139.0,2.3,12.9,245.0,162.45,120.25
2018,5,21,7,15,278.5,159.0,2.25,13.05,279.0,198.74,151.52
2018,5,21,7,30,281.0,179.0,2.2,13.2,313.0,235.25,183.07
2018,5,21,7,45,327.5,193.5,2.1,13.3,366.0,283.1,222.48
2018,5,21,8,0,374.0,208.0,2.0,13.4,419.0,335.7,265.39
2018,5,21,8,15,368.0,230.5,2.05,13.65,453.0,374.98,297.61
2018,5,21,8,30,362.0,253.0,2.1,13.9,487.0,413.06,328.03
2018,5,21,8,45,341.0,281.5,2.2,14.15,514.0,446.54,354.08
2018,5,21,9,0,320.0,310.0,2.3,14.4,541.0,477.38,377.38
2018,5,21,9,15,302.5,330.5,2.45,14.55,558.5,500.94,395.05
2018,5,21,9,30,285.0,351.0,2.6,14.7,576.0,522.18,410.65
2018,5,21,9,45,327.5,346.5,2.7,14.9,615.0,563.04,441.75
2018,5,21,10,0,370.0,342.0,2.8,15.1,654.0,605.51,473.65
2018,5,21,10,15,418.0,338.0,3.0,15.25,701.5,664.15,517.41
2018,5,21,10,30,466.0,334.0,3.2,15.4,749.0,714.53,554.81
2018,5,21,10,45,352.5,388.0,3.35,15.5,706.0,669.25,519.05
2018,5,21,11,0,239.0,442.0,3.5,15.6,663.0,628.61,486.46
2018,5,21,11,15,180.0,449.5,3.65,15.65,617.0,576.8,447.33
2018,5,21,11,30,121.0,457.0,3.8,15.7,571.0,533.81,414.08
2018,5,21,11,45,149.0,461.0,3.95,15.7,602.5,564.63,438.18
2018,5,21,12,0,177.0,465.0,4.1,15.7,634.0,594.82,461.38
2018,5,21,12,15,192.5,467.0,4.3,15.65,650.5,610.74,474.07
2018,5,21,12,30,208.0,469.0,4.5,15.6,667.0,625.41,486.06
2018,5,21,12,45,178.0,465.0,4.7,15.55,633.0,592.19,461.44
2018,5,21,13,0,148.0,461.0,4.9,15.5,599.0,558.55,436.42
2018,5,21,13,15,132.0,448.5,5.1,15.35,570.0,529.28,415.05
2018,5,21,13,30,116.0,436.0,5.3,15.2,541.0,499.9,393.33
2018,5,21,13,45,282.0,351.5,5.45,15.0,598.0,565.87,449.67
2018,5,21,14,0,448.0,267.0,5.6,14.8,655.0,622.7,497.95
2018,5,21,14,15,401.5,248.5,5.7,14.6,587.0,553.78,445.17
2018,5,21,14,30,355.0,230.0,5.8,14.4,519.0,486.48,393.15
2018,5,21,14,45,284.0,226.5,5.9,14.2,451.0,418.03,338.69
2018,5,21,15,0,213.0,223.0,6.0,14.0,383.0,345.04,279.95
2018,5,21,15,15,208.0,211.0,6.0,14.0,360.0,319.9,259.69
2018,5,21,15,30,203.0,199.0,6.0,14.0,337.0,294.68,239.03
2018,5,21,15,45,204.5,197.0,6.1,13.55,328.0,281.5,228.26
2018,5,21,16,0,206.0,195.0,6.2,13.1,319.0,267.5,216.49
2018,5,21,16,15,213.0,188.5,6.15,12.95,307.5,251.1,202.1
2018,5,21,16,30,220.0,182.0,6.1,12.8,296.0,233.36,186.19
2018,5,21,16,45,247.5,166.0,6.1,12.6,281.5,212.64,166.89
2018,5,21,17,0,275.0,150.0,6.1,12.4,267.0,188.48,144.11
2018,5,21,17,15,303.5,130.0,6.05,12.3,243.5,157.97,115.92
2018,5,21,17,30,332.0,110.0,6.0,12.2,220.0,123.85,86.21
2018,5,21,17,45,301.0,94.5,6.0,12.1,181.0,85.83,59.8
2018,5,21,18,0,270.0,79.0,6.0,12.0,142.0,58.11,46.55
2018,5,21,18,15,215.5,64.0,5.9,11.95,106.5,48.81,37.83
2018,5,21,18,30,161.0,49.0,5.8,11.9,71.0,37.66,27.26
2018,5,21,18,45,102.0,33.0,5.75,11.9,45.0,25.63,14.6
2018,5,21,19,0,43.0,17.0,5.7,11.9,19.0,13.45,0.0
2018,5,21,19,15,21.5,8.5,5.65,11.9,9.5,7.26,0.0
2018,5,21,19,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,11.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,11.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,22,4,45,3.5,1.5,4.2,12.35,1.5,0.0,0.0
2018,5,22,5,0,7.0,3.0,4.2,12.4,3.0,2.56,0.0
2018,5,22,5,15,27.0,8.0,4.2,12.45,10.5,6.59,0.0
2018,5,22,5,30,47.0,13.0,4.2,12.5,18.0,10.63,3.0
2018,5,22,5,45,70.0,18.5,4.2,12.55,30.0,15.02,7.52
2018,5,22,6,0,93.0,24.0,4.2,12.6,42.0,17.9,10.34
2018,5,22,6,15,65.0,22.5,4.2,12.7,37.0,17.97,10.53
2018,5,22,6,30,37.0,21.0,4.2,12.8,32.0,19.03,9.67
2018,5,22,6,45,18.5,32.0,4.15,12.85,37.5,29.33,18.89
2018,5,22,7,0,0.0,43.0,4.1,12.9,43.0,35.54,25.0
2018,5,22,7,15,0.0,52.0,4.1,12.95,52.0,43.04,31.34
2018,5,22,7,30,0.0,61.0,4.1,13.0,61.0,50.55,37.62
2018,5,22,7,45,0.0,70.0,4.1,13.1,70.0,58.08,43.85
2018,5,22,8,0,0.0,79.0,4.1,13.2,79.0,65.63,50.04
2018,5,22,8,15,0.0,84.5,4.1,13.25,84.5,70.27,53.75
2018,5,22,8,30,0.0,90.0,4.1,13.3,90.0,74.91,57.46
2018,5,22,8,45,0.0,97.5,4.1,13.3,97.5,81.24,62.56
2018,5,22,9,0,0.0,105.0,4.1,13.3,105.0,87.57,67.65
2018,5,22,9,15,0.5,123.0,4.2,13.45,123.5,103.08,80.28
2018,5,22,9,30,1.0,141.0,4.3,13.6,142.0,118.73,92.92
2018,5,22,9,45,3.0,157.0,4.4,13.75,159.5,133.91,105.16
2018,5,22,10,0,5.0,173.0,4.5,13.9,177.0,149.3,117.52
2018,5,22,10,15,6.0,182.0,4.55,14.0,187.0,158.1,124.47
2018,5,22,10,30,7.0,191.0,4.6,14.1,197.0,166.97,131.48
2018,5,22,10,45,8.0,198.5,4.7,14.2,205.5,174.6,137.5
2018,5,22,11,0,9.0,206.0,4.8,14.3,214.0,182.25,143.54
2018,5,22,11,15,9.5,214.5,4.8,14.35,223.0,190.32,149.9
2018,5,22,11,30,10.0,223.0,4.8,14.4,232.0,198.36,156.24
2018,5,22,11,45,10.5,226.5,4.85,14.45,236.5,202.02,159.11
2018,5,22,12,0,11.0,230.0,4.9,14.5,241.0,205.6,161.94
2018,5,22,12,15,12.0,248.5,4.9,14.5,260.0,222.56,175.47
2018,5,22,12,30,13.0,267.0,4.9,14.5,279.0,239.45,188.9
2018,5,22,12,45,13.5,273.5,4.9,14.55,286.0,245.32,193.56
2018,5,22,13,0,14.0,280.0,4.9,14.6,293.0,251.07,198.16
2018,5,22,13,15,15.0,282.5,4.9,14.55,296.5,253.65,200.37
2018,5,22,13,30,16.0,285.0,4.9,14.5,300.0,256.08,202.52
2018,5,22,13,45,90.0,291.5,4.85,14.5,370.0,341.77,272.68
2018,5,22,14,0,164.0,298.0,4.8,14.5,440.0,402.9,322.36
2018,5,22,14,15,263.5,274.0,4.85,14.45,493.0,459.43,368.79
2018,5,22,14,30,363.0,250.0,4.9,14.4,546.0,509.75,409.62
2018,5,22,14,45,370.0,249.5,4.9,14.35,539.5,497.65,400.05
2018,5,22,15,0,377.0,249.0,4.9,14.3,533.0,483.57,388.96
2018,5,22,15,15,320.0,253.5,4.9,14.3,485.5,425.18,342.33
2018,5,22,15,30,263.0,258.0,4.9,14.3,438.0,379.48,305.38
