Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,15,45,274.0,241.0,4.9,14.15,417.0,354.61,285.35
2018,5,22,16,0,285.0,224.0,4.9,14.0,396.0,328.08,263.35
2018,5,22,16,15,321.5,204.5,4.9,13.85,383.5,308.16,245.74
2018,5,22,16,30,358.0,185.0,4.9,13.7,371.0,283.82,223.47
2018,5,22,16,45,349.5,167.0,4.9,13.6,333.0,243.01,187.87
2018,5,22,17,0,341.0,149.0,4.9,13.5,295.0,202.87,152.68
2018,5,22,17,15,346.5,128.5,4.9,13.3,260.0,164.8,119.15
2018,5,22,17,30,352.0,108.0,4.9,13.1,225.0,124.38,85.43
2018,5,22,17,45,337.5,92.0,4.85,12.95,188.5,85.72,58.5
2018,5,22,18,0,323.0,76.0,4.8,12.8,152.0,56.29,44.81
2018,5,22,18,15,266.0,62.0,4.75,12.7,114.5,46.52,35.72
2018,5,22,18,30,209.0,48.0,4.7,12.6,77.0,36.46,26.19
2018,5,22,18,45,133.0,33.0,4.65,12.5,49.0,25.75,14.93
2018,5,22,19,0,57.0,18.0,4.6,12.4,21.0,14.23,0.0
2018,5,22,19,15,28.5,9.0,4.55,12.4,10.5,7.68,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,23,4,45,5.0,2.0,3.4,12.45,2.0,0.0,0.0
2018,5,23,5,0,10.0,4.0,3.4,12.5,4.0,3.41,0.0
2018,5,23,5,15,34.0,13.0,3.4,12.55,16.0,10.5,0.0
2018,5,23,5,30,58.0,22.0,3.4,12.6,28.0,17.57,8.75
2018,5,23,5,45,61.0,32.5,3.4,12.7,41.5,26.63,17.71
2018,5,23,6,0,64.0,43.0,3.4,12.8,55.0,34.85,25.44
2018,5,23,6,15,32.0,50.0,3.4,12.85,56.0,41.39,31.54
2018,5,23,6,30,0.0,57.0,3.4,12.9,57.0,47.2,35.09
2018,5,23,6,45,41.5,95.0,3.4,12.95,111.0,81.81,62.84
2018,5,23,7,0,83.0,133.0,3.4,13.0,165.0,122.43,95.24
2018,5,23,7,15,113.5,165.5,3.5,13.15,216.0,162.36,127.68
2018,5,23,7,30,144.0,198.0,3.6,13.3,267.0,206.47,163.74
2018,5,23,7,45,121.5,215.5,3.65,13.4,278.0,223.82,179.01
2018,5,23,8,0,99.0,233.0,3.7,13.5,289.0,234.94,188.65
2018,5,23,8,15,63.0,233.5,3.8,13.65,270.5,225.83,181.45
2018,5,23,8,30,27.0,234.0,3.9,13.8,252.0,212.43,170.27
2018,5,23,8,45,27.5,250.0,4.0,14.0,269.0,228.97,183.23
2018,5,23,9,0,28.0,266.0,4.1,14.2,286.0,245.58,196.1
2018,5,23,9,15,67.0,312.5,4.15,14.3,364.5,314.13,250.82
2018,5,23,9,30,106.0,359.0,4.2,14.4,443.0,386.45,307.57
2018,5,23,9,45,142.0,380.0,4.25,14.5,497.5,446.14,353.78
2018,5,23,10,0,178.0,401.0,4.3,14.6,552.0,499.68,394.86
2018,5,23,10,15,219.0,410.5,4.35,14.65,602.0,548.63,432.39
2018,5,23,10,30,260.0,420.0,4.4,14.7,652.0,609.45,478.3
2018,5,23,10,45,479.5,321.5,4.4,14.7,761.0,725.59,569.58
2018,5,23,11,0,699.0,223.0,4.4,14.7,870.0,840.07,657.32
2018,5,23,11,15,722.0,213.5,4.4,14.7,890.0,863.61,673.88
2018,5,23,11,30,745.0,204.0,4.4,14.7,910.0,876.28,682.48
2018,5,23,11,45,547.5,308.5,4.35,14.7,829.0,807.08,627.84
2018,5,23,12,0,350.0,413.0,4.3,14.7,748.0,714.36,555.2
2018,5,23,12,15,333.5,423.5,4.25,14.75,742.0,709.02,550.93
2018,5,23,12,30,317.0,434.0,4.2,14.8,736.0,701.94,544.94
2018,5,23,12,45,299.0,432.5,4.15,14.8,715.0,680.9,529.17
2018,5,23,13,0,281.0,431.0,4.1,14.8,694.0,658.65,512.58
2018,5,23,13,15,321.5,406.0,4.1,14.8,702.0,664.67,518.58
2018,5,23,13,30,362.0,381.0,4.1,14.8,710.0,667.78,522.27
2018,5,23,13,45,559.0,279.0,4.1,14.85,772.0,739.25,579.75
2018,5,23,14,0,756.0,177.0,4.1,14.9,834.0,782.37,615.48
2018,5,23,14,15,822.5,139.5,4.15,14.85,831.5,774.27,610.94
2018,5,23,14,30,889.0,102.0,4.2,14.8,829.0,752.98,596.55
2018,5,23,14,45,881.0,100.0,4.25,14.75,793.5,711.69,566.1
2018,5,23,15,0,873.0,98.0,4.3,14.7,758.0,668.16,533.02
2018,5,23,15,15,861.0,96.5,4.3,14.7,717.0,620.66,495.72
2018,5,23,15,30,849.0,95.0,4.3,14.7,676.0,571.73,456.36
2018,5,23,15,45,834.0,92.0,4.4,14.45,630.5,518.73,413.43
2018,5,23,16,0,819.0,89.0,4.5,14.2,585.0,465.09,368.55
2018,5,23,16,15,799.5,86.0,4.55,14.05,537.0,408.7,319.87
2018,5,23,16,30,780.0,83.0,4.6,13.9,489.0,352.82,270.29
2018,5,23,16,45,753.5,80.0,4.6,13.75,439.0,295.69,218.89
2018,5,23,17,0,727.0,77.0,4.6,13.6,389.0,240.43,168.98
2018,5,23,17,15,689.0,73.0,4.6,13.4,338.0,181.42,117.86
2018,5,23,17,30,651.0,69.0,4.6,13.2,287.0,128.97,76.29
2018,5,23,17,45,596.5,64.0,4.6,13.0,237.5,78.95,45.51
2018,5,23,18,0,542.0,59.0,4.6,12.8,188.0,46.49,36.07
2018,5,23,18,15,460.5,51.5,4.55,12.65,143.0,41.2,31.05
2018,5,23,18,30,379.0,44.0,4.5,12.5,98.0,35.91,25.77
2018,5,23,18,45,259.0,32.5,4.45,12.4,63.0,26.87,16.08
2018,5,23,19,0,139.0,21.0,4.4,12.3,28.0,16.37,0.0
2018,5,23,19,15,69.5,10.5,4.4,12.25,14.0,8.96,0.0
2018,5,23,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,24,4,45,5.0,1.5,2.65,11.9,1.5,0.0,0.0
2018,5,24,5,0,10.0,3.0,2.6,11.9,3.0,2.56,0.0
2018,5,24,5,15,33.5,9.0,2.5,12.0,12.0,7.39,0.0
2018,5,24,5,30,57.0,15.0,2.4,12.1,21.0,12.22,4.46
2018,5,24,5,45,60.0,19.0,2.3,12.15,28.0,15.36,7.89
2018,5,24,6,0,63.0,23.0,2.2,12.2,35.0,18.41,10.86
2018,5,24,6,15,31.5,34.5,2.15,12.3,40.5,28.49,20.06
2018,5,24,6,30,0.0,46.0,2.1,12.4,46.0,38.03,27.29
2018,5,24,6,45,0.0,67.0,2.1,12.5,67.0,55.54,42.33
2018,5,24,7,0,0.0,88.0,2.1,12.6,88.0,72.52,56.71
2018,5,24,7,15,1.0,111.0,2.1,12.7,111.5,91.5,72.55
2018,5,24,7,30,2.0,134.0,2.1,12.8,135.0,110.81,88.45
2018,5,24,7,45,5.0,156.5,2.15,12.95,159.5,130.76,104.64
2018,5,24,8,0,8.0,179.0,2.2,13.1,184.0,151.23,121.12
2018,5,24,8,15,9.0,186.5,2.25,13.25,192.5,158.9,126.99
2018,5,24,8,30,10.0,194.0,2.3,13.4,201.0,166.61,132.91
2018,5,24,8,45,12.0,207.5,2.35,13.55,216.0,179.97,143.39
2018,5,24,9,0,14.0,221.0,2.4,13.7,231.0,193.54,153.97
2018,5,24,9,15,15.0,237.5,2.45,13.85,249.0,209.2,166.15
2018,5,24,9,30,16.0,254.0,2.5,14.0,267.0,224.98,178.35
2018,5,24,9,45,16.5,266.5,2.6,14.1,280.0,237.06,187.61
2018,5,24,10,0,17.0,279.0,2.7,14.2,293.0,249.17,196.87
2018,5,24,10,15,18.5,287.5,2.8,14.3,303.5,258.63,204.07
2018,5,24,10,30,20.0,296.0,2.9,14.4,314.0,268.11,211.3
2018,5,24,10,45,15.0,259.0,2.95,14.45,272.5,232.58,183.04
2018,5,24,11,0,10.0,222.0,3.0,14.5,231.0,196.81,154.52
2018,5,24,11,15,17.0,254.0,3.15,14.5,270.0,231.01,181.89
2018,5,24,11,30,24.0,286.0,3.3,14.5,309.0,275.29,216.81
2018,5,24,11,45,88.0,369.5,3.4,14.5,454.0,422.85,332.52
2018,5,24,12,0,152.0,453.0,3.5,14.5,599.0,558.81,435.46
2018,5,24,12,15,178.0,463.0,3.6,14.45,633.5,591.6,459.96
2018,5,24,12,30,204.0,473.0,3.7,14.4,668.0,623.14,483.99
2018,5,24,12,45,196.0,465.0,3.85,14.35,650.5,606.12,471.74
2018,5,24,13,0,188.0,457.0,4.0,14.3,633.0,588.17,459.0
2018,5,24,13,15,137.5,444.0,4.05,14.15,571.5,528.06,413.44
2018,5,24,13,30,87.0,431.0,4.1,14.0,510.0,457.68,359.67
2018,5,24,13,45,79.5,413.0,4.15,13.9,484.0,431.78,340.52
2018,5,24,14,0,72.0,395.0,4.2,13.8,458.0,406.01,321.16
2018,5,24,14,15,60.5,372.0,4.2,13.75,423.5,372.94,295.76
2018,5,24,14,30,49.0,349.0,4.2,13.7,389.0,340.56,270.74
2018,5,24,14,45,55.5,338.5,4.15,13.6,382.0,332.49,265.05
2018,5,24,15,0,62.0,328.0,4.1,13.5,375.0,323.7,258.68
2018,5,24,15,15,84.5,310.5,4.1,13.5,370.5,317.79,254.72
2018,5,24,15,30,107.0,293.0,4.1,13.5,366.0,315.55,253.41
2018,5,24,15,45,103.5,272.0,4.0,13.55,339.0,283.01,227.4
2018,5,24,16,0,100.0,251.0,3.9,13.6,312.0,256.61,206.15
2018,5,24,16,15,196.0,219.0,3.85,13.6,325.5,265.33,212.1
2018,5,24,16,30,292.0,187.0,3.8,13.6,339.0,261.7,206.23
2018,5,24,16,45,311.5,169.5,3.8,13.6,317.0,233.31,180.49
2018,5,24,17,0,331.0,152.0,3.8,13.6,295.0,202.4,152.22
2018,5,24,17,15,313.0,133.5,3.75,13.5,254.5,161.71,117.7
2018,5,24,17,30,295.0,115.0,3.7,13.4,214.0,123.17,86.68
2018,5,24,17,45,299.0,97.5,3.7,13.3,183.5,87.52,61.05
2018,5,24,18,0,303.0,80.0,3.7,13.2,153.0,58.94,47.11
2018,5,24,18,15,238.5,65.0,3.65,13.15,114.0,48.49,37.46
2018,5,24,18,30,174.0,50.0,3.6,13.1,75.0,38.5,28.0
2018,5,24,18,45,109.0,34.5,3.5,13.0,48.0,26.81,16.19
2018,5,24,19,0,44.0,19.0,3.4,12.9,21.0,15.28,0.0
2018,5,24,19,15,22.0,9.5,3.35,12.9,10.5,8.11,0.0
2018,5,24,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,4,45,3.0,2.0,3.05,12.75,2.0,0.0,0.0
2018,5,25,5,0,6.0,4.0,3.1,12.8,4.0,3.41,0.0
2018,5,25,5,15,6.0,11.5,3.15,12.85,12.0,9.72,0.0
2018,5,25,5,30,6.0,19.0,3.2,12.9,20.0,16.08,7.67
2018,5,25,5,45,4.0,31.0,3.25,13.0,31.5,25.62,16.85
2018,5,25,6,0,2.0,43.0,3.3,13.1,43.0,35.58,26.08
2018,5,25,6,15,50.5,70.0,3.25,13.2,84.5,55.83,44.4
2018,5,25,6,30,99.0,97.0,3.2,13.3,126.0,80.49,60.52
2018,5,25,6,45,94.0,109.5,3.2,13.4,141.5,98.06,74.19
2018,5,25,7,0,89.0,122.0,3.2,13.5,157.0,114.9,88.41
2018,5,25,7,15,44.5,119.0,3.25,13.65,136.5,108.52,84.96
2018,5,25,7,30,0.0,116.0,3.3,13.8,116.0,95.74,75.58
2018,5,25,7,45,0.0,120.0,3.3,13.95,120.0,99.33,78.3
2018,5,25,8,0,0.0,124.0,3.3,14.1,124.0,102.87,80.93
2018,5,25,8,15,0.5,131.0,3.3,14.25,131.5,109.1,85.78
2018,5,25,8,30,1.0,138.0,3.3,14.4,139.0,115.39,90.66
2018,5,25,8,45,3.5,166.0,3.3,14.6,168.5,140.42,110.87
2018,5,25,9,0,6.0,194.0,3.3,14.8,198.0,165.88,131.21
2018,5,25,9,15,12.0,226.0,3.3,14.9,235.0,197.42,156.35
2018,5,25,9,30,18.0,258.0,3.3,15.0,272.0,229.69,181.82
2018,5,25,9,45,31.5,299.0,3.35,15.15,325.0,283.43,224.09
2018,5,25,10,0,45.0,340.0,3.4,15.3,378.0,332.39,262.0
2018,5,25,10,15,34.5,315.0,3.45,15.3,344.5,304.08,239.41
2018,5,25,10,30,24.0,290.0,3.5,15.3,311.0,274.8,216.17
2018,5,25,10,45,20.5,288.0,3.55,15.35,306.5,271.29,213.2
2018,5,25,11,0,17.0,286.0,3.6,15.4,302.0,258.22,202.69
2018,5,25,11,15,26.0,332.0,3.7,15.45,356.5,317.93,249.36
2018,5,25,11,30,35.0,378.0,3.8,15.5,411.0,368.87,288.52
2018,5,25,11,45,74.5,407.0,3.85,15.5,478.0,431.91,337.65
2018,5,25,12,0,114.0,436.0,3.9,15.5,545.0,508.04,395.77
2018,5,25,12,15,203.0,445.0,3.95,15.5,639.0,596.94,464.11
2018,5,25,12,30,292.0,454.0,4.0,15.5,733.0,695.87,538.14
2018,5,25,12,45,302.5,445.0,4.0,15.5,731.5,693.66,536.44
2018,5,25,13,0,313.0,436.0,4.0,15.5,730.0,689.66,534.05
2018,5,25,13,15,230.0,424.0,4.0,15.55,638.0,600.19,466.83
2018,5,25,13,30,147.0,412.0,4.0,15.6,546.0,502.01,392.32
2018,5,25,13,45,82.0,345.5,4.0,15.6,420.0,372.24,292.94
2018,5,25,14,0,17.0,279.0,4.0,15.6,294.0,249.92,196.48
2018,5,25,14,15,14.0,256.0,3.95,15.55,268.0,226.94,178.76
2018,5,25,14,30,11.0,233.0,3.9,15.5,242.0,204.24,160.94
2018,5,25,14,45,11.0,230.0,3.85,15.5,238.5,200.92,158.57
2018,5,25,15,0,11.0,227.0,3.8,15.5,235.0,197.54,156.14
2018,5,25,15,15,9.0,211.5,3.8,15.5,218.0,182.36,144.2
2018,5,25,15,30,7.0,196.0,3.8,15.5,201.0,167.42,132.43
2018,5,25,15,45,92.0,190.0,3.6,15.4,246.5,212.7,169.89
2018,5,25,16,0,177.0,184.0,3.4,15.3,292.0,243.51,194.23
2018,5,25,16,15,284.0,177.0,3.4,15.2,333.5,268.94,212.67
2018,5,25,16,30,391.0,170.0,3.4,15.1,375.0,285.42,221.97
2018,5,25,16,45,457.5,143.5,3.35,15.0,359.5,257.12,194.42
2018,5,25,17,0,524.0,117.0,3.3,14.9,344.0,223.7,161.51
2018,5,25,17,15,425.5,115.0,3.3,14.8,284.0,167.32,116.76
2018,5,25,17,30,327.0,113.0,3.3,14.7,224.0,124.84,86.24
2018,5,25,17,45,288.5,97.0,3.3,14.55,183.0,87.84,61.31
2018,5,25,18,0,250.0,81.0,3.3,14.4,142.0,61.03,48.74
2018,5,25,18,15,218.5,65.0,3.35,14.25,109.0,49.6,38.29
2018,5,25,18,30,187.0,49.0,3.4,14.1,76.0,37.05,26.66
2018,5,25,18,45,143.5,34.5,3.45,13.95,50.5,26.44,16.0
2018,5,25,19,0,100.0,20.0,3.5,13.8,25.0,15.53,0.0
2018,5,25,19,15,50.0,10.0,3.55,13.7,12.5,8.54,0.0
2018,5,25,19,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,26,4,45,12.5,4.0,4.75,13.0,4.0,0.0,0.0
2018,5,26,5,0,25.0,8.0,4.8,13.0,8.0,6.83,0.0
2018,5,26,5,15,73.0,22.0,4.9,13.05,28.0,17.27,0.0
2018,5,26,5,30,121.0,36.0,5.0,13.1,48.0,27.98,17.57
2018,5,26,5,45,138.5,50.5,5.05,13.15,72.0,38.76,28.32
2018,5,26,6,0,156.0,65.0,5.1,13.2,96.0,49.27,38.2
2018,5,26,6,15,194.5,84.5,5.1,13.3,134.5,62.98,50.74
2018,5,26,6,30,233.0,104.0,5.1,13.4,173.0,90.85,65.45
2018,5,26,6,45,238.0,120.5,5.05,13.45,202.5,121.62,87.9
2018,5,26,7,0,243.0,137.0,5.0,13.5,232.0,153.0,113.77
2018,5,26,7,15,143.5,157.0,4.9,13.55,215.0,162.24,126.35
2018,5,26,7,30,44.0,177.0,4.8,13.6,198.0,157.93,126.41
2018,5,26,7,45,24.0,171.0,4.75,13.65,182.5,150.38,120.5
2018,5,26,8,0,4.0,165.0,4.7,13.7,167.0,138.08,110.31
2018,5,26,8,15,8.0,185.0,4.6,13.75,190.0,157.1,125.67
2018,5,26,8,30,12.0,205.0,4.5,13.8,213.0,176.67,141.34
2018,5,26,8,45,19.5,237.0,4.4,13.85,251.0,208.74,167.08
2018,5,26,9,0,27.0,269.0,4.3,13.9,289.0,246.97,197.51
2018,5,26,9,15,23.0,271.0,4.2,14.0,288.5,242.67,193.47
2018,5,26,9,30,19.0,273.0,4.1,14.1,288.0,243.09,193.29
2018,5,26,9,45,21.0,290.0,3.95,14.15,307.5,260.32,206.63
2018,5,26,10,0,23.0,307.0,3.8,14.2,327.0,277.7,219.98
2018,5,26,10,15,23.0,317.0,3.75,14.3,337.5,287.53,227.29
2018,5,26,10,30,23.0,327.0,3.7,14.4,348.0,297.3,234.56
2018,5,26,10,45,23.0,331.0,3.6,14.5,352.0,301.74,237.65
2018,5,26,11,0,23.0,335.0,3.5,14.6,356.0,306.06,240.67
2018,5,26,11,15,24.5,346.5,3.55,14.65,369.5,329.58,258.78
2018,5,26,11,30,26.0,358.0,3.6,14.7,383.0,342.24,268.39
2018,5,26,11,45,27.0,364.0,3.65,14.7,390.0,349.22,273.72
2018,5,26,12,0,28.0,370.0,3.7,14.7,397.0,355.93,278.88
2018,5,26,12,15,47.0,401.5,3.85,14.8,446.5,402.09,314.85
2018,5,26,12,30,66.0,433.0,4.0,14.9,496.0,447.86,350.08
2018,5,26,12,45,124.5,432.5,4.1,14.95,550.0,511.09,399.6
2018,5,26,13,0,183.0,432.0,4.2,15.0,604.0,559.56,437.58
2018,5,26,13,15,208.5,427.5,4.35,15.05,620.0,573.2,448.79
2018,5,26,13,30,234.0,423.0,4.5,15.1,636.0,595.37,466.38
2018,5,26,13,45,282.0,386.0,4.65,15.15,636.5,593.49,467.05
2018,5,26,14,0,330.0,349.0,4.8,15.2,637.0,588.1,465.04
2018,5,26,14,15,473.0,282.0,4.95,15.2,679.0,634.41,503.79
2018,5,26,14,30,616.0,215.0,5.1,15.2,721.0,663.09,528.5
2018,5,26,14,45,535.5,225.0,5.25,15.15,651.0,590.63,472.52
2018,5,26,15,0,455.0,235.0,5.4,15.1,581.0,519.21,416.82
2018,5,26,15,15,354.5,245.0,5.4,15.1,505.5,444.11,356.83
2018,5,26,15,30,254.0,255.0,5.4,15.1,430.0,370.03,297.23
2018,5,26,15,45,274.5,241.5,5.6,14.9,419.0,353.58,284.15
2018,5,26,16,0,295.0,228.0,5.8,14.7,408.0,334.45,268.14
2018,5,26,16,15,351.0,202.5,5.85,14.55,399.5,316.97,252.22
2018,5,26,16,30,407.0,177.0,5.9,14.4,391.0,296.38,232.38
2018,5,26,16,45,522.5,141.0,5.9,14.25,386.5,273.73,207.75
2018,5,26,17,0,638.0,105.0,5.9,14.1,382.0,239.86,171.83
2018,5,26,17,15,597.0,99.0,5.85,13.9,332.0,186.5,126.05
2018,5,26,17,30,556.0,93.0,5.8,13.7,282.0,137.5,87.55
2018,5,26,17,45,500.0,84.5,5.75,13.55,233.5,90.37,57.9
2018,5,26,18,0,444.0,76.0,5.7,13.4,185.0,57.04,45.4
2018,5,26,18,15,363.5,65.5,5.55,13.35,141.0,49.51,38.36
2018,5,26,18,30,283.0,55.0,5.4,13.3,97.0,41.89,30.99
2018,5,26,18,45,186.0,39.0,5.25,13.25,62.5,29.96,19.09
2018,5,26,19,0,89.0,23.0,5.1,13.2,28.0,17.99,0.0
2018,5,26,19,15,44.5,11.5,5.0,13.2,14.0,9.82,0.0
2018,5,26,19,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,27,4,45,13.0,4.0,2.05,12.4,4.0,0.0,0.0
2018,5,27,5,0,26.0,8.0,2.0,12.5,8.0,6.83,0.0
2018,5,27,5,15,89.0,20.5,2.0,12.75,28.5,16.23,0.0
2018,5,27,5,30,152.0,33.0,2.0,13.0,49.0,25.3,15.48
2018,5,27,5,45,156.0,42.0,2.0,13.2,66.0,32.87,23.23
2018,5,27,6,0,160.0,51.0,2.0,13.4,83.0,39.57,29.62
2018,5,27,6,15,81.5,71.0,1.9,13.6,87.5,55.29,43.87
2018,5,27,6,30,3.0,91.0,1.8,13.8,92.0,73.11,56.97
2018,5,27,6,45,31.5,121.0,1.7,14.05,133.0,99.29,77.72
2018,5,27,7,0,60.0,151.0,1.6,14.3,174.0,130.68,102.4
2018,5,27,7,15,152.5,169.5,1.65,14.55,240.0,173.55,134.23
2018,5,27,7,30,245.0,188.0,1.7,14.8,306.0,228.7,177.03
2018,5,27,7,45,357.0,188.5,1.7,15.0,381.5,285.72,221.68
2018,5,27,8,0,469.0,189.0,1.7,15.2,457.0,358.51,279.28
2018,5,27,8,15,415.5,212.0,1.8,15.4,464.0,381.85,299.69
2018,5,27,8,30,362.0,235.0,1.9,15.6,471.0,393.08,309.84
2018,5,27,8,45,311.0,265.5,2.0,15.8,478.0,411.24,324.24
2018,5,27,9,0,260.0,296.0,2.1,16.0,485.0,424.02,333.69
2018,5,27,9,15,327.0,302.0,2.2,16.15,553.0,486.97,382.17
2018,5,27,9,30,394.0,308.0,2.3,16.3,621.0,562.49,438.89
2018,5,27,9,45,405.5,323.5,2.4,16.5,657.0,602.36,467.72
2018,5,27,10,0,417.0,339.0,2.5,16.7,693.0,641.6,495.94
2018,5,27,10,15,405.5,358.0,2.6,16.85,711.5,664.78,511.97
2018,5,27,10,30,394.0,377.0,2.7,17.0,730.0,676.91,520.19
2018,5,27,10,45,447.0,355.5,2.75,17.15,764.5,723.55,554.3
2018,5,27,11,0,500.0,334.0,2.8,17.3,799.0,761.11,581.62
2018,5,27,11,15,646.0,253.5,2.9,17.35,862.5,827.52,632.13
2018,5,27,11,30,792.0,173.0,3.0,17.4,926.0,884.59,673.46
2018,5,27,11,45,770.5,187.5,3.1,17.5,923.5,884.87,673.39
2018,5,27,12,0,749.0,202.0,3.2,17.6,921.0,881.44,671.31
2018,5,27,12,15,750.0,201.0,3.3,17.65,920.0,881.4,671.81
2018,5,27,12,30,751.0,200.0,3.4,17.7,919.0,878.23,670.19
2018,5,27,12,45,828.5,156.0,3.55,17.7,942.0,900.99,687.12
2018,5,27,13,0,906.0,112.0,3.7,17.7,965.0,907.94,692.96
2018,5,27,13,15,902.0,111.5,3.75,17.7,948.0,889.7,680.92
2018,5,27,13,30,898.0,111.0,3.8,17.7,931.0,868.1,666.73
2018,5,27,13,45,892.5,110.0,3.9,17.65,907.5,841.54,649.4
2018,5,27,14,0,887.0,109.0,4.0,17.6,884.0,811.91,629.8
2018,5,27,14,15,880.5,107.5,4.0,17.55,854.5,778.15,606.66
2018,5,27,14,30,874.0,106.0,4.0,17.5,825.0,741.7,581.4
2018,5,27,14,45,865.5,104.0,4.0,17.45,789.5,700.91,551.11
2018,5,27,15,0,857.0,102.0,4.0,17.4,754.0,657.98,518.58
2018,5,27,15,15,844.5,100.5,4.0,17.4,713.5,611.16,482.23
2018,5,27,15,30,832.0,99.0,4.0,17.4,673.0,563.0,443.93
2018,5,27,15,45,818.0,95.5,3.85,17.2,628.5,511.84,402.33
2018,5,27,16,0,804.0,92.0,3.7,17.0,584.0,458.65,358.03
2018,5,27,16,15,785.5,89.0,3.6,16.85,537.0,403.76,311.2
2018,5,27,16,30,767.0,86.0,3.5,16.7,490.0,349.28,263.51
2018,5,27,16,45,741.0,82.5,3.4,16.5,440.5,292.85,213.68
2018,5,27,17,0,715.0,79.0,3.3,16.3,391.0,238.27,165.25
2018,5,27,17,15,679.0,74.5,3.2,16.1,340.5,180.05,115.6
2018,5,27,17,30,643.0,70.0,3.1,15.9,290.0,128.26,75.14
2018,5,27,17,45,592.0,64.0,2.95,15.65,241.0,78.34,44.66
2018,5,27,18,0,541.0,58.0,2.8,15.4,192.0,45.46,34.82
2018,5,27,18,15,465.0,51.0,2.65,15.25,147.5,40.57,30.24
2018,5,27,18,30,389.0,44.0,2.5,15.1,103.0,35.66,25.43
2018,5,27,18,45,271.5,33.0,2.4,14.9,67.0,27.06,16.73
2018,5,27,19,0,154.0,22.0,2.3,14.7,31.0,17.14,0.0
2018,5,27,19,15,77.0,11.0,2.2,14.6,15.5,9.39,0.0
2018,5,27,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,5,28,4,45,28.0,5.0,1.5,13.2,5.5,0.0,0.0
2018,5,28,5,0,56.0,10.0,1.5,13.3,11.0,8.54,0.0
2018,5,28,5,15,171.0,23.0,1.5,13.5,38.5,17.93,0.0
2018,5,28,5,30,286.0,36.0,1.5,13.7,66.0,29.74,19.21
2018,5,28,5,45,379.0,44.5,1.5,13.9,107.0,35.99,25.9
2018,5,28,6,0,472.0,53.0,1.5,14.1,148.0,42.21,31.89
2018,5,28,6,15,534.5,59.0,1.45,14.35,195.0,46.16,35.64
2018,5,28,6,30,597.0,65.0,1.4,14.6,242.0,80.29,46.05
2018,5,28,6,45,641.0,69.0,1.35,14.9,292.0,128.13,75.26
2018,5,28,7,0,685.0,73.0,1.3,15.2,342.0,183.85,118.59
2018,5,28,7,15,716.5,77.0,1.25,15.65,392.5,237.73,164.36
2018,5,28,7,30,748.0,81.0,1.2,16.1,443.0,294.39,213.36
2018,5,28,7,45,773.0,83.5,1.2,16.5,492.5,349.89,261.31
2018,5,28,8,0,798.0,86.0,1.2,16.9,542.0,406.77,309.18
2018,5,28,8,15,816.0,88.5,1.25,17.2,589.0,461.52,354.37
2018,5,28,8,30,834.0,91.0,1.3,17.5,636.0,515.82,397.8
2018,5,28,8,45,849.0,92.5,1.35,17.8,679.5,567.02,437.61
2018,5,28,9,0,864.0,94.0,1.4,18.1,723.0,617.32,475.58
2018,5,28,9,15,872.5,96.5,1.45,18.3,761.0,663.18,509.45
2018,5,28,9,30,881.0,99.0,1.5,18.5,799.0,707.06,541.09
2018,5,28,9,45,886.0,101.5,1.55,18.7,830.5,746.21,568.57
2018,5,28,10,0,891.0,104.0,1.6,18.9,862.0,782.72,592.53
2018,5,28,10,15,897.0,105.5,1.7,19.05,889.0,816.27,614.94
2018,5,28,10,30,903.0,107.0,1.8,19.2,916.0,846.9,635.3
2018,5,28,10,45,906.5,108.5,1.9,19.35,936.0,872.34,652.15
2018,5,28,11,0,910.0,110.0,2.0,19.5,956.0,894.45,666.83
2018,5,28,11,15,912.0,110.5,2.1,19.6,968.5,910.92,677.93
2018,5,28,11,30,914.0,111.0,2.2,19.7,981.0,923.87,686.8
2018,5,28,11,45,914.5,112.0,2.3,19.8,986.5,932.36,692.83
2018,5,28,12,0,915.0,113.0,2.4,19.9,992.0,937.26,696.58
2018,5,28,12,15,915.0,112.5,2.55,19.9,990.0,936.76,697.57
2018,5,28,12,30,915.0,112.0,2.7,19.9,988.0,932.67,696.22
2018,5,28,12,45,914.0,111.0,2.8,19.95,979.0,923.63,691.08
2018,5,28,13,0,913.0,110.0,2.9,20.0,970.0,911.01,683.58
2018,5,28,13,15,909.0,110.0,3.0,19.95,953.5,893.17,672.83
2018,5,28,13,30,905.0,110.0,3.1,19.9,937.0,871.94,659.75
2018,5,28,13,45,899.0,109.0,3.25,19.85,913.0,844.86,642.86
2018,5,28,14,0,893.0,108.0,3.4,19.8,889.0,814.73,623.66
2018,5,28,14,15,885.5,107.0,3.45,19.75,859.0,780.55,600.9
2018,5,28,14,30,878.0,106.0,3.5,19.7,829.0,743.73,576.0
2018,5,28,14,45,868.0,104.5,3.55,19.65,793.0,702.29,545.87
2018,5,28,15,0,858.0,103.0,3.6,19.6,757.0,658.81,513.55
2018,5,28,15,15,845.5,101.5,3.6,19.6,716.5,612.01,477.69
2018,5,28,15,30,833.0,100.0,3.6,19.6,676.0,563.88,439.89
2018,5,28,15,45,817.5,97.0,3.55,19.35,631.0,512.45,398.86
2018,5,28,16,0,802.0,94.0,3.5,19.1,586.0,459.13,355.15
2018,5,28,16,15,783.0,91.0,3.45,18.9,539.0,404.19,308.88
2018,5,28,16,30,764.0,88.0,3.4,18.7,492.0,349.72,261.76
2018,5,28,16,45,738.5,84.5,3.35,18.55,442.5,293.66,212.64
2018,5,28,17,0,713.0,81.0,3.3,18.4,393.0,239.38,164.86
2018,5,28,17,15,677.5,76.0,3.2,18.1,342.5,180.92,115.47
2018,5,28,17,30,642.0,71.0,3.1,17.8,292.0,128.9,75.14
2018,5,28,17,45,593.0,65.5,3.0,17.5,243.5,79.57,45.31
2018,5,28,18,0,544.0,60.0,2.9,17.2,195.0,47.03,35.94
2018,5,28,18,15,469.0,52.5,2.8,16.85,150.0,41.78,31.1
2018,5,28,18,30,394.0,45.0,2.7,16.5,105.0,36.49,26.01
2018,5,28,18,45,276.5,33.5,2.6,16.2,68.5,27.45,17.07
2018,5,28,19,0,159.0,22.0,2.5,15.9,32.0,17.14,0.0
2018,5,28,19,15,79.5,11.0,2.4,15.7,16.0,9.39,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,29,4,45,31.0,6.5,2.15,13.55,7.0,0.0,0.0
2018,5,29,5,0,62.0,13.0,2.3,13.7,14.0,11.1,0.0
2018,5,29,5,15,163.5,26.0,2.4,13.9,40.5,20.22,0.55
2018,5,29,5,30,265.0,39.0,2.5,14.1,67.0,30.16,19.58
2018,5,29,5,45,356.5,48.0,2.6,14.3,107.5,38.9,28.39
2018,5,29,6,0,448.0,57.0,2.7,14.5,148.0,45.39,34.62
2018,5,29,6,15,512.0,64.0,2.65,14.7,195.5,49.98,38.96
2018,5,29,6,30,576.0,71.0,2.6,14.9,243.0,83.33,49.41
2018,5,29,6,45,621.5,76.0,2.6,15.15,293.0,130.88,78.51
2018,5,29,7,0,667.0,81.0,2.6,15.4,343.0,183.45,119.28
2018,5,29,7,15,699.0,84.5,2.65,15.6,393.0,236.35,164.68
2018,5,29,7,30,731.0,88.0,2.7,15.8,443.0,294.67,215.78
2018,5,29,7,45,754.5,92.0,2.7,16.05,492.5,350.04,264.5
2018,5,29,8,0,778.0,96.0,2.7,16.3,542.0,406.69,313.27
2018,5,29,8,15,796.0,99.0,2.8,16.45,588.5,460.89,359.26
2018,5,29,8,30,814.0,102.0,2.9,16.6,635.0,515.16,404.05
2018,5,29,8,45,827.5,104.5,3.0,16.8,677.5,566.23,445.14
2018,5,29,9,0,841.0,107.0,3.1,17.0,720.0,613.95,482.69
2018,5,29,9,15,855.5,107.0,3.2,17.1,759.5,660.43,518.63
2018,5,29,9,30,870.0,107.0,3.3,17.2,799.0,705.46,552.73
2018,5,29,9,45,885.0,104.5,3.45,17.3,833.5,746.86,583.85
2018,5,29,10,0,900.0,102.0,3.6,17.4,868.0,786.3,611.54
2018,5,29,10,15,905.5,103.0,3.65,17.5,894.5,819.26,633.99
2018,5,29,10,30,911.0,104.0,3.7,17.6,921.0,849.24,654.27
2018,5,29,10,45,914.5,106.0,3.8,17.7,941.5,875.33,672.05
2018,5,29,11,0,918.0,108.0,3.9,17.8,962.0,898.07,687.5
2018,5,29,11,15,920.5,109.0,4.05,17.8,975.5,915.58,699.9
2018,5,29,11,30,923.0,110.0,4.2,17.8,989.0,929.54,709.96
2018,5,29,11,45,923.0,111.0,4.35,17.8,994.5,937.68,716.09
2018,5,29,12,0,923.0,112.0,4.5,17.8,1000.0,942.19,720.29
2018,5,29,12,15,922.0,113.0,4.7,17.65,998.5,942.18,722.24
2018,5,29,12,30,921.0,114.0,4.9,17.5,997.0,938.56,721.73
2018,5,29,12,45,917.0,115.5,5.15,17.35,987.5,929.12,717.48
2018,5,29,13,0,913.0,117.0,5.4,17.2,978.0,916.15,710.66
2018,5,29,13,15,908.5,118.0,5.6,17.0,962.0,898.85,700.49
2018,5,29,13,30,904.0,119.0,5.8,16.8,946.0,878.17,687.79
2018,5,29,13,45,896.0,120.5,6.05,16.55,922.5,851.81,671.16
2018,5,29,14,0,888.0,122.0,6.3,16.3,899.0,822.49,652.11
2018,5,29,14,15,879.5,122.0,6.45,16.1,869.5,788.66,628.91
2018,5,29,14,30,871.0,122.0,6.6,15.9,840.0,752.25,602.91
2018,5,29,14,45,858.0,122.0,6.7,15.65,803.5,710.38,571.21
2018,5,29,15,0,845.0,122.0,6.8,15.4,767.0,670.58,540.29
2018,5,29,15,15,832.0,119.5,6.8,15.4,726.0,622.3,501.47
2018,5,29,15,30,819.0,117.0,6.8,15.4,685.0,572.76,460.82
2018,5,29,15,45,801.5,115.5,6.85,15.1,640.5,520.87,417.84
2018,5,29,16,0,784.0,114.0,6.9,14.8,596.0,468.69,373.44
2018,5,29,16,15,760.5,111.0,6.9,14.6,547.5,412.77,324.77
2018,5,29,16,30,737.0,108.0,6.9,14.4,499.0,355.49,273.98
2018,5,29,16,45,704.0,105.0,6.9,14.25,448.0,298.61,223.03
2018,5,29,17,0,671.0,102.0,6.9,14.1,397.0,244.4,174.45
2018,5,29,17,15,628.0,96.5,6.9,13.9,345.5,189.35,127.17
2018,5,29,17,30,585.0,91.0,6.9,13.7,294.0,138.84,87.47
2018,5,29,17,45,525.0,84.5,6.95,13.55,244.5,91.5,58.15
2018,5,29,18,0,465.0,78.0,7.0,13.4,195.0,58.54,46.77
2018,5,29,18,15,389.5,67.5,6.9,13.3,150.5,51.05,39.79
2018,5,29,18,30,314.0,57.0,6.8,13.2,106.0,43.45,32.47
2018,5,29,18,45,218.5,43.0,6.7,13.1,71.5,33.03,22.07
2018,5,29,19,0,123.0,29.0,6.6,13.0,37.0,22.36,1.96
2018,5,29,19,15,64.5,16.5,6.5,13.0,20.5,14.08,0.0
2018,5,29,19,30,6.0,4.0,6.4,13.0,4.0,0.0,0.0
2018,5,29,19,45,3.0,2.0,6.3,13.0,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,12.85,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.95,12.8,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.0,12.75,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.05,12.65,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,12.55,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.45,12.4,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.6,12.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.9,12.25,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,12.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,12.2,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,12.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.2,12.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,12.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,12.25,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.3,0.0,0.0,0.0
2018,5,30,4,45,0.5,3.0,7.45,12.35,3.0,0.0,0.0
2018,5,30,5,0,1.0,6.0,7.5,12.4,6.0,5.12,0.0
2018,5,30,5,15,0.5,11.5,7.5,12.45,11.5,9.47,0.0
2018,5,30,5,30,0.0,17.0,7.5,12.5,17.0,14.0,6.14
2018,5,30,5,45,0.0,25.0,7.55,12.55,25.0,20.61,12.5
2018,5,30,6,0,0.0,33.0,7.6,12.6,33.0,27.24,18.69
2018,5,30,6,15,0.0,46.0,7.55,12.7,46.0,38.04,28.56
2018,5,30,6,30,0.0,59.0,7.5,12.8,59.0,48.87,36.51
2018,5,30,6,45,28.0,94.0,7.45,12.85,105.0,79.17,61.24
2018,5,30,7,0,56.0,129.0,7.4,12.9,151.0,113.49,89.01
2018,5,30,7,15,105.5,164.0,7.4,12.95,212.5,157.67,124.42
2018,5,30,7,30,155.0,199.0,7.4,13.0,274.0,208.17,165.58
2018,5,30,7,45,103.0,210.5,7.35,13.05,262.5,211.23,169.98
2018,5,30,8,0,51.0,222.0,7.3,13.1,251.0,204.93,165.67
2018,5,30,8,15,53.5,247.0,7.3,13.2,280.0,231.13,187.03
2018,5,30,8,30,56.0,272.0,7.3,13.3,309.0,257.77,208.5
2018,5,30,8,45,58.5,290.0,7.3,13.35,331.0,278.86,225.35
2018,5,30,9,0,61.0,308.0,7.3,13.4,353.0,300.14,242.22
2018,5,30,9,15,108.5,335.5,7.3,13.6,420.0,365.95,295.23
2018,5,30,9,30,156.0,363.0,7.3,13.8,487.0,429.28,345.73
2018,5,30,9,45,278.0,357.0,7.3,13.95,589.5,528.61,425.65
2018,5,30,10,0,400.0,351.0,7.3,14.1,692.0,635.92,510.43
2018,5,30,10,15,428.5,353.0,7.25,14.25,728.5,675.58,540.57
2018,5,30,10,30,457.0,355.0,7.2,14.4,765.0,715.05,570.44
2018,5,30,10,45,520.0,326.5,7.2,14.5,803.0,756.01,602.62
2018,5,30,11,0,583.0,298.0,7.2,14.6,841.0,796.69,634.38
2018,5,30,11,15,540.5,324.5,7.25,14.65,833.5,794.18,631.01
2018,5,30,11,30,498.0,351.0,7.3,14.7,826.0,788.0,625.02
2018,5,30,11,45,611.5,292.5,7.35,14.7,879.0,841.48,668.32
2018,5,30,12,0,725.0,234.0,7.4,14.7,932.0,894.19,710.5
2018,5,30,12,15,800.5,191.5,7.5,14.65,960.5,914.64,726.31
2018,5,30,12,30,876.0,149.0,7.6,14.6,989.0,927.67,736.52
2018,5,30,12,45,876.0,147.5,7.7,14.5,981.0,919.59,731.37
2018,5,30,13,0,876.0,146.0,7.8,14.4,973.0,908.07,723.8
2018,5,30,13,15,873.5,144.5,7.8,14.35,957.0,890.97,711.64
2018,5,30,13,30,871.0,143.0,7.8,14.3,941.0,870.54,697.06
2018,5,30,13,45,867.0,141.5,7.85,14.3,918.5,845.63,679.17
2018,5,30,14,0,863.0,140.0,7.9,14.3,896.0,817.66,658.94
2018,5,30,14,15,856.0,138.5,7.9,14.25,867.0,784.46,634.64
2018,5,30,14,30,849.0,137.0,7.9,14.2,838.0,754.97,611.76
2018,5,30,14,45,839.5,134.5,7.9,14.15,802.5,713.23,578.99
2018,5,30,15,0,830.0,132.0,7.9,14.1,767.0,669.49,544.08
2018,5,30,15,15,816.5,129.5,7.9,14.1,726.0,621.56,505.05
2018,5,30,15,30,803.0,127.0,7.9,14.1,685.0,572.45,464.27
2018,5,30,15,45,782.0,126.0,7.9,13.95,639.5,519.98,420.08
2018,5,30,16,0,761.0,125.0,7.9,13.8,594.0,466.24,373.86
2018,5,30,16,15,732.5,123.5,7.9,13.65,545.0,410.32,324.93
2018,5,30,16,30,704.0,122.0,7.9,13.5,496.0,355.92,276.36
2018,5,30,16,45,664.0,120.0,7.9,13.35,444.5,299.59,226.04
2018,5,30,17,0,624.0,118.0,7.9,13.2,393.0,246.78,178.97
2018,5,30,17,15,576.0,112.0,7.85,13.05,341.5,193.15,133.15
2018,5,30,17,30,528.0,106.0,7.8,12.9,290.0,141.83,92.78
2018,5,30,17,45,449.0,99.5,7.75,12.75,238.0,96.48,64.68
2018,5,30,18,0,370.0,93.0,7.7,12.6,186.0,68.44,55.77
2018,5,30,18,15,250.0,76.5,7.6,12.5,133.0,57.62,45.78
2018,5,30,18,30,130.0,60.0,7.5,12.4,80.0,45.29,34.23
2018,5,30,18,45,76.5,42.0,7.35,12.3,52.5,32.56,21.86
2018,5,30,19,0,23.0,24.0,7.2,12.2,25.0,19.2,2.23
2018,5,30,19,15,12.0,13.5,7.15,12.2,14.0,11.52,0.0
2018,5,30,19,30,1.0,3.0,7.1,12.2,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,7.05,12.2,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,12.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.0,12.25,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.95,12.35,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,12.45,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,12.55,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.25,12.6,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,12.55,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.2,12.45,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.2,12.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.15,12.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,7.05,12.35,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.95,12.3,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.85,12.3,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.65,12.3,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,12.3,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,12.25,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.3,12.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,5,31,4,45,13.5,6.0,6.25,12.3,6.5,0.0,0.0
2018,5,31,5,0,27.0,12.0,6.2,12.3,13.0,10.24,0.0
2018,5,31,5,15,96.0,27.5,6.25,12.35,37.0,21.3,2.7
2018,5,31,5,30,165.0,43.0,6.3,12.4,61.0,33.08,22.26
2018,5,31,5,45,193.5,49.5,6.3,12.5,81.0,37.34,27.24
2018,5,31,6,0,222.0,56.0,6.3,12.6,101.0,41.72,31.62
2018,5,31,6,15,111.0,60.0,6.35,12.7,82.5,45.67,35.4
2018,5,31,6,30,0.0,64.0,6.4,12.8,64.0,52.87,39.96
2018,5,31,6,45,19.5,96.5,6.45,12.9,104.0,80.03,62.33
2018,5,31,7,0,39.0,129.0,6.5,13.0,144.0,110.48,87.15
2018,5,31,7,15,207.0,146.5,6.5,13.05,245.0,167.88,128.96
2018,5,31,7,30,375.0,164.0,6.5,13.1,346.0,247.59,191.5
2018,5,31,7,45,557.5,139.0,6.5,13.2,442.5,318.3,248.38
2018,5,31,8,0,740.0,114.0,6.5,13.3,539.0,403.39,318.76
2018,5,31,8,15,760.0,117.5,6.5,13.45,586.0,458.91,367.24
2018,5,31,8,30,780.0,121.0,6.5,13.6,633.0,512.86,413.4
2018,5,31,8,45,795.5,124.0,6.5,13.75,676.0,563.92,456.18
2018,5,31,9,0,811.0,127.0,6.5,13.9,719.0,614.29,497.37
2018,5,31,9,15,824.5,128.5,6.6,14.0,758.0,661.03,535.19
2018,5,31,9,30,838.0,130.0,6.7,14.1,797.0,706.35,571.2
2018,5,31,9,45,849.5,130.5,6.75,14.25,831.0,741.75,598.96
2018,5,31,10,0,861.0,131.0,6.8,14.4,865.0,780.11,628.0
2018,5,31,10,15,867.5,132.5,6.8,14.45,892.0,813.09,651.83
2018,5,31,10,30,874.0,134.0,6.8,14.5,919.0,843.26,673.47
2018,5,31,10,45,879.0,135.0,6.85,14.55,939.5,868.78,691.8
2018,5,31,11,0,884.0,136.0,6.9,14.6,960.0,891.14,707.81
2018,5,31,11,15,887.5,137.0,6.9,14.65,974.0,908.92,720.29
2018,5,31,11,30,891.0,138.0,6.9,14.7,988.0,923.32,730.34
2018,5,31,11,45,892.5,138.0,6.95,14.7,993.5,931.65,736.4
2018,5,31,12,0,894.0,138.0,7.0,14.7,999.0,936.51,740.05
2018,5,31,12,15,892.0,139.5,6.95,14.7,997.5,936.06,739.47
2018,5,31,12,30,890.0,141.0,6.9,14.7,996.0,932.15,736.48
2018,5,31,12,45,885.0,143.0,6.8,14.75,986.0,922.57,729.09
2018,5,31,13,0,880.0,145.0,6.7,14.8,976.0,909.61,719.35
2018,5,31,13,15,877.0,143.5,6.65,14.8,959.5,892.07,706.7
2018,5,31,13,30,874.0,142.0,6.6,14.8,943.0,871.21,691.68
2018,5,31,13,45,871.0,139.0,6.5,14.8,920.0,845.81,673.15
2018,5,31,14,0,868.0,136.0,6.4,14.8,897.0,817.28,652.32
2018,5,31,14,15,861.0,134.0,6.4,14.75,867.5,783.56,628.08
2018,5,31,14,30,854.0,132.0,6.4,14.7,838.0,747.22,600.71
2018,5,31,14,45,846.0,129.0,6.35,14.7,803.0,711.91,572.93
2018,5,31,15,0,838.0,126.0,6.3,14.7,768.0,668.51,538.58
2018,5,31,15,15,824.5,124.0,6.3,14.7,727.0,620.81,500.29
2018,5,31,15,30,811.0,122.0,6.3,14.7,686.0,571.91,460.2
2018,5,31,15,45,794.0,119.0,6.3,14.55,641.0,519.4,416.55
2018,5,31,16,0,777.0,116.0,6.3,14.4,596.0,466.59,371.53
2018,5,31,16,15,755.0,112.0,6.3,14.3,547.5,410.89,323.04
2018,5,31,16,30,733.0,108.0,6.3,14.2,499.0,353.65,272.3
2018,5,31,16,45,703.5,103.5,6.25,14.05,448.5,296.86,221.44
2018,5,31,17,0,674.0,99.0,6.2,13.9,398.0,242.36,172.56
2018,5,31,17,15,633.5,94.0,6.2,13.75,347.0,188.13,125.86
2018,5,31,17,30,593.0,89.0,6.2,13.6,296.0,138.09,86.46
2018,5,31,17,45,537.0,82.0,6.2,13.4,246.5,90.12,56.58
2018,5,31,18,0,481.0,75.0,6.2,13.2,197.0,58.63,46.9
2018,5,31,18,15,402.0,65.5,6.05,13.05,152.0,49.64,38.62
2018,5,31,18,30,323.0,56.0,5.9,12.9,107.0,42.72,31.94
2018,5,31,18,45,221.0,42.5,5.8,12.7,72.0,32.63,21.99
2018,5,31,19,0,119.0,29.0,5.7,12.5,37.0,22.44,4.84
2018,5,31,19,15,62.5,16.5,5.6,12.45,20.5,14.08,0.0
2018,5,31,19,30,6.0,4.0,5.5,12.4,4.0,0.0,0.0
2018,5,31,19,45,3.0,2.0,5.35,12.35,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.1,12.25,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.8,12.15,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,1,4,45,27.5,7.0,3.55,11.75,7.5,0.0,0.0
2018,6,1,5,0,55.0,14.0,3.6,11.9,15.0,11.95,0.0
2018,6,1,5,15,152.0,28.0,3.5,12.05,42.0,21.72,3.6
2018,6,1,5,30,249.0,42.0,3.4,12.2,69.0,32.36,21.76
2018,6,1,5,45,344.5,51.0,3.35,12.35,109.5,39.14,28.88
2018,6,1,6,0,440.0,60.0,3.3,12.5,150.0,47.78,37.06
2018,6,1,6,15,503.0,67.0,3.15,12.65,197.0,52.25,41.33
2018,6,1,6,30,566.0,74.0,3.0,12.8,244.0,83.23,50.77
2018,6,1,6,45,610.0,79.5,2.85,12.95,294.0,130.19,79.32
2018,6,1,7,0,654.0,85.0,2.7,13.1,344.0,182.02,119.59
2018,6,1,7,15,687.5,89.5,2.6,13.35,394.5,235.19,165.2
2018,6,1,7,30,721.0,94.0,2.5,13.6,445.0,291.4,214.61
2018,6,1,7,45,746.5,97.0,2.4,13.85,494.5,348.62,264.87
2018,6,1,8,0,772.0,100.0,2.3,14.1,544.0,404.59,313.11
2018,6,1,8,15,791.5,103.0,2.2,14.4,591.0,459.03,358.77
2018,6,1,8,30,811.0,106.0,2.1,14.7,638.0,513.71,403.06
2018,6,1,8,45,827.0,107.5,2.05,15.0,681.5,565.0,443.49
2018,6,1,9,0,843.0,109.0,2.0,15.3,725.0,613.18,480.34
2018,6,1,9,15,858.5,109.0,2.0,15.6,765.0,660.31,515.57
2018,6,1,9,30,874.0,109.0,2.0,15.9,805.0,706.07,548.83
2018,6,1,9,45,890.5,105.5,2.0,16.2,840.0,747.73,578.46
2018,6,1,10,0,907.0,102.0,2.0,16.5,875.0,787.51,604.72
2018,6,1,10,15,912.5,103.0,2.1,16.75,902.0,820.66,626.87
2018,6,1,10,30,918.0,104.0,2.2,17.0,929.0,850.83,646.9
2018,6,1,10,45,922.0,105.0,2.3,17.25,949.0,876.59,663.9
2018,6,1,11,0,926.0,106.0,2.4,17.5,969.0,899.02,678.64
2018,6,1,11,15,928.5,106.5,2.55,17.8,982.0,916.23,690.21
2018,6,1,11,30,931.0,107.0,2.7,18.1,995.0,929.89,699.45
