Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,11,45,932.0,107.5,2.8,18.35,1001.0,938.61,705.16
2018,6,1,12,0,933.0,108.0,2.9,18.6,1007.0,943.7,708.54
2018,6,1,12,15,933.0,107.5,3.05,18.75,1005.0,943.33,709.0
2018,6,1,12,30,933.0,107.0,3.2,18.9,1003.0,939.32,707.09
2018,6,1,12,45,931.5,106.5,3.4,19.05,994.0,930.33,702.18
2018,6,1,13,0,930.0,106.0,3.6,19.2,985.0,917.72,694.8
2018,6,1,13,15,926.5,105.5,3.8,19.15,968.5,899.8,684.24
2018,6,1,13,30,923.0,105.0,4.0,19.1,952.0,878.42,671.2
2018,6,1,13,45,918.5,103.5,4.2,19.1,928.5,851.93,654.32
2018,6,1,14,0,914.0,102.0,4.4,19.1,905.0,822.24,635.15
2018,6,1,14,15,907.0,101.5,4.55,19.0,875.5,788.53,613.13
2018,6,1,14,30,900.0,101.0,4.7,18.9,846.0,752.08,588.81
2018,6,1,14,45,891.0,99.5,4.9,18.8,810.0,710.8,559.05
2018,6,1,15,0,882.0,98.0,5.1,18.7,774.0,667.33,526.71
2018,6,1,15,15,870.5,95.5,5.1,18.7,733.0,619.5,489.28
2018,6,1,15,30,859.0,93.0,5.1,18.7,692.0,570.18,449.78
2018,6,1,15,45,844.0,91.0,5.35,18.35,647.0,518.3,408.29
2018,6,1,16,0,829.0,89.0,5.6,18.0,602.0,465.78,364.79
2018,6,1,16,15,809.5,86.5,5.65,17.7,554.0,409.68,316.74
2018,6,1,16,30,790.0,84.0,5.7,17.4,506.0,354.34,268.05
2018,6,1,16,45,764.0,81.0,5.75,17.1,456.0,297.41,217.38
2018,6,1,17,0,738.0,78.0,5.8,16.8,406.0,242.26,168.09
2018,6,1,17,15,703.5,73.5,5.7,16.45,355.0,186.39,120.02
2018,6,1,17,30,669.0,69.0,5.6,16.1,304.0,130.42,75.88
2018,6,1,17,45,619.5,64.0,5.5,15.7,254.5,80.03,45.16
2018,6,1,18,0,570.0,59.0,5.4,15.3,205.0,46.24,35.53
2018,6,1,18,15,498.0,52.5,5.15,15.05,159.5,41.74,31.35
2018,6,1,18,30,426.0,46.0,4.9,14.8,114.0,37.26,26.96
2018,6,1,18,45,316.0,36.5,4.6,14.5,77.5,30.01,19.7
2018,6,1,19,0,206.0,27.0,4.3,14.2,41.0,21.05,5.15
2018,6,1,19,15,115.0,16.0,4.05,14.15,22.5,13.66,0.0
2018,6,1,19,30,24.0,5.0,3.8,14.1,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,3.5,14.0,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,2,4,45,47.5,7.0,1.55,12.8,8.0,0.0,0.0
2018,6,2,5,0,95.0,14.0,1.5,12.9,16.0,11.95,0.0
2018,6,2,5,15,211.0,25.0,1.45,13.1,44.0,20.92,3.81
2018,6,2,5,30,327.0,36.0,1.4,13.3,72.0,29.68,19.48
2018,6,2,5,45,419.0,44.0,1.35,13.45,114.5,35.58,25.68
2018,6,2,6,0,511.0,52.0,1.3,13.6,157.0,41.48,31.35
2018,6,2,6,15,570.5,57.5,1.3,13.85,205.0,45.12,34.81
2018,6,2,6,30,630.0,63.0,1.3,14.1,253.0,76.86,43.67
2018,6,2,6,45,672.0,67.0,1.3,14.35,303.5,129.49,75.6
2018,6,2,7,0,714.0,71.0,1.3,14.6,354.0,182.81,116.49
2018,6,2,7,15,743.5,74.5,1.4,14.95,404.5,237.13,162.85
2018,6,2,7,30,773.0,78.0,1.5,15.3,455.0,293.94,212.61
2018,6,2,7,45,795.5,80.5,1.6,15.65,504.5,349.63,261.53
2018,6,2,8,0,818.0,83.0,1.7,16.0,554.0,406.4,310.34
2018,6,2,8,15,835.0,85.0,1.8,16.5,600.5,461.5,356.42
2018,6,2,8,30,852.0,87.0,1.9,17.0,647.0,515.33,400.11
2018,6,2,8,45,865.0,89.0,2.0,17.5,690.0,566.52,440.48
2018,6,2,9,0,878.0,91.0,2.1,18.0,733.0,616.61,478.82
2018,6,2,9,15,884.5,95.0,2.1,18.4,771.0,663.03,512.99
2018,6,2,9,30,891.0,99.0,2.1,18.8,809.0,707.29,544.61
2018,6,2,9,45,891.5,104.0,2.15,19.2,839.5,745.79,571.62
2018,6,2,10,0,892.0,109.0,2.2,19.6,870.0,781.31,594.93
2018,6,2,10,15,897.5,111.0,2.2,19.9,897.0,814.9,616.35
2018,6,2,10,30,903.0,113.0,2.2,20.2,924.0,845.56,635.57
2018,6,2,10,45,906.5,114.0,2.25,20.5,944.0,870.54,651.29
2018,6,2,11,0,910.0,115.0,2.3,20.8,964.0,892.22,664.8
2018,6,2,11,15,913.0,115.0,2.35,21.0,977.0,909.17,675.44
2018,6,2,11,30,916.0,115.0,2.4,21.2,990.0,922.63,683.86
2018,6,2,11,45,917.0,116.0,2.4,21.45,996.0,931.69,688.87
2018,6,2,12,0,918.0,117.0,2.4,21.7,1002.0,937.18,691.64
2018,6,2,12,15,920.5,115.0,2.5,21.8,1001.0,937.75,692.61
2018,6,2,12,30,923.0,113.0,2.6,21.9,1000.0,934.73,691.31
2018,6,2,12,45,926.5,109.5,2.7,22.0,993.0,927.59,687.36
2018,6,2,13,0,930.0,106.0,2.8,22.1,986.0,916.72,681.01
2018,6,2,13,15,927.0,105.5,2.95,22.05,970.0,899.29,671.03
2018,6,2,13,30,924.0,105.0,3.1,22.0,954.0,878.38,658.65
2018,6,2,13,45,918.0,105.0,3.2,21.9,930.5,852.09,642.31
2018,6,2,14,0,912.0,105.0,3.3,21.8,907.0,822.69,623.7
2018,6,2,14,15,905.0,104.0,3.45,21.6,877.0,788.64,602.14
2018,6,2,14,30,898.0,103.0,3.6,21.4,847.0,751.86,578.27
2018,6,2,14,45,888.5,101.5,3.7,21.25,811.0,710.38,548.68
2018,6,2,15,0,879.0,100.0,3.8,21.1,775.0,666.76,516.76
2018,6,2,15,15,867.0,98.0,3.8,21.1,734.0,619.27,480.54
2018,6,2,15,30,855.0,96.0,3.8,21.1,693.0,570.34,442.3
2018,6,2,15,45,839.0,94.0,3.95,20.65,648.0,518.2,401.54
2018,6,2,16,0,823.0,92.0,4.1,20.2,603.0,465.29,358.74
2018,6,2,16,15,803.0,89.0,4.1,19.9,554.5,409.2,311.72
2018,6,2,16,30,783.0,86.0,4.1,19.6,506.0,353.63,263.85
2018,6,2,16,45,756.5,83.0,4.1,19.25,456.0,296.98,214.42
2018,6,2,17,0,730.0,80.0,4.1,18.9,406.0,242.17,166.32
2018,6,2,17,15,694.5,76.0,3.95,18.5,355.5,183.82,117.0
2018,6,2,17,30,659.0,72.0,3.8,18.1,305.0,131.84,76.73
2018,6,2,17,45,609.0,67.0,3.7,17.75,255.5,82.01,46.62
2018,6,2,18,0,559.0,62.0,3.6,17.4,206.0,48.49,37.21
2018,6,2,18,15,485.5,54.5,3.4,17.0,160.0,43.26,32.45
2018,6,2,18,30,412.0,47.0,3.2,16.6,114.0,38.0,27.43
2018,6,2,18,45,303.5,37.5,3.05,16.25,78.0,30.8,20.29
2018,6,2,19,0,195.0,28.0,2.9,15.9,42.0,21.78,6.35
2018,6,2,19,15,108.5,17.0,2.8,15.75,23.5,14.51,0.0
2018,6,2,19,30,22.0,6.0,2.7,15.6,5.0,0.0,0.0
2018,6,2,19,45,11.0,3.0,2.55,15.4,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,3,4,45,40.5,7.0,2.3,13.1,8.0,0.0,0.0
2018,6,3,5,0,81.0,14.0,2.4,13.2,16.0,11.95,0.0
2018,6,3,5,15,191.5,26.0,2.35,13.35,44.0,20.26,3.97
2018,6,3,5,30,302.0,38.0,2.3,13.5,72.0,31.38,20.91
2018,6,3,5,45,393.0,46.0,2.25,13.7,113.0,37.16,27.02
2018,6,3,6,0,484.0,54.0,2.2,13.9,154.0,42.95,32.6
2018,6,3,6,15,545.5,60.5,2.15,14.15,202.0,47.29,36.68
2018,6,3,6,30,607.0,67.0,2.1,14.4,250.0,78.21,45.65
2018,6,3,6,45,650.5,71.0,2.0,14.6,300.0,126.14,73.79
2018,6,3,7,0,694.0,75.0,1.9,14.8,350.0,182.05,116.83
2018,6,3,7,15,725.0,78.5,1.95,15.15,400.5,235.49,162.37
2018,6,3,7,30,756.0,82.0,2.0,15.5,451.0,291.64,211.55
2018,6,3,7,45,779.5,85.0,2.0,15.8,500.5,347.16,260.3
2018,6,3,8,0,803.0,88.0,2.0,16.1,550.0,403.91,309.02
2018,6,3,8,15,820.5,90.5,2.1,16.3,597.0,458.41,355.13
2018,6,3,8,30,838.0,93.0,2.2,16.5,644.0,512.56,399.67
2018,6,3,8,45,852.0,94.5,2.25,16.7,687.0,563.18,440.15
2018,6,3,9,0,866.0,96.0,2.3,16.9,730.0,612.81,478.74
2018,6,3,9,15,875.5,98.0,2.4,17.05,768.0,658.78,513.94
2018,6,3,9,30,885.0,100.0,2.5,17.2,806.0,702.87,546.97
2018,6,3,9,45,891.5,103.0,2.6,17.35,839.0,743.62,576.9
2018,6,3,10,0,898.0,106.0,2.7,17.5,872.0,781.83,603.38
2018,6,3,10,15,904.0,107.0,2.8,17.55,899.0,815.1,626.21
2018,6,3,10,30,910.0,108.0,2.9,17.6,926.0,845.44,646.97
2018,6,3,10,45,915.0,108.0,3.05,17.65,946.0,870.95,664.68
2018,6,3,11,0,920.0,108.0,3.2,17.7,966.0,893.19,680.2
2018,6,3,11,15,923.0,108.5,3.3,17.75,979.5,910.78,692.24
2018,6,3,11,30,926.0,109.0,3.4,17.8,993.0,924.86,701.98
2018,6,3,11,45,850.5,156.5,3.45,17.8,972.5,906.31,689.2
2018,6,3,12,0,775.0,204.0,3.5,17.8,952.0,898.06,683.84
2018,6,3,12,15,733.5,231.0,3.65,17.7,938.0,894.59,682.43
2018,6,3,12,30,692.0,258.0,3.8,17.6,924.0,879.01,671.53
2018,6,3,12,45,679.5,263.0,3.9,17.55,912.0,866.46,663.29
2018,6,3,13,0,667.0,268.0,4.0,17.5,900.0,851.13,653.01
2018,6,3,13,15,745.5,220.0,4.1,17.35,914.5,863.72,665.04
2018,6,3,13,30,824.0,172.0,4.2,17.2,929.0,864.0,667.03
2018,6,3,13,45,813.5,173.5,4.3,17.05,905.5,836.96,649.24
2018,6,3,14,0,803.0,175.0,4.4,16.9,882.0,807.29,629.42
2018,6,3,14,15,836.5,147.5,4.5,16.75,862.0,782.33,613.25
2018,6,3,14,30,870.0,120.0,4.6,16.6,842.0,746.43,588.67
2018,6,3,14,45,873.0,111.0,4.65,16.5,809.0,707.89,560.29
2018,6,3,15,0,876.0,102.0,4.7,16.4,776.0,666.23,528.82
2018,6,3,15,15,864.0,100.5,4.7,16.4,735.5,619.39,491.99
2018,6,3,15,30,852.0,99.0,4.7,16.4,695.0,571.1,453.14
2018,6,3,15,45,837.5,96.5,4.8,16.1,650.5,519.47,411.36
2018,6,3,16,0,823.0,94.0,4.9,15.8,606.0,466.97,367.53
2018,6,3,16,15,803.5,91.5,4.9,15.6,558.0,411.57,319.81
2018,6,3,16,30,784.0,89.0,4.9,15.4,510.0,356.63,271.26
2018,6,3,16,45,758.0,85.5,4.9,15.25,460.0,299.65,220.36
2018,6,3,17,0,732.0,82.0,4.9,15.1,410.0,244.46,170.88
2018,6,3,17,15,696.5,78.0,4.9,14.9,359.0,185.94,120.5
2018,6,3,17,30,661.0,74.0,4.9,14.7,308.0,133.84,79.43
2018,6,3,17,45,611.0,68.5,4.9,14.5,258.5,83.49,48.38
2018,6,3,18,0,561.0,63.0,4.9,14.3,209.0,49.25,38.38
2018,6,3,18,15,489.5,55.5,4.8,14.15,163.0,44.06,33.56
2018,6,3,18,30,418.0,48.0,4.7,14.0,117.0,38.83,28.48
2018,6,3,18,45,312.0,38.0,4.6,13.8,80.0,31.21,20.93
2018,6,3,19,0,206.0,28.0,4.5,13.6,43.0,21.8,7.23
2018,6,3,19,15,115.5,17.0,4.4,13.6,24.0,14.51,0.0
2018,6,3,19,30,25.0,6.0,4.3,13.6,5.0,0.0,0.0
2018,6,3,19,45,12.5,3.0,4.2,13.55,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,12.8,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,12.8,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,12.8,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,4,4,45,50.0,7.5,5.85,13.1,8.5,0.0,0.0
2018,6,4,5,0,100.0,15.0,6.0,13.2,17.0,12.8,0.0
2018,6,4,5,15,217.5,25.5,6.15,13.35,45.5,21.34,4.88
2018,6,4,5,30,335.0,36.0,6.3,13.5,74.0,29.65,19.44
2018,6,4,5,45,424.5,44.5,6.4,13.7,116.5,35.99,25.96
2018,6,4,6,0,514.0,53.0,6.5,13.9,159.0,42.28,31.97
2018,6,4,6,15,572.5,58.5,6.6,14.05,207.0,45.89,35.41
2018,6,4,6,30,631.0,64.0,6.7,14.2,255.0,76.23,43.71
2018,6,4,6,45,671.0,68.5,6.75,14.35,305.0,125.53,72.8
2018,6,4,7,0,711.0,73.0,6.8,14.5,355.0,182.3,117.17
2018,6,4,7,15,742.0,76.5,6.75,14.6,406.5,236.67,164.5
2018,6,4,7,30,773.0,80.0,6.7,14.7,458.0,293.72,215.89
2018,6,4,7,45,775.5,88.5,6.65,14.8,501.5,347.9,265.84
2018,6,4,8,0,778.0,97.0,6.6,14.9,545.0,401.07,313.99
2018,6,4,8,15,651.0,150.5,6.55,15.05,547.0,433.06,344.58
2018,6,4,8,30,524.0,204.0,6.5,15.2,549.0,447.99,359.06
2018,6,4,8,45,565.0,205.0,6.45,15.3,599.5,500.05,401.82
2018,6,4,9,0,606.0,206.0,6.4,15.4,650.0,557.84,448.23
2018,6,4,9,15,697.0,176.5,6.4,15.5,713.0,619.08,497.58
2018,6,4,9,30,788.0,147.0,6.4,15.6,776.0,682.86,548.37
2018,6,4,9,45,792.5,154.0,6.4,15.65,809.0,723.17,579.31
2018,6,4,10,0,797.0,161.0,6.4,15.7,842.0,761.08,608.0
2018,6,4,10,15,858.5,135.0,6.4,15.7,889.0,803.2,639.91
2018,6,4,10,30,920.0,109.0,6.4,15.7,936.0,853.23,676.18
2018,6,4,10,45,924.0,110.0,6.4,15.75,956.5,879.06,694.22
2018,6,4,11,0,928.0,111.0,6.4,15.8,977.0,901.55,709.91
2018,6,4,11,15,930.5,111.0,6.45,15.8,990.0,918.4,721.9
2018,6,4,11,30,933.0,111.0,6.5,15.8,1003.0,931.69,731.4
2018,6,4,11,45,933.5,112.0,6.5,15.8,1009.0,940.51,737.52
2018,6,4,12,0,934.0,113.0,6.5,15.8,1015.0,945.7,741.12
2018,6,4,12,15,933.5,113.0,6.6,15.8,1013.0,945.46,741.42
2018,6,4,12,30,933.0,113.0,6.7,15.8,1011.0,941.6,739.21
2018,6,4,12,45,925.5,116.5,6.75,15.8,1000.5,931.07,732.01
2018,6,4,13,0,918.0,120.0,6.8,15.8,990.0,917.07,722.37
2018,6,4,13,15,864.0,151.0,6.8,15.8,958.5,883.7,698.35
2018,6,4,13,30,810.0,182.0,6.8,15.8,927.0,860.48,681.86
2018,6,4,13,45,809.0,176.5,6.8,15.8,905.0,835.28,663.87
2018,6,4,14,0,808.0,171.0,6.8,15.8,883.0,807.02,643.25
2018,6,4,14,15,809.5,162.0,6.85,15.75,855.0,774.54,619.25
2018,6,4,14,30,811.0,153.0,6.9,15.7,827.0,739.04,592.57
2018,6,4,14,45,840.0,132.0,6.9,15.65,803.5,708.45,569.46
2018,6,4,15,0,869.0,111.0,6.9,15.6,780.0,669.46,539.3
2018,6,4,15,15,863.0,106.0,6.9,15.6,740.5,623.44,502.19
2018,6,4,15,30,857.0,101.0,6.9,15.6,701.0,575.44,462.64
2018,6,4,15,45,842.0,98.5,6.95,15.4,656.0,523.36,419.21
2018,6,4,16,0,827.0,96.0,7.0,15.2,611.0,470.51,373.95
2018,6,4,16,15,806.5,93.5,6.95,15.05,562.5,414.54,324.89
2018,6,4,16,30,786.0,91.0,6.9,14.9,514.0,359.12,275.21
2018,6,4,16,45,759.5,88.0,6.9,14.75,464.0,302.35,223.91
2018,6,4,17,0,733.0,85.0,6.9,14.6,414.0,247.42,174.21
2018,6,4,17,15,695.0,79.5,6.9,14.4,361.0,187.07,122.03
2018,6,4,17,30,657.0,74.0,6.9,14.2,308.0,133.57,79.62
2018,6,4,17,45,609.0,69.5,6.85,14.05,260.0,84.39,49.22
2018,6,4,18,0,561.0,65.0,6.8,13.9,212.0,50.8,39.82
2018,6,4,18,15,487.0,57.5,6.7,13.7,165.5,45.66,35.03
2018,6,4,18,30,413.0,50.0,6.6,13.5,119.0,40.48,30.0
2018,6,4,18,45,304.0,40.5,6.5,13.35,82.0,31.37,21.15
2018,6,4,19,0,195.0,31.0,6.4,13.2,45.0,24.07,9.3
2018,6,4,19,15,108.5,18.0,6.35,13.1,25.0,15.36,0.0
2018,6,4,19,30,22.0,5.0,6.3,13.0,5.0,0.0,0.0
2018,6,4,19,45,11.0,2.5,6.25,12.95,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,12.85,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.75,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,12.65,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.55,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.35,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.25,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,12.1,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,12.1,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,12.05,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,6,5,4,45,22.5,7.0,6.35,12.3,7.5,0.0,0.0
2018,6,5,5,0,45.0,14.0,6.5,12.4,15.0,11.95,0.0
2018,6,5,5,15,131.0,28.5,6.55,12.55,41.5,22.05,5.63
2018,6,5,5,30,217.0,43.0,6.6,12.7,68.0,32.98,22.36
2018,6,5,5,45,265.0,55.5,6.7,12.8,100.5,42.06,31.4
2018,6,5,6,0,313.0,68.0,6.8,12.9,133.0,50.9,39.77
2018,6,5,6,15,299.5,86.5,6.7,13.05,162.5,63.26,51.08
2018,6,5,6,30,286.0,105.0,6.6,13.2,192.0,90.8,65.21
2018,6,5,6,45,429.5,105.0,6.55,13.3,262.5,126.17,83.99
2018,6,5,7,0,573.0,105.0,6.5,13.4,333.0,181.77,123.26
2018,6,5,7,15,601.0,112.0,6.45,13.55,380.0,230.98,165.7
2018,6,5,7,30,629.0,119.0,6.4,13.7,427.0,282.76,211.79
2018,6,5,7,45,516.5,162.0,6.3,13.85,432.5,315.96,245.94
2018,6,5,8,0,404.0,205.0,6.2,14.0,438.0,338.71,269.12
2018,6,5,8,15,403.5,223.5,6.1,14.1,472.5,379.01,303.48
2018,6,5,8,30,403.0,242.0,6.0,14.2,507.0,418.5,336.33
2018,6,5,8,45,321.5,284.0,5.9,14.3,504.5,426.83,343.31
2018,6,5,9,0,240.0,326.0,5.8,14.4,502.0,432.16,346.82
2018,6,5,9,15,238.5,346.0,5.75,14.5,528.5,462.07,370.03
2018,6,5,9,30,237.0,366.0,5.7,14.6,555.0,491.2,392.21
2018,6,5,9,45,349.5,339.5,5.65,14.65,631.5,560.36,447.47
2018,6,5,10,0,462.0,313.0,5.6,14.7,708.0,644.65,513.34
2018,6,5,10,15,600.5,261.0,5.55,14.7,791.0,725.65,576.75
2018,6,5,10,30,739.0,209.0,5.5,14.7,874.0,809.76,641.52
2018,6,5,10,45,836.5,160.0,5.45,14.7,928.5,859.46,678.18
2018,6,5,11,0,934.0,111.0,5.4,14.7,983.0,905.51,710.58
2018,6,5,11,15,899.5,134.5,5.4,14.7,984.0,911.17,713.96
2018,6,5,11,30,865.0,158.0,5.4,14.7,985.0,911.45,713.79
2018,6,5,11,45,827.5,182.0,5.4,14.65,977.0,919.91,719.81
2018,6,5,12,0,790.0,206.0,5.4,14.6,969.0,911.17,713.48
2018,6,5,12,15,761.0,222.5,5.45,14.55,956.5,909.38,712.67
2018,6,5,12,30,732.0,239.0,5.5,14.5,944.0,895.67,702.73
2018,6,5,12,45,619.0,300.5,5.55,14.45,893.0,843.88,662.61
2018,6,5,13,0,506.0,362.0,5.6,14.4,842.0,792.75,622.69
2018,6,5,13,15,657.5,270.5,5.65,14.4,883.0,832.06,656.48
2018,6,5,13,30,809.0,179.0,5.7,14.4,924.0,856.27,677.71
2018,6,5,13,45,861.5,145.5,5.7,14.45,921.0,839.91,666.03
2018,6,5,14,0,914.0,112.0,5.7,14.5,918.0,828.73,658.45
2018,6,5,14,15,908.0,110.5,5.7,14.5,888.5,795.13,634.36
2018,6,5,14,30,902.0,109.0,5.7,14.5,859.0,758.72,607.86
2018,6,5,14,45,894.0,107.0,5.7,14.5,823.5,717.86,576.33
2018,6,5,15,0,886.0,105.0,5.7,14.5,788.0,674.72,542.43
2018,6,5,15,15,874.0,103.0,5.7,14.5,747.0,627.12,504.33
2018,6,5,15,30,862.0,101.0,5.7,14.5,706.0,578.04,464.15
2018,6,5,15,45,846.5,98.5,5.7,14.45,660.5,525.53,420.34
2018,6,5,16,0,831.0,96.0,5.7,14.4,615.0,472.27,374.75
2018,6,5,16,15,810.5,93.5,5.7,14.3,566.5,416.15,325.8
2018,6,5,16,30,790.0,91.0,5.7,14.2,518.0,360.56,276.16
2018,6,5,16,45,762.0,88.0,5.7,14.15,467.0,303.18,224.46
2018,6,5,17,0,734.0,85.0,5.7,14.1,416.0,247.79,174.48
2018,6,5,17,15,696.5,81.0,5.7,13.9,364.5,188.75,123.44
2018,6,5,17,30,659.0,77.0,5.7,13.7,313.0,136.44,82.02
2018,6,5,17,45,605.0,72.0,5.7,13.5,262.5,86.4,51.03
2018,6,5,18,0,551.0,67.0,5.7,13.3,212.0,52.28,41.25
2018,6,5,18,15,477.0,59.5,5.6,13.15,166.0,47.21,36.51
2018,6,5,18,30,403.0,52.0,5.5,13.0,120.0,42.12,31.54
2018,6,5,18,45,296.5,41.5,5.4,12.8,82.5,32.08,21.88
2018,6,5,19,0,190.0,31.0,5.3,12.6,45.0,24.05,9.95
2018,6,5,19,15,106.0,18.0,5.3,12.55,25.0,15.36,0.0
2018,6,5,19,30,22.0,5.0,5.3,12.5,5.0,0.0,0.0
2018,6,5,19,45,11.0,2.5,5.25,12.45,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.35,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.45,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.55,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,45,5.5,4.5,5.15,12.85,4.5,0.0,0.0
2018,6,6,5,0,11.0,9.0,5.2,12.9,9.0,7.68,0.0
2018,6,6,5,15,6.5,20.5,5.25,13.0,20.5,16.84,3.19
2018,6,6,5,30,2.0,32.0,5.3,13.1,32.0,26.11,16.53
2018,6,6,5,45,9.5,49.5,5.35,13.2,51.5,39.77,29.36
2018,6,6,6,0,17.0,67.0,5.4,13.3,71.0,52.58,41.21
2018,6,6,6,15,14.0,74.0,5.4,13.4,77.5,59.52,47.68
2018,6,6,6,30,11.0,81.0,5.4,13.5,84.0,66.18,50.96
2018,6,6,6,45,7.0,86.0,5.4,13.6,88.0,71.13,55.1
2018,6,6,7,0,3.0,91.0,5.4,13.7,92.0,75.38,58.73
2018,6,6,7,15,14.5,132.0,5.45,13.85,139.0,110.9,88.07
2018,6,6,7,30,26.0,173.0,5.5,14.0,186.0,148.37,118.79
2018,6,6,7,45,72.5,210.0,5.5,14.15,251.0,196.59,157.39
2018,6,6,8,0,119.0,247.0,5.5,14.3,316.0,253.36,203.13
2018,6,6,8,15,198.5,260.0,5.55,14.4,386.0,308.85,247.69
2018,6,6,8,30,278.0,273.0,5.6,14.5,456.0,376.37,302.08
2018,6,6,8,45,276.5,294.5,5.6,14.6,486.5,410.48,329.44
2018,6,6,9,0,275.0,316.0,5.6,14.7,517.0,443.88,355.8
2018,6,6,9,15,210.5,342.5,5.65,14.8,501.5,434.27,347.44
2018,6,6,9,30,146.0,369.0,5.7,14.9,486.0,424.54,338.5
2018,6,6,9,45,305.0,330.5,5.7,14.95,587.0,519.97,415.61
2018,6,6,10,0,464.0,292.0,5.7,15.0,688.0,627.03,500.22
2018,6,6,10,15,553.5,264.0,5.75,15.1,751.5,690.6,549.67
2018,6,6,10,30,643.0,236.0,5.8,15.2,815.0,755.53,599.78
2018,6,6,10,45,465.5,332.0,5.8,15.25,756.0,708.73,559.85
2018,6,6,11,0,288.0,428.0,5.8,15.3,697.0,645.14,507.25
2018,6,6,11,15,242.0,449.5,5.85,15.3,677.5,630.94,495.43
2018,6,6,11,30,196.0,471.0,5.9,15.3,658.0,603.91,473.83
2018,6,6,11,45,423.5,363.0,5.9,15.35,771.0,731.04,575.51
2018,6,6,12,0,651.0,255.0,5.9,15.4,884.0,839.66,661.08
2018,6,6,12,15,759.0,202.0,5.95,15.4,934.5,879.37,691.68
2018,6,6,12,30,867.0,149.0,6.0,15.4,985.0,912.43,715.89
2018,6,6,12,45,856.5,154.0,6.0,15.45,973.5,900.98,707.47
2018,6,6,13,0,846.0,159.0,6.0,15.5,962.0,898.65,706.01
2018,6,6,13,15,841.5,158.5,5.95,15.5,945.5,880.92,693.26
2018,6,6,13,30,837.0,158.0,5.9,15.5,929.0,859.99,678.31
2018,6,6,13,45,830.5,157.0,5.9,15.5,906.0,833.89,659.83
2018,6,6,14,0,824.0,156.0,5.9,15.5,883.0,804.94,639.23
2018,6,6,14,15,815.5,154.5,5.9,15.45,854.0,771.32,614.36
2018,6,6,14,30,807.0,153.0,5.9,15.4,825.0,735.31,587.13
2018,6,6,14,45,794.0,152.0,5.95,15.35,789.5,694.48,555.91
2018,6,6,15,0,781.0,151.0,6.0,15.3,754.0,652.01,522.83
2018,6,6,15,15,766.5,148.0,6.0,15.3,713.5,605.5,485.75
2018,6,6,15,30,752.0,145.0,6.0,15.3,673.0,557.88,446.99
2018,6,6,15,45,731.5,142.0,6.1,15.1,628.5,506.11,404.57
2018,6,6,16,0,711.0,139.0,6.2,14.9,584.0,454.51,361.19
2018,6,6,16,15,685.5,135.5,6.25,14.75,536.5,400.93,315.09
2018,6,6,16,30,660.0,132.0,6.3,14.6,489.0,348.66,269.15
2018,6,6,16,45,626.5,127.0,6.35,14.4,439.5,294.4,221.3
2018,6,6,17,0,593.0,122.0,6.4,14.2,390.0,243.0,175.95
2018,6,6,17,15,551.5,115.0,6.35,14.0,340.5,191.73,132.33
2018,6,6,17,30,510.0,108.0,6.3,13.8,291.0,142.08,93.21
2018,6,6,17,45,455.5,98.5,6.25,13.6,243.0,97.06,64.3
2018,6,6,18,0,401.0,89.0,6.2,13.4,195.0,65.63,53.14
2018,6,6,18,15,329.5,76.5,6.1,13.3,151.5,57.0,45.2
2018,6,6,18,30,258.0,64.0,6.0,13.2,108.0,48.18,36.86
2018,6,6,18,45,175.0,47.5,5.9,13.1,73.0,36.43,25.62
2018,6,6,19,0,92.0,31.0,5.8,13.0,38.0,23.98,10.41
2018,6,6,19,15,49.0,17.5,5.75,12.95,21.0,14.94,0.0
2018,6,6,19,30,6.0,4.0,5.7,12.9,4.0,0.0,0.0
2018,6,6,19,45,3.0,2.0,5.7,12.85,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,12.8,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,12.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,12.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.4,12.85,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.35,12.9,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,12.85,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.6,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,7,4,45,13.0,6.0,4.9,12.55,6.5,0.0,0.0
2018,6,7,5,0,26.0,12.0,4.9,12.6,13.0,10.24,0.0
2018,6,7,5,15,93.0,29.0,4.95,12.7,38.5,22.44,6.39
2018,6,7,5,30,160.0,46.0,5.0,12.8,64.0,35.2,24.29
2018,6,7,5,45,213.0,60.0,5.1,12.95,96.5,45.74,34.64
2018,6,7,6,0,266.0,74.0,5.2,13.1,129.0,54.93,43.33
2018,6,7,6,15,333.0,87.5,5.2,13.25,175.5,64.2,51.88
2018,6,7,6,30,400.0,101.0,5.2,13.4,222.0,90.51,62.47
2018,6,7,6,45,484.5,106.0,5.25,13.55,279.5,131.48,86.15
2018,6,7,7,0,569.0,111.0,5.3,13.7,337.0,184.56,125.42
2018,6,7,7,15,606.5,116.5,5.25,13.85,387.0,234.33,167.59
2018,6,7,7,30,644.0,122.0,5.2,14.0,437.0,287.78,214.43
2018,6,7,7,45,674.5,126.0,5.2,14.15,487.0,340.93,261.57
2018,6,7,8,0,705.0,130.0,5.2,14.3,537.0,396.28,310.0
2018,6,7,8,15,727.5,134.0,5.15,14.45,584.5,449.93,356.23
2018,6,7,8,30,750.0,138.0,5.1,14.6,632.0,504.28,401.87
2018,6,7,8,45,768.5,140.0,5.05,14.7,675.5,555.42,443.96
2018,6,7,9,0,787.0,142.0,5.0,14.8,719.0,605.34,484.07
2018,6,7,9,15,805.0,142.5,5.1,14.85,759.5,652.96,522.09
2018,6,7,9,30,823.0,143.0,5.2,14.9,800.0,699.59,558.67
2018,6,7,9,45,844.0,138.5,5.35,15.0,836.5,742.47,592.08
2018,6,7,10,0,865.0,134.0,5.5,15.1,873.0,777.3,619.27
2018,6,7,10,15,873.0,135.0,5.55,15.1,901.0,811.15,643.66
2018,6,7,10,30,881.0,136.0,5.6,15.1,929.0,842.28,665.95
2018,6,7,10,45,888.0,136.5,5.7,15.1,951.0,869.26,685.43
2018,6,7,11,0,895.0,137.0,5.8,15.1,973.0,893.16,702.7
2018,6,7,11,15,900.0,136.0,5.8,15.1,987.0,910.82,714.97
2018,6,7,11,30,905.0,135.0,5.8,15.1,1001.0,925.13,724.9
2018,6,7,11,45,910.5,132.5,5.8,15.1,1008.5,935.16,731.84
2018,6,7,12,0,916.0,130.0,5.8,15.1,1016.0,941.74,736.4
2018,6,7,12,15,915.0,130.5,5.75,15.15,1014.0,941.61,735.83
2018,6,7,12,30,914.0,131.0,5.7,15.2,1012.0,937.97,732.86
2018,6,7,12,45,910.5,131.0,5.7,15.25,1002.0,928.16,725.89
2018,6,7,13,0,907.0,131.0,5.7,15.3,992.0,914.88,716.54
2018,6,7,13,15,905.0,129.5,5.7,15.3,976.5,898.14,704.91
2018,6,7,13,30,903.0,128.0,5.7,15.3,961.0,877.96,690.85
2018,6,7,13,45,901.5,125.5,5.75,15.35,939.5,853.94,674.13
2018,6,7,14,0,900.0,123.0,5.8,15.4,918.0,826.61,654.97
2018,6,7,14,15,894.0,121.0,5.8,15.35,888.5,793.13,631.2
2018,6,7,14,30,888.0,119.0,5.8,15.3,859.0,756.87,604.58
2018,6,7,14,45,880.5,116.0,5.85,15.3,823.5,716.1,573.4
2018,6,7,15,0,873.0,113.0,5.9,15.3,788.0,673.05,539.81
2018,6,7,15,15,861.0,110.5,5.9,15.3,746.5,625.67,501.95
2018,6,7,15,30,849.0,108.0,5.9,15.3,705.0,578.42,463.26
2018,6,7,15,45,835.0,105.0,5.85,15.1,660.5,526.16,419.93
2018,6,7,16,0,821.0,102.0,5.8,14.9,616.0,473.2,374.88
2018,6,7,16,15,801.5,98.5,5.8,14.8,567.5,417.16,326.15
2018,6,7,16,30,782.0,95.0,5.8,14.7,519.0,361.57,276.67
2018,6,7,16,45,755.0,91.5,5.75,14.65,468.5,304.54,225.38
2018,6,7,17,0,728.0,88.0,5.7,14.6,418.0,246.28,173.14
2018,6,7,17,15,691.0,83.5,5.7,14.45,366.5,190.32,124.74
2018,6,7,17,30,654.0,79.0,5.7,14.3,315.0,138.01,83.29
2018,6,7,17,45,603.0,73.0,5.65,14.2,264.5,87.64,51.76
2018,6,7,18,0,552.0,67.0,5.6,14.1,214.0,52.19,41.04
2018,6,7,18,15,479.5,59.5,5.45,13.9,168.0,47.12,36.34
2018,6,7,18,30,407.0,52.0,5.3,13.7,122.0,42.01,31.4
2018,6,7,18,45,301.5,42.0,5.15,13.55,84.5,32.46,22.23
2018,6,7,19,0,196.0,32.0,5.0,13.4,47.0,24.81,11.42
2018,6,7,19,15,110.0,19.0,4.85,13.35,26.5,16.22,0.0
2018,6,7,19,30,24.0,6.0,4.7,13.3,6.0,0.0,0.0
2018,6,7,19,45,12.0,3.0,4.6,13.2,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,8,4,45,36.0,7.0,4.0,12.85,8.0,0.0,0.0
2018,6,8,5,0,72.0,14.0,4.1,13.0,16.0,11.95,0.0
2018,6,8,5,15,166.5,27.5,4.2,13.25,43.5,21.35,5.97
2018,6,8,5,30,261.0,41.0,4.3,13.5,71.0,31.62,21.2
2018,6,8,5,45,287.5,51.0,4.45,13.7,99.0,38.84,28.5
2018,6,8,6,0,314.0,61.0,4.6,13.9,127.0,45.84,35.15
2018,6,8,6,15,374.5,75.0,4.55,14.1,174.0,55.67,44.13
2018,6,8,6,30,435.0,89.0,4.5,14.3,221.0,82.86,55.14
2018,6,8,6,45,479.0,98.0,4.5,14.45,268.0,124.33,80.09
2018,6,8,7,0,523.0,107.0,4.5,14.6,315.0,173.05,117.3
2018,6,8,7,15,542.5,119.0,4.5,14.8,360.5,221.42,158.58
2018,6,8,7,30,562.0,131.0,4.5,15.0,406.0,271.52,202.5
2018,6,8,7,45,622.5,128.0,4.45,15.15,462.5,324.24,247.69
2018,6,8,8,0,683.0,125.0,4.4,15.3,519.0,382.38,297.2
2018,6,8,8,15,594.5,166.0,4.4,15.45,529.5,417.44,329.04
2018,6,8,8,30,506.0,207.0,4.4,15.6,540.0,438.32,347.8
2018,6,8,8,45,390.0,260.5,4.4,15.8,527.5,448.14,356.07
2018,6,8,9,0,274.0,314.0,4.4,16.0,515.0,440.5,349.44
2018,6,8,9,15,317.5,313.0,4.4,16.15,557.5,482.23,382.18
2018,6,8,9,30,361.0,312.0,4.4,16.3,600.0,526.36,416.27
2018,6,8,9,45,425.0,299.0,4.4,16.5,652.0,585.0,461.13
2018,6,8,10,0,489.0,286.0,4.4,16.7,704.0,638.9,501.93
2018,6,8,10,15,631.0,228.0,4.4,16.85,785.0,717.88,562.56
2018,6,8,10,30,773.0,170.0,4.4,17.0,866.0,793.72,619.91
2018,6,8,10,45,630.0,217.0,4.4,17.15,792.5,742.59,579.39
2018,6,8,11,0,487.0,264.0,4.4,17.3,719.0,675.21,527.22
2018,6,8,11,15,314.5,336.5,4.45,17.4,632.0,589.85,460.23
2018,6,8,11,30,142.0,409.0,4.5,17.5,545.0,499.48,387.98
2018,6,8,11,45,166.5,427.5,4.55,17.6,588.0,539.9,418.88
2018,6,8,12,0,191.0,446.0,4.6,17.7,631.0,579.68,448.57
2018,6,8,12,15,237.0,433.0,4.7,17.7,662.0,619.43,479.24
2018,6,8,12,30,283.0,420.0,4.8,17.7,693.0,647.17,501.1
2018,6,8,12,45,246.0,428.5,4.85,17.75,664.5,619.43,479.71
2018,6,8,13,0,209.0,437.0,4.9,17.8,636.0,580.88,450.58
2018,6,8,13,15,216.5,410.0,5.0,17.75,613.0,568.26,442.26
2018,6,8,13,30,224.0,383.0,5.1,17.7,590.0,544.26,425.36
2018,6,8,13,45,276.5,332.0,5.15,17.7,581.0,533.81,419.7
2018,6,8,14,0,329.0,281.0,5.2,17.7,572.0,530.18,418.83
2018,6,8,14,15,604.0,194.0,5.25,17.65,706.0,650.43,515.14
2018,6,8,14,30,879.0,107.0,5.3,17.6,840.0,739.38,585.24
2018,6,8,14,45,871.5,104.5,5.3,17.5,805.5,699.45,554.5
2018,6,8,15,0,864.0,102.0,5.3,17.4,771.0,657.28,522.02
2018,6,8,15,15,852.5,100.0,5.3,17.4,731.0,611.13,485.54
2018,6,8,15,30,841.0,98.0,5.3,17.4,691.0,563.51,447.05
2018,6,8,15,45,828.0,94.5,5.3,17.15,647.0,512.58,405.39
2018,6,8,16,0,815.0,91.0,5.3,16.9,603.0,460.49,361.61
2018,6,8,16,15,799.0,87.0,5.25,16.7,556.0,405.88,314.47
2018,6,8,16,30,783.0,83.0,5.2,16.5,509.0,351.37,266.25
2018,6,8,16,45,763.0,78.5,5.15,16.3,460.5,295.61,216.29
2018,6,8,17,0,743.0,74.0,5.1,16.1,412.0,240.96,167.1
2018,6,8,17,15,713.0,70.0,5.0,15.85,362.5,186.34,119.72
2018,6,8,17,30,683.0,66.0,4.9,15.6,313.0,134.52,78.61
2018,6,8,17,45,643.5,61.0,4.8,15.35,265.0,80.72,44.33
2018,6,8,18,0,604.0,56.0,4.7,15.1,217.0,43.91,33.53
2018,6,8,18,15,539.0,50.0,4.55,14.85,171.5,39.69,29.65
2018,6,8,18,30,474.0,44.0,4.4,14.6,126.0,35.47,25.57
2018,6,8,18,45,374.5,36.0,4.3,14.4,88.0,29.41,19.58
2018,6,8,19,0,275.0,28.0,4.2,14.2,50.0,23.34,10.76
2018,6,8,19,15,161.5,17.5,4.15,14.05,28.0,14.94,0.0
2018,6,8,19,30,48.0,7.0,4.1,13.9,6.0,0.0,0.0
2018,6,8,19,45,24.0,3.5,4.05,13.8,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,9,4,45,10.5,5.5,3.85,13.75,6.0,0.0,0.0
2018,6,9,5,0,21.0,11.0,4.0,13.8,12.0,9.39,0.0
2018,6,9,5,15,19.0,24.0,4.2,13.9,25.5,19.36,5.0
2018,6,9,5,30,17.0,37.0,4.4,14.0,39.0,29.61,19.47
2018,6,9,5,45,26.5,55.0,4.6,14.05,60.0,43.2,32.27
2018,6,9,6,0,36.0,73.0,4.8,14.1,81.0,56.62,44.66
2018,6,9,6,15,107.5,92.5,4.95,14.15,123.5,69.64,56.53
2018,6,9,6,30,179.0,112.0,5.1,14.2,166.0,89.64,66.95
2018,6,9,6,45,251.5,126.5,5.2,14.25,218.0,122.39,88.11
2018,6,9,7,0,324.0,141.0,5.3,14.3,270.0,163.72,118.57
2018,6,9,7,15,394.0,147.0,5.3,14.35,325.0,207.29,153.16
2018,6,9,7,30,464.0,153.0,5.3,14.4,380.0,258.25,195.44
2018,6,9,7,45,505.5,157.5,5.35,14.45,429.0,305.63,236.42
2018,6,9,8,0,547.0,162.0,5.4,14.5,478.0,356.62,280.31
2018,6,9,8,15,562.5,174.0,5.45,14.6,522.5,409.18,325.11
2018,6,9,8,30,578.0,186.0,5.5,14.7,567.0,458.81,366.71
2018,6,9,8,45,554.0,211.5,5.55,14.8,596.0,495.35,397.03
2018,6,9,9,0,530.0,237.0,5.6,14.9,625.0,531.79,426.28
2018,6,9,9,15,498.0,266.0,5.65,15.1,646.0,562.63,450.1
2018,6,9,9,30,466.0,295.0,5.7,15.3,667.0,589.33,470.07
2018,6,9,9,45,540.0,279.0,5.8,15.5,727.5,648.78,516.6
2018,6,9,10,0,614.0,263.0,5.9,15.7,788.0,712.91,566.0
2018,6,9,10,15,653.5,253.5,6.0,15.85,828.0,756.76,599.35
2018,6,9,10,30,693.0,244.0,6.1,16.0,868.0,800.08,632.08
2018,6,9,10,45,666.0,269.0,6.2,16.2,879.5,817.65,643.86
2018,6,9,11,0,639.0,294.0,6.3,16.4,891.0,830.98,652.5
2018,6,9,11,15,654.5,289.0,6.45,16.45,908.0,851.8,668.45
2018,6,9,11,30,670.0,284.0,6.6,16.5,925.0,870.15,682.54
2018,6,9,11,45,520.5,343.5,6.75,16.6,843.5,797.67,625.86
2018,6,9,12,0,371.0,403.0,6.9,16.7,762.0,710.69,557.95
2018,6,9,12,15,418.5,390.5,7.0,16.7,795.0,751.46,589.89
2018,6,9,12,30,466.0,378.0,7.1,16.7,828.0,780.77,612.97
2018,6,9,12,45,592.0,315.0,7.2,16.65,881.0,829.64,653.06
2018,6,9,13,0,718.0,252.0,7.3,16.6,934.0,877.1,691.66
2018,6,9,13,15,660.0,277.0,7.4,16.55,896.0,837.46,661.37
2018,6,9,13,30,602.0,302.0,7.5,16.5,858.0,796.14,629.9
2018,6,9,13,45,539.5,321.0,7.6,16.45,810.0,746.88,592.22
2018,6,9,14,0,477.0,340.0,7.7,16.4,762.0,697.6,554.18
2018,6,9,14,15,423.5,346.5,7.75,16.3,712.0,645.52,514.01
2018,6,9,14,30,370.0,353.0,7.8,16.2,662.0,588.08,469.43
2018,6,9,14,45,376.0,335.5,7.85,16.1,638.0,560.54,448.68
2018,6,9,15,0,382.0,318.0,7.9,16.0,614.0,531.38,426.24
2018,6,9,15,15,417.5,285.0,7.9,16.0,593.0,511.33,410.68
2018,6,9,15,30,453.0,252.0,7.9,16.0,572.0,480.75,386.23
2018,6,9,15,45,457.5,233.5,8.0,15.75,538.5,442.13,354.83
2018,6,9,16,0,462.0,215.0,8.1,15.5,505.0,402.05,321.42
2018,6,9,16,15,445.0,201.0,8.1,15.35,462.5,355.63,282.06
2018,6,9,16,30,428.0,187.0,8.1,15.2,420.0,310.21,242.93
2018,6,9,16,45,409.5,171.0,8.05,15.1,376.5,264.0,202.73
2018,6,9,17,0,391.0,155.0,8.0,15.0,333.0,219.41,163.89
2018,6,9,17,15,351.5,141.0,7.95,14.8,286.5,174.48,126.46
2018,6,9,17,30,312.0,127.0,7.9,14.6,240.0,134.49,95.14
2018,6,9,17,45,271.0,110.5,7.85,14.4,198.0,97.56,69.7
2018,6,9,18,0,230.0,94.0,7.8,14.2,156.0,69.64,56.56
2018,6,9,18,15,196.5,77.5,7.7,14.05,122.5,58.14,46.11
2018,6,9,18,30,163.0,61.0,7.6,13.9,89.0,46.35,35.2
2018,6,9,18,45,120.5,45.0,7.5,13.75,62.0,34.58,24.1
2018,6,9,19,0,78.0,29.0,7.4,13.6,35.0,22.61,10.58
2018,6,9,19,15,43.5,16.5,7.25,13.5,19.5,14.08,0.0
2018,6,9,19,30,9.0,4.0,7.1,13.4,4.0,3.41,0.0
2018,6,9,19,45,4.5,2.0,7.0,13.35,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.75,13.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,13.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,13.3,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,13.15,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.45,12.8,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.75,12.1,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,11.55,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.65,11.45,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.65,11.55,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,4,45,8.0,6.0,4.7,11.85,6.0,0.0,0.0
2018,6,10,5,0,16.0,12.0,4.7,12.0,12.0,10.24,0.0
2018,6,10,5,15,78.5,26.5,4.7,12.25,34.5,20.67,5.9
2018,6,10,5,30,141.0,41.0,4.7,12.5,57.0,31.71,21.4
2018,6,10,5,45,273.0,49.0,4.7,12.75,99.5,37.3,27.26
2018,6,10,6,0,405.0,57.0,4.7,13.0,142.0,44.88,34.43
2018,6,10,6,15,436.0,69.0,4.6,13.3,182.5,53.24,42.11
2018,6,10,6,30,467.0,81.0,4.5,13.6,223.0,78.82,51.61
2018,6,10,6,45,475.0,96.5,4.45,13.9,263.5,121.61,78.28
2018,6,10,7,0,483.0,112.0,4.4,14.2,304.0,166.82,114.01
2018,6,10,7,15,506.5,123.5,4.25,14.45,349.5,213.04,153.09
2018,6,10,7,30,530.0,135.0,4.1,14.7,395.0,261.49,195.18
2018,6,10,7,45,563.0,141.0,4.0,14.95,443.0,313.68,240.16
2018,6,10,8,0,596.0,147.0,3.9,15.2,491.0,365.62,284.48
2018,6,10,8,15,598.0,162.5,3.8,15.4,532.0,414.36,325.77
2018,6,10,8,30,600.0,178.0,3.7,15.6,573.0,462.08,365.0
2018,6,10,8,45,660.0,168.5,3.6,15.8,630.0,518.48,410.03
2018,6,10,9,0,720.0,159.0,3.5,16.0,687.0,578.34,456.77
2018,6,10,9,15,792.5,135.0,3.5,16.25,744.5,635.22,500.86
2018,6,10,9,30,865.0,111.0,3.5,16.5,802.0,691.51,543.84
2018,6,10,9,45,877.0,110.0,3.5,16.7,835.5,731.84,573.55
2018,6,10,10,0,889.0,109.0,3.5,16.9,869.0,770.08,600.54
2018,6,10,10,15,895.5,110.0,3.55,17.0,896.0,803.53,623.47
2018,6,10,10,30,902.0,111.0,3.6,17.1,923.0,834.14,644.29
2018,6,10,10,45,907.5,110.0,3.7,17.25,943.0,859.11,661.22
2018,6,10,11,0,913.0,109.0,3.8,17.4,963.0,880.89,675.95
2018,6,10,11,15,916.0,109.0,3.95,17.4,976.0,898.11,688.2
2018,6,10,11,30,919.0,109.0,4.1,17.4,989.0,911.86,698.14
2018,6,10,11,45,922.0,108.0,4.25,17.4,995.5,921.21,705.11
2018,6,10,12,0,925.0,107.0,4.4,17.4,1002.0,927.02,709.94
2018,6,10,12,15,923.5,107.0,4.6,17.35,999.5,926.16,711.0
2018,6,10,12,30,922.0,107.0,4.8,17.3,997.0,921.75,709.61
2018,6,10,12,45,919.5,106.5,5.05,17.25,987.5,912.44,705.13
2018,6,10,13,0,917.0,106.0,5.3,17.2,978.0,899.61,698.07
2018,6,10,13,15,913.0,105.5,5.45,17.15,961.5,882.01,686.93
2018,6,10,13,30,909.0,105.0,5.6,17.1,945.0,861.03,673.31
2018,6,10,13,45,904.5,104.0,5.75,17.0,922.5,835.9,656.72
2018,6,10,14,0,900.0,103.0,5.9,16.9,900.0,807.63,637.69
2018,6,10,14,15,893.0,102.0,6.0,16.8,870.5,774.47,614.66
2018,6,10,14,30,886.0,101.0,6.1,16.7,841.0,738.61,589.26
2018,6,10,14,45,878.5,98.5,6.2,16.6,806.5,698.55,558.86
2018,6,10,15,0,871.0,96.0,6.3,16.5,772.0,656.22,526.03
2018,6,10,15,15,860.0,94.0,6.3,16.5,732.0,610.2,489.1
2018,6,10,15,30,849.0,92.0,6.3,16.5,692.0,562.67,450.11
2018,6,10,15,45,836.5,89.0,6.45,16.15,648.5,512.19,408.61
2018,6,10,16,0,824.0,86.0,6.6,15.8,605.0,460.84,365.09
2018,6,10,16,15,808.5,82.5,6.6,15.65,558.5,407.22,318.06
2018,6,10,16,30,793.0,79.0,6.6,15.5,512.0,351.74,268.43
2018,6,10,16,45,772.0,75.0,6.6,15.3,463.0,295.7,217.69
2018,6,10,17,0,751.0,71.0,6.6,15.1,414.0,240.85,167.85
2018,6,10,17,15,720.0,67.5,6.55,14.9,364.5,186.11,119.92
2018,6,10,17,30,689.0,64.0,6.5,14.7,315.0,134.25,78.42
2018,6,10,17,45,645.5,59.5,6.45,14.55,266.5,83.99,46.92
2018,6,10,18,0,602.0,55.0,6.4,14.4,218.0,43.07,32.88
2018,6,10,18,15,537.0,49.5,6.15,14.25,172.5,39.22,29.31
2018,6,10,18,30,472.0,44.0,5.9,14.1,127.0,35.39,25.57
2018,6,10,18,45,371.5,36.5,5.7,13.95,89.0,29.75,19.98
2018,6,10,19,0,271.0,29.0,5.5,13.8,51.0,24.15,11.99
2018,6,10,19,15,159.5,18.0,5.4,13.75,29.0,15.36,0.0
2018,6,10,19,30,48.0,7.0,5.3,13.7,7.0,5.97,0.0
2018,6,10,19,45,24.0,3.5,5.2,13.65,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,13.55,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.45,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,11,4,45,56.5,7.5,4.35,13.2,9.0,0.0,0.0
2018,6,11,5,0,113.0,15.0,4.4,13.3,18.0,12.8,0.0
2018,6,11,5,15,229.5,25.0,4.35,13.5,46.5,20.81,5.98
2018,6,11,5,30,346.0,35.0,4.3,13.7,75.0,28.72,18.75
2018,6,11,5,45,429.0,42.5,4.25,13.9,116.0,34.25,24.46
2018,6,11,6,0,512.0,50.0,4.2,14.1,157.0,39.76,29.74
2018,6,11,6,15,568.0,55.0,4.15,14.25,203.5,43.07,32.9
2018,6,11,6,30,624.0,60.0,4.1,14.4,250.0,67.75,38.89
2018,6,11,6,45,662.0,64.5,4.05,14.6,299.0,119.31,68.48
2018,6,11,7,0,700.0,69.0,4.0,14.8,348.0,171.18,107.69
2018,6,11,7,15,728.5,73.0,3.95,15.05,398.0,224.36,153.16
2018,6,11,7,30,757.0,77.0,3.9,15.3,448.0,279.96,202.47
2018,6,11,7,45,778.0,80.0,3.8,15.5,496.0,334.3,251.14
2018,6,11,8,0,799.0,83.0,3.7,15.7,544.0,389.6,299.8
2018,6,11,8,15,816.0,86.0,3.65,16.0,590.5,444.56,346.9
2018,6,11,8,30,833.0,89.0,3.6,16.3,637.0,498.07,391.5
2018,6,11,8,45,846.0,91.0,3.5,16.6,679.5,548.17,432.03
2018,6,11,9,0,859.0,93.0,3.4,16.9,722.0,597.26,470.48
2018,6,11,9,15,823.5,116.0,3.35,17.1,745.0,633.26,497.78
2018,6,11,9,30,788.0,139.0,3.3,17.3,768.0,668.38,523.37
2018,6,11,9,45,784.0,150.0,3.25,17.5,798.0,706.3,550.72
