Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,10,0,780.0,161.0,3.2,17.7,828.0,741.25,575.25
2018,6,11,10,15,688.5,206.5,3.25,17.85,809.0,740.72,572.81
2018,6,11,10,30,597.0,252.0,3.3,18.0,790.0,728.39,561.94
2018,6,11,10,45,500.0,299.0,3.35,18.15,756.5,704.45,542.48
2018,6,11,11,0,403.0,346.0,3.4,18.3,723.0,676.0,519.51
2018,6,11,11,15,320.5,377.5,3.5,18.35,680.0,631.12,485.45
2018,6,11,11,30,238.0,409.0,3.6,18.4,637.0,592.71,455.55
2018,6,11,11,45,156.5,432.0,3.7,18.45,582.5,534.24,410.72
2018,6,11,12,0,75.0,455.0,3.8,18.5,528.0,472.28,362.68
2018,6,11,12,15,67.0,446.5,3.95,18.5,511.5,457.48,351.93
2018,6,11,12,30,59.0,438.0,4.1,18.5,495.0,442.17,340.56
2018,6,11,12,45,54.5,425.5,4.25,18.5,478.0,425.91,328.63
2018,6,11,13,0,50.0,413.0,4.4,18.5,461.0,409.37,316.5
2018,6,11,13,15,130.5,385.5,4.6,18.45,507.0,462.44,359.74
2018,6,11,13,30,211.0,358.0,4.8,18.4,553.0,510.14,398.34
2018,6,11,13,45,457.0,270.0,4.95,18.35,679.0,634.0,497.33
2018,6,11,14,0,703.0,182.0,5.1,18.3,805.0,735.93,577.58
2018,6,11,14,15,795.0,144.5,5.25,18.25,827.0,745.33,586.3
2018,6,11,14,30,887.0,107.0,5.4,18.2,849.0,744.7,587.72
2018,6,11,14,45,878.5,105.5,5.5,18.1,814.5,704.88,557.88
2018,6,11,15,0,870.0,104.0,5.6,18.0,780.0,662.86,525.83
2018,6,11,15,15,858.0,102.5,5.6,18.0,740.0,616.76,489.37
2018,6,11,15,30,846.0,101.0,5.6,18.0,700.0,569.21,450.93
2018,6,11,15,45,831.5,99.0,5.7,17.8,656.0,518.75,409.76
2018,6,11,16,0,817.0,97.0,5.8,17.6,612.0,467.43,366.67
2018,6,11,16,15,797.5,94.5,5.75,17.45,565.0,412.74,319.5
2018,6,11,16,30,778.0,92.0,5.7,17.3,518.0,358.47,271.6
2018,6,11,16,45,752.0,88.5,5.65,17.1,468.0,302.14,221.51
2018,6,11,17,0,726.0,85.0,5.6,16.9,418.0,247.56,172.84
2018,6,11,17,15,690.5,81.0,5.45,16.6,367.5,189.49,123.05
2018,6,11,17,30,655.0,77.0,5.3,16.3,317.0,137.9,82.33
2018,6,11,17,45,605.0,72.0,5.15,16.0,267.5,88.37,51.35
2018,6,11,18,0,555.0,67.0,5.0,15.7,218.0,52.04,40.66
2018,6,11,18,15,485.0,60.0,4.8,15.45,172.0,47.38,36.38
2018,6,11,18,30,415.0,53.0,4.6,15.2,126.0,42.71,31.88
2018,6,11,18,45,312.0,43.0,4.35,14.95,88.0,33.22,22.9
2018,6,11,19,0,209.0,33.0,4.1,14.7,50.0,25.58,13.25
2018,6,11,19,15,119.0,20.0,3.9,14.6,28.5,17.07,0.0
2018,6,11,19,30,29.0,7.0,3.7,14.5,7.0,5.97,0.0
2018,6,11,19,45,14.5,3.5,3.55,14.4,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,12,4,45,60.5,8.0,1.8,13.25,9.5,0.0,0.0
2018,6,12,5,0,121.0,16.0,1.8,13.4,19.0,13.66,0.0
2018,6,12,5,15,243.5,26.0,1.8,13.6,48.5,21.76,6.56
2018,6,12,5,30,366.0,36.0,1.8,13.8,78.0,29.67,19.59
2018,6,12,5,45,352.0,42.5,1.75,13.95,99.0,33.88,24.17
2018,6,12,6,0,338.0,49.0,1.7,14.1,120.0,37.88,28.11
2018,6,12,6,15,169.5,71.5,1.75,14.35,107.0,54.08,42.7
2018,6,12,6,30,1.0,94.0,1.8,14.6,94.0,75.09,58.54
2018,6,12,6,45,9.0,116.0,1.8,14.8,119.5,93.63,73.71
2018,6,12,7,0,17.0,138.0,1.8,15.0,145.0,113.45,89.65
2018,6,12,7,15,44.5,167.5,1.9,15.3,188.5,143.82,113.39
2018,6,12,7,30,72.0,197.0,2.0,15.6,232.0,178.83,140.97
2018,6,12,7,45,157.0,214.5,2.1,15.9,302.0,229.09,179.59
2018,6,12,8,0,242.0,232.0,2.2,16.2,372.0,290.03,227.26
2018,6,12,8,15,419.5,204.5,2.35,16.55,471.0,365.99,286.28
2018,6,12,8,30,597.0,177.0,2.5,16.9,570.0,458.17,358.2
2018,6,12,8,45,742.5,131.5,2.6,17.2,653.5,529.03,413.92
2018,6,12,9,0,888.0,86.0,2.7,17.5,737.0,606.9,474.56
2018,6,12,9,15,897.5,88.0,2.8,17.65,775.5,653.74,510.53
2018,6,12,9,30,907.0,90.0,2.9,17.8,814.0,698.7,544.45
2018,6,12,9,45,843.5,124.5,3.0,17.95,820.0,719.09,558.8
2018,6,12,10,0,780.0,159.0,3.1,18.1,826.0,738.61,571.96
2018,6,12,10,15,527.5,278.0,3.2,18.15,735.5,676.49,522.5
2018,6,12,10,30,275.0,397.0,3.3,18.2,645.0,587.18,452.23
2018,6,12,10,45,207.5,427.5,3.4,18.3,617.0,558.15,429.68
2018,6,12,11,0,140.0,458.0,3.5,18.4,589.0,534.25,410.14
2018,6,12,11,15,155.5,444.5,3.6,18.35,592.0,539.23,414.63
2018,6,12,11,30,171.0,431.0,3.7,18.3,595.0,543.65,418.61
2018,6,12,11,45,162.5,431.0,3.85,18.3,587.5,538.38,414.71
2018,6,12,12,0,154.0,431.0,4.0,18.3,580.0,532.02,410.04
2018,6,12,12,15,118.0,445.5,4.15,18.2,559.5,513.37,395.47
2018,6,12,12,30,82.0,460.0,4.3,18.1,539.0,482.5,371.93
2018,6,12,12,45,82.0,456.5,4.5,18.0,535.0,478.2,369.5
2018,6,12,13,0,82.0,453.0,4.7,17.9,531.0,473.34,366.55
2018,6,12,13,15,368.0,333.5,4.85,17.8,675.0,637.56,497.96
2018,6,12,13,30,654.0,214.0,5.0,17.7,819.0,761.65,596.07
2018,6,12,13,45,789.0,157.5,5.15,17.55,869.5,798.51,625.63
2018,6,12,14,0,924.0,101.0,5.3,17.4,920.0,824.23,645.98
2018,6,12,14,15,918.5,100.0,5.4,17.25,891.5,791.6,623.62
2018,6,12,14,30,913.0,99.0,5.5,17.1,863.0,756.1,599.19
2018,6,12,14,45,904.5,97.5,5.55,16.95,828.0,715.39,568.65
2018,6,12,15,0,896.0,96.0,5.6,16.8,793.0,672.42,535.69
2018,6,12,15,15,884.5,94.5,5.6,16.8,752.5,625.6,498.52
2018,6,12,15,30,873.0,93.0,5.6,16.8,712.0,577.22,459.25
2018,6,12,15,45,860.0,91.5,5.6,16.5,668.5,526.78,417.81
2018,6,12,16,0,847.0,90.0,5.6,16.2,625.0,475.43,374.42
2018,6,12,16,15,829.5,87.5,5.6,16.05,577.5,419.65,326.12
2018,6,12,16,30,812.0,85.0,5.6,15.9,530.0,364.46,277.1
2018,6,12,16,45,787.0,82.5,5.6,15.75,480.0,307.51,226.0
2018,6,12,17,0,762.0,80.0,5.6,15.6,430.0,252.12,176.12
2018,6,12,17,15,729.0,76.5,5.55,15.4,379.0,196.31,127.63
2018,6,12,17,30,696.0,73.0,5.5,15.2,328.0,139.94,82.58
2018,6,12,17,45,648.5,68.0,5.5,15.0,277.5,88.14,49.9
2018,6,12,18,0,601.0,63.0,5.5,14.8,227.0,49.21,38.3
2018,6,12,18,15,531.0,57.0,5.4,14.6,180.0,45.18,34.56
2018,6,12,18,30,461.0,51.0,5.3,14.4,133.0,41.18,30.66
2018,6,12,18,45,354.0,42.0,5.2,14.2,93.5,34.45,24.06
2018,6,12,19,0,247.0,33.0,5.1,14.0,54.0,25.66,13.6
2018,6,12,19,15,142.5,20.0,5.05,13.9,30.5,17.07,0.0
2018,6,12,19,30,38.0,7.0,5.0,13.8,7.0,5.97,0.0
2018,6,12,19,45,19.0,3.5,4.9,13.7,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,13.4,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,13,4,45,44.5,8.0,4.5,12.9,9.0,0.0,0.0
2018,6,13,5,0,89.0,16.0,4.6,13.1,18.0,13.66,0.0
2018,6,13,5,15,205.5,28.0,4.65,13.3,47.5,21.81,6.57
2018,6,13,5,30,322.0,40.0,4.7,13.5,77.0,33.13,22.51
2018,6,13,5,45,418.5,47.5,4.7,13.75,120.0,38.48,28.18
2018,6,13,6,0,515.0,55.0,4.7,14.0,163.0,43.89,33.41
2018,6,13,6,15,577.0,60.5,4.65,14.25,211.5,47.46,36.81
2018,6,13,6,30,639.0,66.0,4.6,14.5,260.0,71.57,42.51
2018,6,13,6,45,684.0,69.5,4.5,14.7,311.5,120.51,68.79
2018,6,13,7,0,729.0,73.0,4.4,14.9,363.0,177.59,111.71
2018,6,13,7,15,759.0,76.0,4.45,15.15,414.0,231.91,158.05
2018,6,13,7,30,789.0,79.0,4.5,15.4,465.0,288.77,208.55
2018,6,13,7,45,812.5,81.0,4.55,15.7,515.0,344.82,258.86
2018,6,13,8,0,836.0,83.0,4.6,16.0,565.0,403.45,310.5
2018,6,13,8,15,853.0,84.5,4.7,16.25,612.0,457.64,357.74
2018,6,13,8,30,870.0,86.0,4.8,16.5,659.0,511.66,403.61
2018,6,13,8,45,883.5,88.0,4.9,16.75,703.0,563.81,446.8
2018,6,13,9,0,897.0,90.0,5.0,17.0,747.0,614.91,488.04
2018,6,13,9,15,905.5,92.0,5.15,17.25,785.5,661.54,525.05
2018,6,13,9,30,914.0,94.0,5.3,17.5,824.0,706.17,559.77
2018,6,13,9,45,918.5,96.5,5.4,17.8,856.0,746.21,590.05
2018,6,13,10,0,923.0,99.0,5.5,18.1,888.0,783.52,616.76
2018,6,13,10,15,928.5,100.0,5.5,18.3,915.0,817.33,640.02
2018,6,13,10,30,934.0,101.0,5.5,18.5,942.0,848.14,660.98
2018,6,13,10,45,938.0,101.5,5.55,18.7,962.5,874.1,678.62
2018,6,13,11,0,942.0,102.0,5.6,18.9,983.0,896.7,693.87
2018,6,13,11,15,944.5,102.5,5.6,19.0,996.5,914.55,705.75
2018,6,13,11,30,947.0,103.0,5.6,19.1,1010.0,928.81,715.16
2018,6,13,11,45,947.5,102.5,5.65,19.2,1015.0,936.78,720.5
2018,6,13,12,0,948.0,102.0,5.7,19.3,1020.0,941.08,723.39
2018,6,13,12,15,945.0,104.0,5.8,19.25,1018.0,940.88,723.93
2018,6,13,12,30,942.0,106.0,5.9,19.2,1016.0,937.03,722.01
2018,6,13,12,45,935.0,109.0,5.95,19.2,1005.5,926.95,715.34
2018,6,13,13,0,928.0,112.0,6.0,19.2,995.0,913.37,706.27
2018,6,13,13,15,810.0,167.5,6.15,19.05,929.0,859.08,668.8
2018,6,13,13,30,692.0,223.0,6.3,18.9,863.0,801.23,626.71
2018,6,13,13,45,585.0,257.0,6.4,18.75,789.0,727.61,571.28
2018,6,13,14,0,478.0,291.0,6.5,18.6,715.0,654.84,515.66
2018,6,13,14,15,686.0,199.0,6.6,18.4,785.5,715.88,566.63
2018,6,13,14,30,894.0,107.0,6.7,18.2,856.0,749.72,596.14
2018,6,13,14,45,885.0,105.5,6.8,17.95,821.0,709.42,565.62
2018,6,13,15,0,876.0,104.0,6.9,17.7,786.0,666.93,532.97
2018,6,13,15,15,864.5,102.5,6.9,17.7,746.0,620.98,496.13
2018,6,13,15,30,853.0,101.0,6.9,17.7,706.0,573.51,457.27
2018,6,13,15,45,840.5,98.0,6.95,17.25,662.5,522.95,415.82
2018,6,13,16,0,828.0,95.0,7.0,16.8,619.0,471.22,372.2
2018,6,13,16,15,811.0,92.5,6.95,16.55,572.5,417.06,325.03
2018,6,13,16,30,794.0,90.0,6.9,16.3,526.0,363.03,276.86
2018,6,13,16,45,769.5,86.5,6.9,16.0,476.0,306.31,225.98
2018,6,13,17,0,745.0,83.0,6.9,15.7,426.0,251.15,176.32
2018,6,13,17,15,712.5,79.0,6.85,15.45,375.5,195.98,128.27
2018,6,13,17,30,680.0,75.0,6.8,15.2,325.0,140.13,83.47
2018,6,13,17,45,632.5,70.0,6.75,14.9,275.0,89.25,51.19
2018,6,13,18,0,585.0,65.0,6.7,14.6,225.0,50.62,39.58
2018,6,13,18,15,517.0,58.5,6.5,14.35,178.5,46.28,35.58
2018,6,13,18,30,449.0,52.0,6.3,14.1,132.0,41.93,31.37
2018,6,13,18,45,347.5,42.5,6.15,13.9,93.0,34.83,24.44
2018,6,13,19,0,246.0,33.0,6.0,13.7,54.0,25.66,13.83
2018,6,13,19,15,143.0,20.0,5.95,13.65,30.5,17.07,0.0
2018,6,13,19,30,40.0,7.0,5.9,13.6,7.0,5.97,0.0
2018,6,13,19,45,20.0,3.5,5.8,13.5,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,13.4,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,13.35,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.3,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.3,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.2,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,13.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.55,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,6,14,4,45,17.5,5.0,5.85,12.6,5.5,0.0,0.0
2018,6,14,5,0,35.0,10.0,5.8,12.6,11.0,8.54,0.0
2018,6,14,5,15,85.5,19.5,5.75,12.7,28.0,15.06,2.78
2018,6,14,5,30,136.0,29.0,5.7,12.8,45.0,22.18,13.25
2018,6,14,5,45,157.0,36.0,5.6,12.85,62.5,27.18,18.34
2018,6,14,6,0,178.0,43.0,5.5,12.9,80.0,32.02,22.98
2018,6,14,6,15,89.0,46.5,5.3,13.0,65.0,35.88,26.62
2018,6,14,6,30,0.0,50.0,5.1,13.1,50.0,41.36,30.03
2018,6,14,6,45,0.0,69.5,4.95,13.15,69.5,57.59,43.93
2018,6,14,7,0,0.0,89.0,4.8,13.2,89.0,73.29,57.2
2018,6,14,7,15,4.0,123.0,4.65,13.4,125.0,101.38,80.58
2018,6,14,7,30,8.0,157.0,4.5,13.6,161.0,130.23,104.29
2018,6,14,7,45,7.0,165.5,4.35,13.75,169.0,138.04,110.43
2018,6,14,8,0,6.0,174.0,4.2,13.9,177.0,145.64,116.34
2018,6,14,8,15,6.0,182.5,4.0,14.1,186.0,153.51,122.37
2018,6,14,8,30,6.0,191.0,3.8,14.3,195.0,161.35,128.34
2018,6,14,8,45,14.5,224.0,3.65,14.45,234.5,194.03,154.49
2018,6,14,9,0,23.0,257.0,3.5,14.6,274.0,227.76,181.18
2018,6,14,9,15,33.5,293.0,3.45,14.75,319.0,271.42,215.5
2018,6,14,9,30,44.0,329.0,3.4,14.9,364.0,312.21,247.1
2018,6,14,9,45,48.5,350.0,3.35,15.05,390.0,336.76,265.65
2018,6,14,10,0,53.0,371.0,3.3,15.2,416.0,361.61,284.32
2018,6,14,10,15,49.0,376.0,3.35,15.25,419.0,365.94,287.16
2018,6,14,10,30,45.0,381.0,3.4,15.3,422.0,369.76,289.69
2018,6,14,10,45,50.5,396.5,3.45,15.4,443.0,390.35,305.25
2018,6,14,11,0,56.0,412.0,3.5,15.5,464.0,410.99,320.74
2018,6,14,11,15,149.5,407.5,3.6,15.5,550.0,500.26,390.82
2018,6,14,11,30,243.0,403.0,3.7,15.5,636.0,590.68,460.18
2018,6,14,11,45,281.0,392.5,3.75,15.5,663.5,617.58,480.65
2018,6,14,12,0,319.0,382.0,3.8,15.5,691.0,643.46,500.63
2018,6,14,12,15,314.5,379.5,3.9,15.5,684.0,637.49,496.33
2018,6,14,12,30,310.0,377.0,4.0,15.5,677.0,629.91,491.02
2018,6,14,12,45,320.5,374.0,4.1,15.55,681.5,633.5,494.2
2018,6,14,13,0,331.0,371.0,4.2,15.6,686.0,635.31,496.03
2018,6,14,13,15,570.5,266.5,4.3,15.6,799.0,750.57,586.95
2018,6,14,13,30,810.0,162.0,4.4,15.6,912.0,838.18,654.35
2018,6,14,13,45,866.5,132.5,4.45,15.65,917.0,829.76,648.5
2018,6,14,14,0,923.0,103.0,4.5,15.7,922.0,825.15,646.12
2018,6,14,14,15,917.0,101.0,4.55,15.75,892.5,791.38,622.59
2018,6,14,14,30,911.0,99.0,4.6,15.8,863.0,754.77,596.97
2018,6,14,14,45,902.0,97.5,4.65,15.8,827.5,713.91,566.31
2018,6,14,15,0,893.0,96.0,4.7,15.8,792.0,670.82,533.28
2018,6,14,15,15,882.0,94.0,4.7,15.8,751.5,624.07,496.48
2018,6,14,15,30,871.0,92.0,4.7,15.8,711.0,575.73,457.54
2018,6,14,15,45,855.5,91.0,4.75,15.75,666.5,524.66,415.61
2018,6,14,16,0,840.0,90.0,4.8,15.7,622.0,472.93,371.93
2018,6,14,16,15,819.5,88.0,4.8,15.65,574.0,416.82,323.57
2018,6,14,16,30,799.0,86.0,4.8,15.6,526.0,361.63,274.78
2018,6,14,16,45,771.5,84.0,4.8,15.5,475.5,305.15,224.36
2018,6,14,17,0,744.0,82.0,4.8,15.4,425.0,250.51,175.4
2018,6,14,17,15,709.0,78.5,4.8,15.25,374.5,195.4,127.71
2018,6,14,17,30,674.0,75.0,4.8,15.1,324.0,139.9,83.39
2018,6,14,17,45,624.0,70.5,4.8,14.9,274.0,89.62,51.55
2018,6,14,18,0,574.0,66.0,4.8,14.7,224.0,51.29,40.17
2018,6,14,18,15,501.5,60.0,4.75,14.5,177.5,47.37,36.54
2018,6,14,18,30,429.0,54.0,4.7,14.3,131.0,43.51,32.75
2018,6,14,18,45,320.0,44.5,4.6,14.1,92.0,34.35,24.04
2018,6,14,19,0,211.0,35.0,4.5,13.9,53.0,27.08,15.1
2018,6,14,19,15,121.0,21.0,4.5,13.8,30.0,17.92,0.0
2018,6,14,19,30,31.0,7.0,4.5,13.7,7.0,5.97,0.0
2018,6,14,19,45,15.5,3.5,4.5,13.55,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.05,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,15,4,45,30.5,7.0,4.7,13.15,8.0,0.0,0.0
2018,6,15,5,0,61.0,14.0,4.8,13.2,16.0,11.95,0.0
2018,6,15,5,15,148.5,26.0,4.85,13.25,40.5,20.16,5.54
2018,6,15,5,30,236.0,38.0,4.9,13.3,65.0,29.28,19.24
2018,6,15,5,45,243.0,40.0,4.95,13.35,79.5,30.53,21.24
2018,6,15,6,0,250.0,42.0,5.0,13.4,94.0,31.74,22.69
2018,6,15,6,15,125.0,40.5,5.0,13.5,66.5,31.79,22.9
2018,6,15,6,30,0.0,39.0,5.0,13.6,39.0,32.21,22.11
2018,6,15,6,45,0.0,45.5,5.0,13.7,45.5,37.61,26.72
2018,6,15,7,0,0.0,52.0,5.0,13.8,52.0,43.03,31.28
2018,6,15,7,15,0.0,68.5,5.05,13.85,68.5,56.8,42.89
2018,6,15,7,30,0.0,85.0,5.1,13.9,85.0,70.6,54.4
2018,6,15,7,45,0.0,92.5,5.1,13.95,92.5,76.82,59.44
2018,6,15,8,0,0.0,100.0,5.1,14.0,100.0,83.08,64.47
2018,6,15,8,15,0.0,102.0,5.15,14.05,102.0,84.83,65.7
2018,6,15,8,30,0.0,104.0,5.2,14.1,104.0,86.57,66.94
2018,6,15,8,45,0.0,110.5,5.3,14.1,110.5,92.05,71.3
2018,6,15,9,0,0.0,117.0,5.4,14.1,117.0,97.55,75.67
2018,6,15,9,15,0.5,128.0,5.35,14.15,128.5,107.16,83.41
2018,6,15,9,30,1.0,139.0,5.3,14.2,140.0,116.86,91.18
2018,6,15,9,45,3.0,156.0,5.3,14.2,158.5,132.74,104.05
2018,6,15,10,0,5.0,173.0,5.3,14.2,177.0,148.84,117.03
2018,6,15,10,15,5.0,171.5,5.3,14.3,176.0,147.91,116.07
2018,6,15,10,30,5.0,170.0,5.3,14.4,175.0,146.95,115.12
2018,6,15,10,45,5.0,169.5,5.25,14.55,174.5,146.81,114.83
2018,6,15,11,0,5.0,169.0,5.2,14.7,174.0,146.63,114.53
2018,6,15,11,15,6.0,173.5,5.2,14.7,179.5,151.54,118.45
2018,6,15,11,30,7.0,178.0,5.2,14.7,185.0,156.45,122.38
2018,6,15,11,45,8.0,191.0,5.2,14.7,199.0,168.59,132.14
2018,6,15,12,0,9.0,204.0,5.2,14.7,213.0,180.72,141.87
2018,6,15,12,15,11.0,228.0,5.25,14.8,239.0,203.12,159.78
2018,6,15,12,30,13.0,252.0,5.3,14.9,265.0,225.47,177.56
2018,6,15,12,45,14.0,263.0,5.35,14.95,276.5,235.62,185.64
2018,6,15,13,0,15.0,274.0,5.4,15.0,288.0,245.63,193.64
2018,6,15,13,15,23.0,310.0,5.55,15.0,331.5,291.97,230.62
2018,6,15,13,30,31.0,346.0,5.7,15.0,375.0,329.64,260.55
2018,6,15,13,45,174.5,311.5,5.8,15.0,467.0,431.65,344.79
2018,6,15,14,0,318.0,277.0,5.9,15.0,559.0,517.0,414.39
2018,6,15,14,15,595.5,194.5,6.0,14.95,701.5,643.64,517.22
2018,6,15,14,30,873.0,112.0,6.1,14.9,844.0,739.3,593.89
2018,6,15,14,45,867.0,109.0,6.15,14.85,810.5,700.57,563.57
2018,6,15,15,0,861.0,106.0,6.2,14.8,777.0,659.48,531.32
2018,6,15,15,15,818.5,112.5,6.2,14.8,724.0,605.11,487.51
2018,6,15,15,30,776.0,119.0,6.2,14.8,671.0,549.06,441.71
2018,6,15,15,45,704.0,130.5,6.25,14.55,607.0,483.06,387.72
2018,6,15,16,0,632.0,142.0,6.3,14.3,543.0,422.49,337.29
2018,6,15,16,15,483.5,163.5,6.25,14.2,456.5,341.31,270.46
2018,6,15,16,30,335.0,185.0,6.2,14.1,370.0,274.13,215.76
2018,6,15,16,45,374.0,164.5,6.2,13.95,352.5,249.58,192.43
2018,6,15,17,0,413.0,144.0,6.2,13.8,335.0,217.4,161.94
2018,6,15,17,15,467.0,120.5,6.15,13.6,312.5,180.86,127.19
2018,6,15,17,30,521.0,97.0,6.1,13.4,290.0,139.86,90.7
2018,6,15,17,45,427.5,93.0,6.05,13.25,235.5,94.19,61.77
2018,6,15,18,0,334.0,89.0,6.0,13.1,181.0,64.88,52.58
2018,6,15,18,15,254.5,75.5,5.9,13.0,137.5,55.6,44.1
2018,6,15,18,30,175.0,62.0,5.8,12.9,94.0,47.17,36.18
2018,6,15,18,45,122.5,46.5,5.7,12.75,65.5,35.73,25.4
2018,6,15,19,0,70.0,31.0,5.6,12.6,37.0,24.1,13.05
2018,6,15,19,15,38.0,18.0,5.55,12.65,21.0,14.4,0.0
2018,6,15,19,30,6.0,5.0,5.5,12.7,5.0,4.27,0.0
2018,6,15,19,45,3.0,2.5,5.4,12.7,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,12.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,16,4,45,23.5,7.5,2.55,13.35,8.0,0.0,0.0
2018,6,16,5,0,47.0,15.0,2.4,13.4,16.0,12.8,0.0
2018,6,16,5,15,137.5,30.0,2.35,13.45,43.5,23.2,7.11
2018,6,16,5,30,228.0,45.0,2.3,13.5,71.0,34.51,23.68
2018,6,16,5,45,241.0,50.5,2.25,13.55,90.0,38.26,28.03
2018,6,16,6,0,254.0,56.0,2.2,13.6,109.0,41.87,31.69
2018,6,16,6,15,127.0,68.5,2.25,13.7,95.0,51.69,40.68
2018,6,16,6,30,0.0,81.0,2.3,13.8,81.0,65.62,50.7
2018,6,16,6,45,4.0,101.0,2.3,13.9,102.5,82.02,64.39
2018,6,16,7,0,8.0,121.0,2.3,14.0,124.0,99.16,78.47
2018,6,16,7,15,23.5,154.0,2.25,14.15,165.0,129.39,102.83
2018,6,16,7,30,39.0,187.0,2.2,14.3,206.0,161.77,128.79
2018,6,16,7,45,51.5,212.5,2.15,14.4,240.5,190.17,151.47
2018,6,16,8,0,64.0,238.0,2.1,14.5,275.0,220.24,175.39
2018,6,16,8,15,79.0,262.5,2.1,14.65,312.0,252.15,200.56
2018,6,16,8,30,94.0,287.0,2.1,14.8,349.0,285.72,226.83
2018,6,16,8,45,218.5,283.5,2.05,14.9,440.0,365.61,289.48
2018,6,16,9,0,343.0,280.0,2.0,15.0,531.0,448.32,353.52
2018,6,16,9,15,570.5,211.0,2.05,15.2,655.0,559.29,439.29
2018,6,16,9,30,798.0,142.0,2.1,15.4,779.0,673.76,525.91
2018,6,16,9,45,841.0,129.0,2.15,15.55,825.0,718.13,558.44
2018,6,16,10,0,884.0,116.0,2.2,15.7,871.0,767.72,594.34
2018,6,16,10,15,890.5,117.0,2.3,15.85,898.5,801.18,617.08
2018,6,16,10,30,897.0,118.0,2.4,16.0,926.0,831.83,637.89
2018,6,16,10,45,901.0,119.5,2.5,16.1,946.5,857.88,655.61
2018,6,16,11,0,905.0,121.0,2.6,16.2,967.0,880.7,671.14
2018,6,16,11,15,907.0,122.0,2.75,16.25,980.5,898.04,683.48
2018,6,16,11,30,909.0,123.0,2.9,16.3,994.0,911.92,693.54
2018,6,16,11,45,908.5,124.5,3.05,16.35,1000.0,920.55,700.09
2018,6,16,12,0,908.0,126.0,3.2,16.4,1006.0,925.66,704.35
2018,6,16,12,15,908.5,125.5,3.35,16.4,1005.0,926.44,705.84
2018,6,16,12,30,909.0,125.0,3.5,16.4,1004.0,923.73,705.03
2018,6,16,12,45,908.5,125.0,3.7,16.4,997.0,917.08,701.86
2018,6,16,13,0,908.0,125.0,3.9,16.4,990.0,906.93,696.26
2018,6,16,13,15,904.0,124.5,4.05,16.35,974.0,889.86,685.68
2018,6,16,13,30,900.0,124.0,4.2,16.3,958.0,869.44,672.72
2018,6,16,13,45,893.0,125.0,4.35,16.2,935.5,844.64,656.9
2018,6,16,14,0,886.0,126.0,4.5,16.1,913.0,816.84,639.0
2018,6,16,14,15,879.0,125.5,4.6,16.0,885.0,784.88,617.55
2018,6,16,14,30,872.0,125.0,4.7,15.9,857.0,750.24,593.02
2018,6,16,14,45,792.0,139.0,4.85,15.8,783.0,681.06,541.01
2018,6,16,15,0,712.0,153.0,5.0,15.7,709.0,609.52,486.31
2018,6,16,15,15,602.0,166.5,5.0,15.7,619.5,524.21,419.21
2018,6,16,15,30,492.0,180.0,5.0,15.7,530.0,445.13,356.09
2018,6,16,15,45,479.5,167.5,5.2,15.45,491.0,398.12,318.45
2018,6,16,16,0,467.0,155.0,5.4,15.2,452.0,354.94,282.74
2018,6,16,16,15,375.5,164.5,5.5,15.05,391.5,298.52,236.16
2018,6,16,16,30,284.0,174.0,5.6,14.9,331.0,247.47,194.32
2018,6,16,16,45,295.5,168.5,5.7,14.75,318.0,227.73,176.09
2018,6,16,17,0,307.0,163.0,5.8,14.6,305.0,205.99,155.89
2018,6,16,17,15,361.5,139.5,5.9,14.4,287.5,176.77,127.95
2018,6,16,17,30,416.0,116.0,6.0,14.2,270.0,139.95,95.05
2018,6,16,17,45,413.0,101.0,6.05,14.0,235.0,99.48,66.41
2018,6,16,18,0,410.0,86.0,6.1,13.8,200.0,63.38,51.09
2018,6,16,18,15,345.0,74.5,6.05,13.65,157.0,55.48,43.88
2018,6,16,18,30,280.0,63.0,6.0,13.5,114.0,47.4,36.3
2018,6,16,18,45,199.5,48.5,5.9,13.35,79.5,36.84,26.32
2018,6,16,19,0,119.0,34.0,5.8,13.2,45.0,26.36,14.9
2018,6,16,19,15,64.5,20.0,5.75,13.15,25.5,15.65,0.0
2018,6,16,19,30,10.0,6.0,5.7,13.1,6.0,5.12,0.0
2018,6,16,19,45,5.0,3.0,5.6,13.05,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,13.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,13.15,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.35,13.25,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.95,13.55,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,17,4,45,6.0,5.0,4.05,13.9,5.0,0.0,0.0
2018,6,17,5,0,12.0,10.0,4.0,13.9,10.0,8.54,0.0
2018,6,17,5,15,42.0,21.5,3.95,14.0,25.5,17.42,3.78
2018,6,17,5,30,72.0,33.0,3.9,14.1,41.0,25.8,16.22
2018,6,17,5,45,93.0,45.5,3.9,14.2,61.5,35.13,25.2
2018,6,17,6,0,114.0,58.0,3.9,14.3,82.0,44.25,33.69
2018,6,17,6,15,58.0,70.5,3.85,14.35,83.0,54.89,43.4
2018,6,17,6,30,2.0,83.0,3.8,14.4,84.0,67.13,51.82
2018,6,17,6,45,6.0,105.0,3.7,14.5,107.5,85.15,66.83
2018,6,17,7,0,10.0,127.0,3.6,14.6,131.0,103.96,82.28
2018,6,17,7,15,28.0,157.0,3.55,14.7,170.0,132.06,104.76
2018,6,17,7,30,46.0,187.0,3.5,14.8,209.0,163.57,130.03
2018,6,17,7,45,44.5,206.0,3.45,14.95,229.5,182.73,145.61
2018,6,17,8,0,43.0,225.0,3.4,15.1,250.0,201.79,160.92
2018,6,17,8,15,39.0,239.5,3.3,15.2,263.5,216.02,172.15
2018,6,17,8,30,35.0,254.0,3.2,15.3,277.0,229.78,182.82
2018,6,17,8,45,34.0,269.5,3.15,15.45,293.0,245.52,194.91
2018,6,17,9,0,33.0,285.0,3.1,15.6,309.0,261.14,206.78
2018,6,17,9,15,46.0,310.0,3.05,15.7,345.5,293.52,231.93
2018,6,17,9,30,59.0,335.0,3.0,15.8,382.0,327.09,257.74
2018,6,17,9,45,113.5,371.0,2.9,15.95,466.0,408.19,320.34
2018,6,17,10,0,168.0,407.0,2.8,16.1,550.0,486.04,379.0
2018,6,17,10,15,217.5,416.5,2.7,16.3,608.0,540.04,418.9
2018,6,17,10,30,267.0,426.0,2.6,16.5,666.0,604.78,465.91
2018,6,17,10,45,283.0,425.0,2.55,16.65,685.0,625.79,480.41
2018,6,17,11,0,299.0,424.0,2.5,16.8,704.0,646.12,494.6
2018,6,17,11,15,418.0,372.0,2.45,16.95,769.5,717.52,547.62
2018,6,17,11,30,537.0,320.0,2.4,17.1,835.0,781.98,594.52
2018,6,17,11,45,712.0,225.0,2.4,17.25,912.5,856.82,649.81
2018,6,17,12,0,887.0,130.0,2.4,17.4,990.0,910.23,685.48
2018,6,17,12,15,889.5,128.5,2.4,17.45,990.0,911.95,685.96
2018,6,17,12,30,892.0,127.0,2.4,17.5,990.0,910.26,684.75
2018,6,17,12,45,894.0,124.0,2.45,17.6,982.5,903.36,680.46
2018,6,17,13,0,896.0,121.0,2.5,17.7,975.0,892.95,673.9
2018,6,17,13,15,893.0,120.5,2.5,17.7,960.0,876.95,663.47
2018,6,17,13,30,890.0,120.0,2.5,17.7,945.0,857.61,650.83
2018,6,17,13,45,886.5,118.0,2.55,17.7,923.0,833.28,635.14
2018,6,17,14,0,883.0,116.0,2.6,17.7,901.0,805.79,617.22
2018,6,17,14,15,876.5,115.0,2.65,17.65,873.0,773.91,596.21
2018,6,17,14,30,870.0,114.0,2.7,17.6,845.0,739.34,572.56
2018,6,17,14,45,862.0,112.0,2.7,17.55,811.0,700.34,544.15
2018,6,17,15,0,854.0,110.0,2.7,17.5,777.0,659.14,513.52
2018,6,17,15,15,842.5,108.0,2.7,17.5,737.5,613.83,479.0
2018,6,17,15,30,831.0,106.0,2.7,17.5,698.0,567.06,442.48
2018,6,17,15,45,816.5,103.0,2.7,17.3,654.0,517.34,403.01
2018,6,17,16,0,802.0,100.0,2.7,17.1,610.0,465.53,360.75
2018,6,17,16,15,782.5,97.0,2.75,16.95,563.0,411.33,315.42
2018,6,17,16,30,763.0,94.0,2.8,16.8,516.0,357.57,269.17
2018,6,17,16,45,737.0,91.0,2.8,16.6,467.0,302.61,221.17
2018,6,17,17,0,711.0,88.0,2.8,16.4,418.0,246.29,171.83
2018,6,17,17,15,676.5,84.0,2.85,16.2,368.5,192.32,125.73
2018,6,17,17,30,642.0,80.0,2.9,16.0,319.0,141.64,85.62
2018,6,17,17,45,593.5,75.0,2.9,15.75,270.0,92.85,54.46
2018,6,17,18,0,545.0,70.0,2.9,15.5,221.0,54.13,42.56
2018,6,17,18,15,478.0,62.5,2.8,15.3,175.5,49.17,38.05
2018,6,17,18,30,411.0,55.0,2.7,15.1,130.0,44.16,33.27
2018,6,17,18,45,315.5,44.5,2.65,14.9,92.0,34.32,24.02
2018,6,17,19,0,220.0,34.0,2.6,14.7,54.0,26.33,14.93
2018,6,17,19,15,128.0,21.0,2.5,14.6,31.0,16.37,0.0
2018,6,17,19,30,36.0,8.0,2.4,14.5,8.0,6.83,0.0
2018,6,17,19,45,18.0,4.0,2.3,14.4,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,18,4,45,18.5,4.0,1.55,13.55,4.5,0.0,0.0
2018,6,18,5,0,37.0,8.0,1.6,13.7,9.0,6.83,0.0
2018,6,18,5,15,68.0,16.0,1.65,13.9,22.0,12.92,1.25
2018,6,18,5,30,99.0,24.0,1.7,14.1,35.0,18.31,9.89
2018,6,18,5,45,107.0,31.0,1.7,14.25,48.5,24.67,16.05
2018,6,18,6,0,115.0,38.0,1.7,14.4,62.0,29.94,21.02
2018,6,18,6,15,57.5,41.0,1.65,14.55,53.0,33.67,24.52
2018,6,18,6,30,0.0,44.0,1.6,14.7,44.0,36.36,25.6
2018,6,18,6,45,0.0,53.0,1.55,14.8,53.0,43.85,31.97
2018,6,18,7,0,0.0,62.0,1.5,14.9,62.0,51.36,38.26
2018,6,18,7,15,0.0,82.5,1.5,15.05,82.5,68.42,52.51
2018,6,18,7,30,0.0,103.0,1.5,15.2,103.0,85.14,66.27
2018,6,18,7,45,0.0,122.5,1.5,15.35,122.5,101.19,79.29
2018,6,18,8,0,0.0,142.0,1.5,15.5,142.0,117.37,92.27
2018,6,18,8,15,2.5,164.5,1.55,15.7,166.0,137.23,108.06
2018,6,18,8,30,5.0,187.0,1.6,15.9,190.0,157.5,124.04
2018,6,18,8,45,31.0,241.5,1.65,16.05,264.0,220.45,174.03
2018,6,18,9,0,57.0,296.0,1.7,16.2,338.0,284.3,223.71
2018,6,18,9,15,74.5,329.5,1.75,16.4,387.0,327.89,256.87
2018,6,18,9,30,92.0,363.0,1.8,16.6,436.0,373.13,290.95
2018,6,18,9,45,118.5,385.5,1.85,16.8,484.0,424.08,329.03
2018,6,18,10,0,145.0,408.0,1.9,17.0,532.0,469.75,362.71
2018,6,18,10,15,182.5,422.0,1.95,17.1,583.0,517.73,398.18
2018,6,18,10,30,220.0,436.0,2.0,17.2,634.0,567.22,434.31
2018,6,18,10,45,218.0,446.5,2.1,17.35,646.5,582.2,444.59
2018,6,18,11,0,216.0,457.0,2.2,17.5,659.0,596.12,454.32
2018,6,18,11,15,212.0,465.0,2.3,17.55,665.5,604.98,460.58
2018,6,18,11,30,208.0,473.0,2.4,17.6,672.0,612.65,466.02
2018,6,18,11,45,213.0,475.5,2.5,17.65,680.5,622.06,473.03
2018,6,18,12,0,218.0,478.0,2.6,17.7,689.0,630.32,479.24
2018,6,18,12,15,176.0,471.0,2.7,17.7,641.5,587.09,447.53
2018,6,18,12,30,134.0,464.0,2.8,17.7,594.0,542.83,414.99
2018,6,18,12,45,118.5,457.5,2.95,17.7,571.5,521.76,399.92
2018,6,18,13,0,103.0,451.0,3.1,17.7,549.0,489.28,376.26
2018,6,18,13,15,86.5,438.5,3.15,17.6,520.0,461.47,355.77
2018,6,18,13,30,70.0,426.0,3.2,17.5,491.0,433.79,335.21
2018,6,18,13,45,208.5,368.5,3.25,17.45,555.5,510.49,396.97
2018,6,18,14,0,347.0,311.0,3.3,17.4,620.0,569.86,444.35
2018,6,18,14,15,577.5,222.5,3.35,17.25,716.5,655.51,512.19
2018,6,18,14,30,808.0,134.0,3.4,17.1,813.0,718.31,561.63
2018,6,18,14,45,799.0,130.5,3.4,16.95,778.5,678.63,531.88
2018,6,18,15,0,790.0,127.0,3.4,16.8,744.0,637.02,500.74
2018,6,18,15,15,746.0,130.0,3.4,16.8,689.0,578.49,455.72
2018,6,18,15,30,702.0,133.0,3.4,16.8,634.0,521.5,411.03
2018,6,18,15,45,593.5,146.0,3.45,16.55,551.0,441.64,348.32
2018,6,18,16,0,485.0,159.0,3.5,16.3,468.0,367.25,289.1
2018,6,18,16,15,595.5,130.0,3.55,16.15,480.0,362.66,282.05
2018,6,18,16,30,706.0,101.0,3.6,16.0,492.0,344.14,261.54
2018,6,18,16,45,692.0,98.0,3.6,15.85,451.0,293.06,216.08
2018,6,18,17,0,678.0,95.0,3.6,15.7,410.0,244.81,172.7
2018,6,18,17,15,613.0,94.0,3.6,15.5,353.5,189.56,126.73
2018,6,18,17,30,548.0,93.0,3.6,15.3,297.0,141.21,89.64
2018,6,18,17,45,488.5,85.0,3.55,15.1,247.0,94.84,59.47
2018,6,18,18,0,429.0,77.0,3.5,14.9,197.0,57.21,45.4
2018,6,18,18,15,350.5,65.0,3.45,14.75,150.0,48.7,37.72
2018,6,18,18,30,272.0,53.0,3.4,14.6,103.0,40.03,29.71
2018,6,18,18,45,216.0,41.5,3.35,14.4,74.0,31.68,21.8
2018,6,18,19,0,160.0,30.0,3.3,14.2,45.0,23.13,12.56
2018,6,18,19,15,95.0,18.5,3.25,14.1,26.0,14.39,0.0
2018,6,18,19,30,30.0,7.0,3.2,14.0,7.0,5.97,0.0
2018,6,18,19,45,15.0,3.5,3.2,13.9,3.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,4,45,21.0,3.0,3.15,13.35,3.5,0.0,0.0
2018,6,19,5,0,42.0,6.0,3.2,13.4,7.0,5.12,0.0
2018,6,19,5,15,81.0,13.5,3.2,13.45,21.0,10.47,0.0
2018,6,19,5,30,120.0,21.0,3.2,13.5,35.0,16.13,8.05
2018,6,19,5,45,139.0,24.5,3.2,13.6,48.0,18.65,10.78
2018,6,19,6,0,158.0,28.0,3.2,13.7,61.0,21.11,13.2
2018,6,19,6,15,79.0,28.0,3.2,13.75,44.5,22.19,14.29
2018,6,19,6,30,0.0,28.0,3.2,13.8,28.0,23.08,14.26
2018,6,19,6,45,0.0,34.0,3.15,13.85,34.0,28.06,18.53
2018,6,19,7,0,0.0,40.0,3.1,13.9,40.0,33.05,22.76
2018,6,19,7,15,0.0,63.0,3.05,14.0,63.0,52.21,38.99
2018,6,19,7,30,0.0,86.0,3.0,14.1,86.0,71.4,55.05
2018,6,19,7,45,0.0,95.0,2.95,14.2,95.0,78.86,61.08
2018,6,19,8,0,0.0,104.0,2.9,14.3,104.0,86.35,67.09
2018,6,19,8,15,0.0,109.0,2.85,14.45,109.0,90.59,70.35
2018,6,19,8,30,0.0,114.0,2.8,14.6,114.0,94.84,73.61
2018,6,19,8,45,1.0,130.0,2.8,14.75,130.5,108.77,84.83
2018,6,19,9,0,2.0,146.0,2.8,14.9,147.0,122.88,96.1
2018,6,19,9,15,5.0,180.0,2.8,15.05,183.5,153.46,120.67
2018,6,19,9,30,8.0,214.0,2.8,15.2,220.0,184.51,145.32
2018,6,19,9,45,11.5,242.0,2.8,15.35,251.5,211.28,166.32
2018,6,19,10,0,15.0,270.0,2.8,15.5,283.0,238.45,187.45
2018,6,19,10,15,13.5,260.5,2.85,15.55,272.5,230.06,180.52
2018,6,19,10,30,12.0,251.0,2.9,15.6,262.0,221.47,173.54
2018,6,19,10,45,13.0,262.0,2.9,15.7,274.0,232.31,181.89
2018,6,19,11,0,14.0,273.0,2.9,15.8,286.0,243.16,190.18
2018,6,19,11,15,14.5,278.5,2.95,15.8,292.0,248.83,194.51
2018,6,19,11,30,15.0,284.0,3.0,15.8,298.0,254.43,198.81
2018,6,19,11,45,16.0,295.0,3.1,15.8,310.0,265.14,207.15
2018,6,19,12,0,17.0,306.0,3.2,15.8,322.0,275.76,215.41
2018,6,19,12,15,20.5,330.0,3.3,15.8,349.5,299.76,234.12
2018,6,19,12,30,24.0,354.0,3.4,15.8,377.0,334.46,260.94
2018,6,19,12,45,30.0,372.5,3.55,15.75,401.0,355.9,277.67
2018,6,19,13,0,36.0,391.0,3.7,15.7,425.0,376.91,294.1
2018,6,19,13,15,37.5,389.0,3.9,15.65,424.0,375.1,293.08
2018,6,19,13,30,39.0,387.0,4.1,15.6,423.0,372.95,291.89
2018,6,19,13,45,177.0,321.0,4.25,15.5,479.0,442.28,349.93
2018,6,19,14,0,315.0,255.0,4.4,15.4,535.0,495.05,394.3
2018,6,19,14,15,599.5,180.5,4.55,15.3,692.5,634.38,505.66
2018,6,19,14,30,884.0,106.0,4.7,15.2,850.0,742.89,590.59
2018,6,19,14,45,875.0,105.0,4.85,15.05,815.5,703.69,560.94
2018,6,19,15,0,866.0,104.0,5.0,14.9,781.0,662.33,529.65
2018,6,19,15,15,854.5,102.0,5.0,14.9,741.5,616.61,493.37
2018,6,19,15,30,843.0,100.0,5.0,14.9,702.0,569.39,455.07
2018,6,19,15,45,796.5,104.5,5.1,14.6,644.5,509.5,406.58
2018,6,19,16,0,750.0,109.0,5.2,14.3,587.0,450.75,357.88
2018,6,19,16,15,644.0,122.0,5.2,14.15,510.0,375.96,295.77
2018,6,19,16,30,538.0,135.0,5.2,14.0,433.0,311.99,242.28
2018,6,19,16,45,532.5,125.5,5.2,13.85,397.5,269.31,203.95
2018,6,19,17,0,527.0,116.0,5.2,13.7,362.0,226.48,165.19
2018,6,19,17,15,576.5,98.0,5.1,13.5,338.0,186.72,127.29
2018,6,19,17,30,626.0,80.0,5.0,13.3,314.0,140.78,86.64
2018,6,19,17,45,545.0,77.5,4.95,13.15,259.5,92.84,56.29
2018,6,19,18,0,464.0,75.0,4.9,13.0,205.0,57.41,45.93
2018,6,19,18,15,377.0,65.5,4.75,12.9,157.5,49.23,38.47
2018,6,19,18,30,290.0,56.0,4.6,12.8,110.0,42.31,31.95
2018,6,19,18,45,214.0,43.5,4.5,12.75,77.0,33.15,23.25
2018,6,19,19,0,138.0,31.0,4.4,12.7,44.0,23.83,13.28
2018,6,19,19,15,81.0,18.5,4.3,12.65,25.0,14.63,0.0
2018,6,19,19,30,24.0,6.0,4.2,12.6,6.0,5.12,0.0
2018,6,19,19,45,12.0,3.0,4.1,12.6,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,20,4,45,27.0,3.0,3.9,12.6,3.5,0.0,0.0
2018,6,20,5,0,54.0,6.0,4.0,12.7,7.0,5.12,0.0
2018,6,20,5,15,74.5,12.0,4.05,12.75,18.0,9.31,0.0
2018,6,20,5,30,95.0,18.0,4.1,12.8,29.0,13.8,6.08
2018,6,20,5,45,91.0,23.5,4.1,12.9,38.0,17.69,9.96
2018,6,20,6,0,87.0,29.0,4.1,13.0,47.0,23.08,15.0
2018,6,20,6,15,43.5,32.0,4.05,13.1,41.0,26.64,18.33
2018,6,20,6,30,0.0,35.0,4.0,13.2,35.0,28.89,19.3
2018,6,20,6,45,0.0,43.0,3.95,13.25,43.0,35.53,25.0
2018,6,20,7,0,0.0,51.0,3.9,13.3,51.0,42.19,30.65
2018,6,20,7,15,0.0,75.0,3.9,13.4,75.0,62.22,47.6
2018,6,20,7,30,0.0,99.0,3.9,13.5,99.0,81.92,64.06
2018,6,20,7,45,0.0,113.0,3.9,13.65,113.0,93.49,73.5
2018,6,20,8,0,0.0,127.0,3.9,13.8,127.0,105.16,82.93
2018,6,20,8,15,0.5,138.5,3.9,13.9,139.0,115.06,90.83
2018,6,20,8,30,1.0,150.0,3.9,14.0,151.0,125.07,98.78
2018,6,20,8,45,4.5,179.0,3.9,14.15,182.5,151.28,119.95
2018,6,20,9,0,8.0,208.0,3.9,14.3,214.0,178.02,141.34
2018,6,20,9,15,11.0,232.0,3.95,14.45,240.5,200.76,159.32
2018,6,20,9,30,14.0,256.0,4.0,14.6,267.0,223.87,177.47
2018,6,20,9,45,17.5,279.0,4.05,14.7,293.5,246.83,195.43
2018,6,20,10,0,21.0,302.0,4.1,14.8,320.0,270.13,213.55
2018,6,20,10,15,19.5,295.5,4.2,14.9,312.5,264.58,208.84
2018,6,20,10,30,18.0,289.0,4.3,15.0,305.0,258.78,204.02
2018,6,20,10,45,17.0,291.0,4.4,15.05,306.5,260.49,205.19
2018,6,20,11,0,16.0,293.0,4.5,15.1,308.0,262.06,206.25
2018,6,20,11,15,18.0,311.0,4.65,15.15,328.0,279.91,220.24
2018,6,20,11,30,20.0,329.0,4.8,15.2,348.0,297.77,234.18
2018,6,20,11,45,23.5,350.5,4.95,15.2,373.0,330.61,259.85
2018,6,20,12,0,27.0,372.0,5.1,15.2,398.0,353.51,277.71
2018,6,20,12,15,29.5,379.5,5.2,15.25,408.0,362.61,284.8
2018,6,20,12,30,32.0,387.0,5.3,15.3,418.0,371.37,291.68
2018,6,20,12,45,39.0,399.5,5.4,15.3,437.0,388.22,305.05
2018,6,20,13,0,46.0,412.0,5.5,15.3,456.0,404.57,318.02
2018,6,20,13,15,51.0,413.0,5.55,15.3,461.0,408.23,321.17
2018,6,20,13,30,56.0,414.0,5.6,15.3,466.0,411.37,323.96
2018,6,20,13,45,133.5,384.0,5.65,15.35,504.0,454.86,360.14
2018,6,20,14,0,211.0,354.0,5.7,15.4,542.0,492.19,391.06
2018,6,20,14,15,351.0,295.5,5.75,15.4,596.0,546.84,436.5
2018,6,20,14,30,491.0,237.0,5.8,15.4,650.0,582.16,466.41
2018,6,20,14,45,555.5,206.0,5.8,15.35,655.0,582.24,467.22
2018,6,20,15,0,620.0,175.0,5.8,15.3,660.0,572.37,460.04
2018,6,20,15,15,613.0,168.0,5.8,15.3,627.0,533.47,428.86
2018,6,20,15,30,606.0,161.0,5.8,15.3,594.0,493.39,396.21
2018,6,20,15,45,529.0,167.0,5.75,15.2,527.5,427.84,342.75
2018,6,20,16,0,452.0,173.0,5.7,15.1,461.0,364.7,290.86
2018,6,20,16,15,447.0,163.5,5.65,14.95,430.0,328.08,259.38
2018,6,20,16,30,442.0,154.0,5.6,14.8,399.0,291.12,226.89
2018,6,20,16,45,476.0,138.0,5.55,14.7,379.5,260.35,197.8
2018,6,20,17,0,510.0,122.0,5.5,14.6,360.0,225.22,164.36
2018,6,20,17,15,512.5,109.5,5.4,14.45,325.0,184.95,128.2
2018,6,20,17,30,515.0,97.0,5.3,14.3,290.0,141.37,91.68
2018,6,20,17,45,530.0,82.5,5.25,14.15,255.5,96.4,59.42
2018,6,20,18,0,545.0,68.0,5.2,14.0,221.0,52.47,41.34
2018,6,20,18,15,502.5,59.5,5.1,13.85,178.5,46.8,36.16
2018,6,20,18,30,460.0,51.0,5.0,13.7,136.0,40.92,30.61
2018,6,20,18,45,355.0,41.5,4.85,13.55,95.5,33.74,23.69
2018,6,20,19,0,250.0,32.0,4.7,13.4,55.0,24.89,14.15
2018,6,20,19,15,156.0,20.5,4.7,13.3,32.0,16.01,0.0
2018,6,20,19,30,62.0,9.0,4.7,13.2,9.0,7.68,0.0
2018,6,20,19,45,31.0,4.5,4.65,13.15,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.75,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,21,4,45,27.0,4.5,4.4,12.5,5.0,0.0,0.0
2018,6,21,5,0,54.0,9.0,4.5,12.6,10.0,7.68,0.0
2018,6,21,5,15,72.0,13.5,4.55,12.75,19.0,10.45,0.0
2018,6,21,5,30,90.0,18.0,4.6,12.9,28.0,13.79,6.05
