Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,5,45,87.0,23.5,4.65,13.0,37.0,18.93,11.04
2018,6,21,6,0,84.0,29.0,4.7,13.1,46.0,23.07,14.97
2018,6,21,6,15,42.0,34.0,4.65,13.25,42.5,28.19,19.69
2018,6,21,6,30,0.0,39.0,4.6,13.4,39.0,32.21,22.13
2018,6,21,6,45,0.0,51.5,4.55,13.55,51.5,42.6,31.03
2018,6,21,7,0,0.0,64.0,4.5,13.7,64.0,53.03,39.85
2018,6,21,7,15,0.0,90.0,4.45,13.85,90.0,74.42,57.85
2018,6,21,7,30,0.0,116.0,4.4,14.0,116.0,95.55,75.4
2018,6,21,7,45,0.0,120.5,4.35,14.15,120.5,99.56,78.44
2018,6,21,8,0,0.0,125.0,4.3,14.3,125.0,103.52,81.42
2018,6,21,8,15,0.0,129.5,4.25,14.45,129.5,107.45,84.37
2018,6,21,8,30,0.0,134.0,4.2,14.6,134.0,111.37,87.31
2018,6,21,8,45,2.5,160.0,4.2,14.75,162.0,134.46,105.98
2018,6,21,9,0,5.0,186.0,4.2,14.9,190.0,157.94,124.79
2018,6,21,9,15,10.0,221.5,4.1,15.05,229.5,191.32,151.44
2018,6,21,9,30,15.0,257.0,4.0,15.2,269.0,225.36,178.31
2018,6,21,9,45,26.0,299.0,3.95,15.35,321.0,276.05,218.16
2018,6,21,10,0,37.0,341.0,3.9,15.5,373.0,322.91,254.43
2018,6,21,10,15,63.0,376.5,3.85,15.6,432.5,376.58,295.98
2018,6,21,10,30,89.0,412.0,3.8,15.7,492.0,431.89,338.19
2018,6,21,10,45,386.5,314.0,3.75,15.8,673.5,620.73,486.91
2018,6,21,11,0,684.0,216.0,3.7,15.9,855.0,794.4,618.21
2018,6,21,11,15,639.0,247.5,3.75,15.95,851.5,796.75,617.42
2018,6,21,11,30,594.0,279.0,3.8,16.0,848.0,794.35,614.4
2018,6,21,11,45,605.0,279.5,3.9,16.05,862.5,810.51,626.34
2018,6,21,12,0,616.0,280.0,4.0,16.1,877.0,824.15,636.36
2018,6,21,12,15,788.5,190.0,4.15,16.15,953.5,888.89,685.66
2018,6,21,12,30,961.0,100.0,4.3,16.2,1030.0,947.07,726.66
2018,6,21,12,45,955.5,102.5,4.45,16.2,1020.5,938.19,721.48
2018,6,21,13,0,950.0,105.0,4.6,16.2,1011.0,925.7,714.25
2018,6,21,13,15,947.5,104.5,4.7,16.2,996.0,909.5,704.04
2018,6,21,13,30,945.0,104.0,4.8,16.2,981.0,889.75,691.3
2018,6,21,13,45,942.0,102.5,4.9,16.2,959.0,865.19,675.08
2018,6,21,14,0,939.0,101.0,5.0,16.2,937.0,837.27,656.34
2018,6,21,14,15,934.5,99.5,5.0,16.2,909.0,804.97,633.76
2018,6,21,14,30,930.0,98.0,5.0,16.2,881.0,769.67,608.87
2018,6,21,14,45,923.5,96.0,5.0,16.2,846.5,729.71,578.81
2018,6,21,15,0,917.0,94.0,5.0,16.2,812.0,687.24,546.05
2018,6,21,15,15,906.5,92.5,5.0,16.2,771.5,640.53,509.29
2018,6,21,15,30,896.0,91.0,5.0,16.2,731.0,592.09,470.28
2018,6,21,15,45,882.5,88.5,4.85,16.15,686.0,539.73,426.93
2018,6,21,16,0,869.0,86.0,4.7,16.1,641.0,486.46,381.78
2018,6,21,16,15,851.5,84.0,4.7,16.0,593.0,431.33,334.35
2018,6,21,16,30,834.0,82.0,4.7,15.9,545.0,374.49,284.33
2018,6,21,16,45,811.5,79.0,4.65,15.85,495.0,316.77,232.68
2018,6,21,17,0,789.0,76.0,4.6,15.8,445.0,260.28,181.81
2018,6,21,17,15,757.5,73.0,4.55,15.65,393.5,203.64,132.39
2018,6,21,17,30,726.0,70.0,4.5,15.5,342.0,149.86,88.96
2018,6,21,17,45,681.0,65.5,4.45,15.35,291.0,97.07,54.58
2018,6,21,18,0,636.0,61.0,4.4,15.2,240.0,47.74,36.94
2018,6,21,18,15,569.0,55.5,4.25,15.0,192.0,43.99,33.51
2018,6,21,18,30,502.0,50.0,4.1,14.8,144.0,40.29,29.93
2018,6,21,18,45,397.5,42.0,3.95,14.6,102.5,34.33,24.11
2018,6,21,19,0,293.0,34.0,3.8,14.4,61.0,28.41,16.95
2018,6,21,19,15,174.0,21.5,3.7,14.25,35.0,16.81,0.0
2018,6,21,19,30,55.0,9.0,3.6,14.1,9.0,7.68,0.0
2018,6,21,19,45,27.5,4.5,3.55,14.0,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,45,47.5,7.5,3.0,12.85,8.5,0.0,0.0
2018,6,22,5,0,95.0,15.0,3.0,13.0,17.0,12.8,0.0
2018,6,22,5,15,211.5,26.0,2.95,13.25,45.5,20.3,4.02
2018,6,22,5,30,328.0,37.0,2.9,13.5,74.0,30.57,20.2
2018,6,22,5,45,419.5,45.0,2.85,13.75,116.0,36.45,26.37
2018,6,22,6,0,511.0,53.0,2.8,14.0,158.0,42.32,32.01
2018,6,22,6,15,571.0,59.5,2.65,14.25,206.5,46.73,36.16
2018,6,22,6,30,631.0,66.0,2.5,14.5,255.0,65.42,40.59
2018,6,22,6,45,672.0,70.5,2.35,14.7,305.5,113.93,64.76
2018,6,22,7,0,713.0,75.0,2.2,14.9,356.0,170.35,106.02
2018,6,22,7,15,743.5,78.5,2.15,15.2,407.0,224.06,150.81
2018,6,22,7,30,774.0,82.0,2.1,15.5,458.0,280.44,199.93
2018,6,22,7,45,796.5,85.5,2.05,15.75,508.0,336.6,249.4
2018,6,22,8,0,819.0,89.0,2.0,16.0,558.0,393.92,298.92
2018,6,22,8,15,836.5,91.5,2.0,16.25,605.5,449.02,345.59
2018,6,22,8,30,854.0,94.0,2.0,16.5,653.0,504.16,390.83
2018,6,22,8,45,868.0,96.0,1.95,16.8,697.0,555.98,431.87
2018,6,22,9,0,882.0,98.0,1.9,17.1,741.0,606.84,470.79
2018,6,22,9,15,891.5,100.0,1.95,17.35,780.0,653.69,506.19
2018,6,22,9,30,901.0,102.0,2.0,17.6,819.0,698.68,539.32
2018,6,22,9,45,908.0,104.0,2.0,17.85,852.5,739.82,568.57
2018,6,22,10,0,915.0,106.0,2.0,18.1,886.0,778.48,594.9
2018,6,22,10,15,921.0,107.5,2.1,18.3,914.0,813.22,618.17
2018,6,22,10,30,927.0,109.0,2.2,18.5,942.0,845.04,639.34
2018,6,22,10,45,931.0,109.5,2.3,18.65,963.0,871.22,656.75
2018,6,22,11,0,935.0,110.0,2.4,18.8,984.0,894.08,671.95
2018,6,22,11,15,938.0,110.5,2.5,18.85,998.0,912.65,684.58
2018,6,22,11,30,941.0,111.0,2.6,18.9,1012.0,927.7,694.92
2018,6,22,11,45,942.0,111.5,2.75,18.95,1019.0,937.4,702.2
2018,6,22,12,0,943.0,112.0,2.9,19.0,1026.0,943.48,707.15
2018,6,22,12,15,942.5,112.0,3.1,19.0,1025.0,944.15,709.05
2018,6,22,12,30,942.0,112.0,3.3,19.0,1024.0,941.21,708.56
2018,6,22,12,45,939.5,113.0,3.5,19.0,1016.0,933.77,705.03
2018,6,22,13,0,937.0,114.0,3.7,19.0,1008.0,922.74,699.06
2018,6,22,13,15,934.0,113.0,3.85,18.95,992.0,905.94,688.93
2018,6,22,13,30,931.0,112.0,4.0,18.9,976.0,885.64,676.35
2018,6,22,13,45,926.0,111.0,4.2,18.8,953.5,860.3,660.53
2018,6,22,14,0,921.0,110.0,4.4,18.7,931.0,831.73,642.42
2018,6,22,14,15,914.5,109.0,4.5,18.65,902.0,798.96,620.68
2018,6,22,14,30,908.0,108.0,4.6,18.6,873.0,763.37,596.51
2018,6,22,14,45,899.5,106.5,4.7,18.5,838.0,723.31,567.34
2018,6,22,15,0,891.0,105.0,4.8,18.4,803.0,680.97,535.73
2018,6,22,15,15,880.0,103.0,4.8,18.4,763.0,634.59,499.67
2018,6,22,15,30,869.0,101.0,4.8,18.4,723.0,586.58,461.5
2018,6,22,15,45,854.5,99.0,4.8,18.25,678.5,535.41,420.11
2018,6,22,16,0,840.0,97.0,4.8,18.1,634.0,483.31,376.82
2018,6,22,16,15,822.5,93.5,4.75,18.0,586.0,427.6,329.38
2018,6,22,16,30,805.0,90.0,4.7,17.9,538.0,372.03,280.88
2018,6,22,16,45,781.5,87.0,4.65,17.75,488.5,315.54,230.92
2018,6,22,17,0,758.0,84.0,4.6,17.6,439.0,260.42,181.86
2018,6,22,17,15,724.5,80.5,4.5,17.4,388.0,204.69,133.78
2018,6,22,17,30,691.0,77.0,4.4,17.2,337.0,148.31,88.55
2018,6,22,17,45,644.0,72.0,4.35,16.95,286.0,96.57,54.8
2018,6,22,18,0,597.0,67.0,4.3,16.7,235.0,52.07,40.54
2018,6,22,18,15,528.0,60.5,4.15,16.4,187.5,47.75,36.63
2018,6,22,18,30,459.0,54.0,4.0,16.1,140.0,43.43,32.51
2018,6,22,18,45,354.5,45.0,3.9,15.8,99.5,36.79,26.11
2018,6,22,19,0,250.0,36.0,3.8,15.5,59.0,27.91,16.53
2018,6,22,19,15,146.0,22.5,3.8,15.35,34.0,17.54,0.0
2018,6,22,19,30,42.0,9.0,3.8,15.2,9.0,7.68,0.0
2018,6,22,19,45,21.0,4.5,3.75,15.05,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,23,4,45,43.0,7.0,2.95,13.95,8.0,0.0,0.0
2018,6,23,5,0,86.0,14.0,3.0,14.1,16.0,11.95,0.0
2018,6,23,5,15,199.5,25.5,3.0,14.3,44.0,19.89,3.36
2018,6,23,5,30,313.0,37.0,3.0,14.5,72.0,30.55,20.05
2018,6,23,5,45,407.0,45.0,3.0,14.75,113.5,36.42,26.21
2018,6,23,6,0,501.0,53.0,3.0,15.0,155.0,42.28,31.83
2018,6,23,6,15,563.0,58.5,2.95,15.2,203.0,45.9,35.27
2018,6,23,6,30,625.0,64.0,2.9,15.4,251.0,63.13,38.91
2018,6,23,6,45,670.0,67.5,2.85,15.6,301.5,110.78,62.1
2018,6,23,7,0,715.0,71.0,2.8,15.8,352.0,166.61,102.59
2018,6,23,7,15,745.5,74.5,2.85,16.15,403.0,220.39,147.43
2018,6,23,7,30,776.0,78.0,2.9,16.5,454.0,276.84,196.73
2018,6,23,7,45,800.5,80.0,2.95,16.85,504.0,332.37,245.88
2018,6,23,8,0,825.0,82.0,3.0,17.2,554.0,390.8,296.62
2018,6,23,8,15,842.0,84.0,2.95,17.65,601.0,444.89,342.61
2018,6,23,8,30,859.0,86.0,2.9,18.1,648.0,498.88,387.05
2018,6,23,8,45,872.5,88.5,2.9,18.55,692.0,551.09,428.78
2018,6,23,9,0,886.0,91.0,2.9,19.0,736.0,602.32,468.41
2018,6,23,9,15,897.0,91.5,2.85,19.5,775.0,648.91,503.16
2018,6,23,9,30,908.0,92.0,2.8,20.0,814.0,693.76,535.58
2018,6,23,9,45,917.0,92.5,2.75,20.55,848.0,735.23,564.5
2018,6,23,10,0,926.0,93.0,2.7,21.1,882.0,774.33,590.06
2018,6,23,10,15,931.5,94.0,2.7,21.45,909.5,808.64,611.99
2018,6,23,10,30,937.0,95.0,2.7,21.8,937.0,839.96,631.69
2018,6,23,10,45,940.5,95.5,2.7,22.1,957.5,866.05,647.82
2018,6,23,11,0,944.0,96.0,2.7,22.4,978.0,888.76,661.65
2018,6,23,11,15,946.5,96.5,2.75,22.5,992.0,907.15,673.47
2018,6,23,11,30,949.0,97.0,2.8,22.6,1006.0,921.97,683.0
2018,6,23,11,45,949.5,98.5,2.9,22.75,1013.0,932.31,689.89
2018,6,23,12,0,950.0,100.0,3.0,22.9,1020.0,938.96,694.45
2018,6,23,12,15,949.5,100.0,3.1,22.8,1019.0,939.71,695.86
2018,6,23,12,30,949.0,100.0,3.2,22.7,1018.0,936.78,694.95
2018,6,23,12,45,947.5,100.0,3.35,22.6,1010.5,929.32,691.43
2018,6,23,13,0,946.0,100.0,3.5,22.5,1003.0,918.21,685.49
2018,6,23,13,15,943.5,99.5,3.55,22.4,988.0,902.17,675.63
2018,6,23,13,30,941.0,99.0,3.6,22.3,973.0,882.58,663.4
2018,6,23,13,45,937.5,98.5,3.7,22.15,951.5,858.7,648.61
2018,6,23,14,0,934.0,98.0,3.8,22.0,930.0,831.5,631.43
2018,6,23,14,15,928.5,97.0,3.8,21.85,902.0,799.14,610.05
2018,6,23,14,30,923.0,96.0,3.8,21.7,874.0,763.86,586.48
2018,6,23,14,45,915.0,95.0,3.8,21.55,839.5,724.11,558.09
2018,6,23,15,0,907.0,94.0,3.8,21.4,805.0,681.99,527.06
2018,6,23,15,15,896.5,92.0,3.8,21.4,764.5,635.3,491.62
2018,6,23,15,30,886.0,90.0,3.8,21.4,724.0,586.91,454.0
2018,6,23,15,45,874.0,88.0,3.65,21.1,680.5,536.3,413.82
2018,6,23,16,0,862.0,86.0,3.5,20.8,637.0,484.63,371.64
2018,6,23,16,15,845.0,83.5,3.4,20.5,589.5,429.65,325.81
2018,6,23,16,30,828.0,81.0,3.3,20.2,542.0,372.91,277.35
2018,6,23,16,45,805.5,78.0,3.2,19.9,492.0,315.54,227.47
2018,6,23,17,0,783.0,75.0,3.1,19.6,442.0,259.39,178.18
2018,6,23,17,15,751.5,72.0,2.95,19.1,391.0,203.08,130.13
2018,6,23,17,30,720.0,69.0,2.8,18.6,340.0,149.62,87.68
2018,6,23,17,45,673.5,65.0,2.7,18.1,289.0,93.65,50.88
2018,6,23,18,0,627.0,61.0,2.6,17.6,238.0,47.64,36.49
2018,6,23,18,15,558.0,55.5,2.45,17.2,190.0,43.89,33.13
2018,6,23,18,30,489.0,50.0,2.3,16.8,142.0,40.19,29.61
2018,6,23,18,45,382.0,42.0,2.15,16.4,101.0,34.23,23.87
2018,6,23,19,0,275.0,34.0,2.0,16.0,60.0,28.32,16.89
2018,6,23,19,15,163.0,21.5,1.95,15.8,34.5,16.79,0.0
2018,6,23,19,30,51.0,9.0,1.9,15.6,9.0,7.68,0.0
2018,6,23,19,45,25.5,4.5,1.85,15.4,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,24,4,45,36.0,5.5,3.35,14.45,6.5,0.0,0.0
2018,6,24,5,0,72.0,11.0,3.5,14.6,13.0,9.39,0.0
2018,6,24,5,15,158.0,24.0,3.65,14.75,38.5,18.66,2.33
2018,6,24,5,30,244.0,37.0,3.8,14.9,64.0,28.58,18.31
2018,6,24,5,45,242.0,44.5,3.9,15.1,82.5,33.88,23.94
2018,6,24,6,0,240.0,52.0,4.0,15.3,101.0,38.94,28.83
2018,6,24,6,15,120.0,59.5,4.1,15.5,84.0,45.38,34.76
2018,6,24,6,30,0.0,67.0,4.2,15.7,67.0,55.1,41.39
2018,6,24,6,45,0.0,83.0,4.25,15.9,83.0,67.97,52.23
2018,6,24,7,0,0.0,99.0,4.3,16.1,99.0,81.0,63.04
2018,6,24,7,15,3.0,126.0,4.3,16.25,127.5,103.35,81.38
2018,6,24,7,30,6.0,153.0,4.3,16.4,156.0,126.34,100.03
2018,6,24,7,45,13.0,173.5,4.3,16.55,180.5,146.1,115.76
2018,6,24,8,0,20.0,194.0,4.3,16.7,205.0,166.8,132.2
2018,6,24,8,15,70.0,219.0,4.3,16.85,263.5,212.32,168.32
2018,6,24,8,30,120.0,244.0,4.3,17.0,322.0,266.13,211.11
2018,6,24,8,45,153.0,260.0,4.3,17.15,366.5,305.18,242.05
2018,6,24,9,0,186.0,276.0,4.3,17.3,411.0,347.08,275.07
2018,6,24,9,15,269.5,278.0,4.25,17.35,485.5,416.49,329.77
2018,6,24,9,30,353.0,280.0,4.2,17.4,560.0,494.75,390.4
2018,6,24,9,45,557.5,225.0,4.15,17.5,689.5,609.23,479.39
2018,6,24,10,0,762.0,170.0,4.1,17.6,819.0,728.86,570.06
2018,6,24,10,15,770.5,173.0,4.05,17.65,847.5,763.12,594.22
2018,6,24,10,30,779.0,176.0,4.0,17.7,876.0,795.05,616.83
2018,6,24,10,45,837.5,151.5,3.95,17.75,920.0,840.62,648.49
2018,6,24,11,0,896.0,127.0,3.9,17.8,964.0,876.17,672.33
2018,6,24,11,15,899.5,127.5,3.9,17.8,978.5,894.58,684.5
2018,6,24,11,30,903.0,128.0,3.9,17.8,993.0,909.62,694.49
2018,6,24,11,45,905.0,128.5,3.85,17.8,1000.5,919.92,701.0
2018,6,24,12,0,907.0,129.0,3.8,17.8,1008.0,926.76,705.23
2018,6,24,12,15,910.0,127.5,3.8,17.8,1009.0,929.29,706.89
2018,6,24,12,30,913.0,126.0,3.8,17.8,1010.0,928.34,706.28
2018,6,24,12,45,916.0,123.0,3.75,17.8,1003.5,922.53,702.15
2018,6,24,13,0,919.0,120.0,3.7,17.8,997.0,913.1,695.66
2018,6,24,13,15,915.5,119.5,3.7,17.8,981.5,896.7,684.73
2018,6,24,13,30,912.0,119.0,3.7,17.8,966.0,876.87,671.52
2018,6,24,13,45,906.0,118.5,3.7,17.75,943.0,851.68,654.7
2018,6,24,14,0,900.0,118.0,3.7,17.7,920.0,823.39,635.68
2018,6,24,14,15,892.0,117.0,3.65,17.65,890.5,790.18,612.86
2018,6,24,14,30,884.0,116.0,3.6,17.6,861.0,754.3,587.61
2018,6,24,14,45,874.0,115.0,3.6,17.55,826.0,714.58,558.36
2018,6,24,15,0,864.0,114.0,3.6,17.5,791.0,672.73,526.94
2018,6,24,15,15,852.5,111.5,3.6,17.5,751.0,626.77,491.64
2018,6,24,15,30,841.0,109.0,3.6,17.5,711.0,579.28,454.32
2018,6,24,15,45,824.0,106.5,3.55,17.3,666.0,528.6,413.75
2018,6,24,16,0,807.0,104.0,3.5,17.1,621.0,475.8,370.44
2018,6,24,16,15,785.5,102.0,3.5,16.95,573.5,421.45,324.73
2018,6,24,16,30,764.0,100.0,3.5,16.8,526.0,367.69,278.33
2018,6,24,16,45,737.5,96.5,3.45,16.65,476.0,312.02,229.6
2018,6,24,17,0,711.0,93.0,3.4,16.5,426.0,254.96,179.51
2018,6,24,17,15,676.0,88.0,3.35,16.35,375.5,199.87,132.24
2018,6,24,17,30,641.0,83.0,3.3,16.2,325.0,148.15,90.77
2018,6,24,17,45,593.0,77.5,3.3,16.05,275.5,98.78,58.14
2018,6,24,18,0,545.0,72.0,3.3,15.9,226.0,55.56,43.76
2018,6,24,18,15,481.0,64.0,3.15,15.75,180.0,50.27,38.96
2018,6,24,18,30,417.0,56.0,3.0,15.6,134.0,44.88,33.87
2018,6,24,18,45,327.0,45.0,2.9,15.5,95.0,34.71,24.38
2018,6,24,19,0,237.0,34.0,2.8,15.4,56.0,26.36,15.41
2018,6,24,19,15,140.5,21.0,2.7,15.3,32.0,16.37,0.0
2018,6,24,19,30,44.0,8.0,2.6,15.2,8.0,6.83,0.0
2018,6,24,19,45,22.0,4.0,2.5,15.15,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,25,4,45,28.5,5.5,3.85,14.25,6.0,0.0,0.0
2018,6,25,5,0,57.0,11.0,4.0,14.4,12.0,9.39,0.0
2018,6,25,5,15,101.0,19.5,4.05,14.55,28.0,15.11,0.38
2018,6,25,5,30,145.0,28.0,4.1,14.7,44.0,21.49,12.35
2018,6,25,5,45,140.0,35.5,4.15,14.8,57.0,26.78,17.77
2018,6,25,6,0,135.0,43.0,4.2,14.9,70.0,33.7,24.24
2018,6,25,6,15,67.5,46.5,4.05,15.0,60.0,37.85,28.13
2018,6,25,6,30,0.0,50.0,3.9,15.1,50.0,41.36,29.79
2018,6,25,6,45,0.0,60.0,3.8,15.2,60.0,49.69,36.86
2018,6,25,7,0,0.0,70.0,3.7,15.3,70.0,58.04,43.84
2018,6,25,7,15,0.0,89.5,3.6,15.45,89.5,74.0,57.14
2018,6,25,7,30,0.0,109.0,3.5,15.6,109.0,89.93,70.23
2018,6,25,7,45,1.0,116.5,3.4,15.8,117.0,96.63,75.47
2018,6,25,8,0,2.0,124.0,3.3,16.0,125.0,103.44,80.77
2018,6,25,8,15,4.0,145.5,3.3,16.15,148.0,122.28,95.94
2018,6,25,8,30,6.0,167.0,3.3,16.3,171.0,141.46,111.25
2018,6,25,8,45,9.0,197.5,3.25,16.45,204.0,168.95,133.13
2018,6,25,9,0,12.0,228.0,3.2,16.6,237.0,196.94,155.16
2018,6,25,9,15,15.0,248.5,3.3,16.65,260.0,217.02,170.81
2018,6,25,9,30,18.0,269.0,3.4,16.7,283.0,237.44,186.66
2018,6,25,9,45,23.0,294.5,3.45,16.8,313.5,263.79,207.07
2018,6,25,10,0,28.0,320.0,3.5,16.9,344.0,297.84,233.29
2018,6,25,10,15,47.5,358.5,3.6,16.95,400.5,348.72,272.66
2018,6,25,10,30,67.0,397.0,3.7,17.0,457.0,400.97,312.58
2018,6,25,10,45,76.5,408.5,3.75,17.05,478.5,421.89,328.24
2018,6,25,11,0,86.0,420.0,3.8,17.1,500.0,442.91,344.04
2018,6,25,11,15,191.0,389.5,3.85,17.1,571.0,518.8,403.93
2018,6,25,11,30,296.0,359.0,3.9,17.1,642.0,595.77,463.47
2018,6,25,11,45,508.5,281.5,3.95,17.1,772.0,727.07,564.24
2018,6,25,12,0,721.0,204.0,4.0,17.1,902.0,849.0,655.1
2018,6,25,12,15,757.0,188.0,4.1,17.15,920.5,859.83,662.2
2018,6,25,12,30,793.0,172.0,4.2,17.2,939.0,875.38,673.51
2018,6,25,12,45,804.0,169.0,4.3,17.2,941.5,877.05,675.17
2018,6,25,13,0,815.0,166.0,4.4,17.2,944.0,875.26,674.91
2018,6,25,13,15,765.0,189.0,4.45,17.2,910.0,841.16,651.42
2018,6,25,13,30,715.0,212.0,4.5,17.2,876.0,812.04,630.55
2018,6,25,13,45,737.0,195.5,4.6,17.15,866.0,797.81,621.85
2018,6,25,14,0,759.0,179.0,4.7,17.1,856.0,775.42,607.05
2018,6,25,14,15,833.0,138.5,4.8,17.05,859.5,764.82,601.61
2018,6,25,14,30,907.0,98.0,4.9,17.0,863.0,755.37,596.16
2018,6,25,14,45,900.5,96.5,5.0,16.95,829.5,716.84,567.67
2018,6,25,15,0,894.0,95.0,5.1,16.9,796.0,675.86,536.55
2018,6,25,15,15,883.5,93.0,5.1,16.9,756.5,629.76,500.3
2018,6,25,15,30,873.0,91.0,5.1,16.9,717.0,581.99,461.89
2018,6,25,15,45,861.0,89.0,5.2,16.7,674.0,532.02,421.29
2018,6,25,16,0,849.0,87.0,5.3,16.5,631.0,481.01,378.57
2018,6,25,16,15,833.0,84.5,5.4,16.35,584.5,427.12,332.21
2018,6,25,16,30,817.0,82.0,5.5,16.2,538.0,371.43,283.15
2018,6,25,16,45,794.0,79.0,5.55,16.05,488.0,314.49,232.19
2018,6,25,17,0,771.0,76.0,5.6,15.9,438.0,258.84,182.0
2018,6,25,17,15,740.5,73.0,5.65,15.7,388.0,203.36,133.31
2018,6,25,17,30,710.0,70.0,5.7,15.5,338.0,150.62,90.26
2018,6,25,17,45,665.5,65.5,5.75,15.3,287.5,94.86,52.43
2018,6,25,18,0,621.0,61.0,5.8,15.1,237.0,47.57,36.81
2018,6,25,18,15,556.5,55.0,5.75,14.9,189.5,43.46,33.05
2018,6,25,18,30,492.0,49.0,5.7,14.7,142.0,39.34,29.11
2018,6,25,18,45,392.0,41.5,5.6,14.5,102.0,33.81,23.69
2018,6,25,19,0,292.0,34.0,5.5,14.3,62.0,28.34,17.09
2018,6,25,19,15,173.5,21.5,5.45,14.2,35.5,16.81,0.0
2018,6,25,19,30,55.0,9.0,5.4,14.1,9.0,7.68,0.0
2018,6,25,19,45,27.5,4.5,5.3,14.0,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,13.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,13.65,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,26,4,45,36.0,7.5,4.25,13.05,8.0,0.0,0.0
2018,6,26,5,0,72.0,15.0,4.3,13.2,16.0,12.8,0.0
2018,6,26,5,15,179.0,27.5,4.3,13.4,43.5,21.4,2.24
2018,6,26,5,30,286.0,40.0,4.3,13.6,71.0,30.98,20.33
2018,6,26,5,45,295.0,49.5,4.35,13.75,95.5,37.82,27.5
2018,6,26,6,0,304.0,59.0,4.4,13.9,120.0,44.41,33.82
2018,6,26,6,15,164.0,81.0,4.3,14.1,115.0,60.44,48.34
2018,6,26,6,30,24.0,103.0,4.2,14.3,110.0,79.72,62.23
2018,6,26,6,45,27.5,123.5,4.15,14.45,133.0,98.53,77.33
2018,6,26,7,0,31.0,144.0,4.1,14.6,156.0,118.12,93.26
2018,6,26,7,15,84.5,171.0,4.05,14.7,210.5,153.4,120.23
2018,6,26,7,30,138.0,198.0,4.0,14.8,265.0,196.33,153.95
2018,6,26,7,45,196.0,217.0,3.95,14.95,323.0,240.77,189.25
2018,6,26,8,0,254.0,236.0,3.9,15.1,381.0,293.91,231.89
2018,6,26,8,15,270.0,255.5,3.9,15.2,421.0,333.77,264.46
2018,6,26,8,30,286.0,275.0,3.9,15.3,461.0,374.88,297.58
2018,6,26,8,45,288.0,295.0,3.9,15.45,493.5,410.08,325.49
2018,6,26,9,0,290.0,315.0,3.9,15.6,526.0,444.87,352.54
2018,6,26,9,15,263.5,340.5,3.9,15.7,540.0,466.15,368.47
2018,6,26,9,30,237.0,366.0,3.9,15.8,554.0,484.55,381.81
2018,6,26,9,45,232.5,384.5,3.95,15.9,575.5,502.38,394.98
2018,6,26,10,0,228.0,403.0,4.0,16.0,597.0,525.77,412.1
2018,6,26,10,15,206.0,419.0,4.0,16.05,598.5,532.49,416.2
2018,6,26,10,30,184.0,435.0,4.0,16.1,600.0,537.13,418.71
2018,6,26,10,45,162.5,446.5,4.05,16.15,595.0,536.26,417.22
2018,6,26,11,0,141.0,458.0,4.1,16.2,590.0,533.66,414.43
2018,6,26,11,15,120.0,457.5,4.1,16.25,571.0,519.17,402.83
2018,6,26,11,30,99.0,457.0,4.1,16.3,552.0,492.25,382.04
2018,6,26,11,45,74.0,439.0,4.15,16.35,510.0,455.4,353.73
2018,6,26,12,0,49.0,421.0,4.2,16.4,468.0,417.62,324.58
2018,6,26,12,15,48.0,419.0,4.2,16.45,465.0,415.07,322.69
2018,6,26,12,30,47.0,417.0,4.2,16.5,462.0,412.09,320.37
2018,6,26,12,45,110.5,421.0,4.25,16.55,526.5,482.22,375.4
2018,6,26,13,0,174.0,425.0,4.3,16.6,591.0,538.87,419.43
2018,6,26,13,15,465.0,305.5,4.4,16.65,739.5,696.01,543.47
2018,6,26,13,30,756.0,186.0,4.5,16.7,888.0,817.11,637.34
2018,6,26,13,45,853.0,140.0,4.55,16.75,914.5,828.45,645.48
2018,6,26,14,0,950.0,94.0,4.6,16.8,941.0,842.18,656.14
2018,6,26,14,15,945.0,92.5,4.7,16.8,912.5,809.37,633.77
2018,6,26,14,30,940.0,91.0,4.8,16.8,884.0,773.55,609.25
2018,6,26,14,45,933.0,89.5,4.85,16.8,849.5,733.52,579.96
2018,6,26,15,0,926.0,88.0,4.9,16.8,815.0,690.98,547.53
2018,6,26,15,15,916.0,86.5,4.9,16.8,774.5,644.33,511.01
2018,6,26,15,30,906.0,85.0,4.9,16.8,734.0,595.89,472.18
2018,6,26,15,45,893.5,82.5,5.0,16.65,689.5,543.68,429.91
2018,6,26,16,0,881.0,80.0,5.1,16.5,645.0,490.43,385.45
2018,6,26,16,15,864.0,78.0,5.15,16.4,597.0,434.97,337.73
2018,6,26,16,30,847.0,76.0,5.2,16.3,549.0,379.47,288.68
2018,6,26,16,45,825.0,73.5,5.2,16.15,498.5,322.21,237.35
2018,6,26,17,0,803.0,71.0,5.2,16.0,448.0,263.15,184.24
2018,6,26,17,15,756.0,70.5,5.25,15.85,393.0,204.88,133.8
2018,6,26,17,30,709.0,70.0,5.3,15.7,338.0,151.21,90.66
2018,6,26,17,45,557.0,74.0,5.3,15.5,265.5,94.72,55.78
2018,6,26,18,0,405.0,78.0,5.3,15.3,193.0,58.02,46.06
2018,6,26,18,15,292.5,65.0,5.2,15.1,139.5,48.25,37.27
2018,6,26,18,30,180.0,52.0,5.1,14.9,86.0,40.34,29.96
2018,6,26,18,45,180.0,38.5,5.05,14.7,64.0,29.27,19.75
2018,6,26,19,0,180.0,25.0,5.0,14.5,42.0,19.38,9.92
2018,6,26,19,15,123.5,17.0,4.95,14.4,26.0,13.26,0.0
2018,6,26,19,30,67.0,9.0,4.9,14.3,10.0,7.68,0.0
2018,6,26,19,45,33.5,4.5,4.8,14.2,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,27,4,45,12.0,4.0,4.3,13.45,4.0,0.0,0.0
2018,6,27,5,0,24.0,8.0,4.4,13.5,8.0,6.83,0.0
2018,6,27,5,15,76.0,17.5,4.4,13.6,24.5,14.03,0.0
2018,6,27,5,30,128.0,27.0,4.4,13.7,41.0,20.69,11.67
2018,6,27,5,45,166.5,32.5,4.4,13.85,60.0,24.7,16.0
2018,6,27,6,0,205.0,38.0,4.4,14.0,79.0,28.64,19.83
2018,6,27,6,15,102.5,38.5,4.35,14.15,59.0,30.18,21.38
2018,6,27,6,30,0.0,39.0,4.3,14.3,39.0,32.21,22.04
2018,6,27,6,45,0.0,45.0,4.3,14.45,45.0,37.19,26.29
2018,6,27,7,0,0.0,51.0,4.3,14.6,51.0,42.19,30.48
2018,6,27,7,15,0.0,67.5,4.3,14.75,67.5,55.96,42.05
2018,6,27,7,30,0.0,84.0,4.3,14.9,84.0,69.76,53.52
2018,6,27,7,45,0.0,95.0,4.3,15.05,95.0,78.84,60.9
2018,6,27,8,0,0.0,106.0,4.3,15.2,106.0,87.98,68.27
2018,6,27,8,15,0.0,117.5,4.35,15.3,117.5,97.58,75.97
2018,6,27,8,30,0.0,129.0,4.4,15.4,129.0,107.23,83.67
2018,6,27,8,45,0.0,137.0,4.45,15.55,137.0,114.04,88.97
2018,6,27,9,0,0.0,145.0,4.5,15.7,145.0,120.87,94.28
2018,6,27,9,15,1.0,150.5,4.5,15.75,151.5,126.26,98.45
2018,6,27,9,30,2.0,156.0,4.5,15.8,158.0,131.75,102.71
2018,6,27,9,45,2.5,158.5,4.55,15.9,161.0,134.45,104.69
2018,6,27,10,0,3.0,161.0,4.6,16.0,164.0,137.19,106.71
2018,6,27,10,15,3.5,162.0,4.65,16.05,165.5,138.67,107.77
2018,6,27,10,30,4.0,163.0,4.7,16.1,167.0,140.17,108.85
2018,6,27,10,45,5.0,172.0,4.75,16.1,177.0,148.89,115.79
2018,6,27,11,0,6.0,181.0,4.8,16.1,187.0,157.65,122.75
2018,6,27,11,15,8.5,202.5,4.85,16.15,211.0,178.41,139.32
2018,6,27,11,30,11.0,224.0,4.9,16.2,235.0,199.28,155.89
2018,6,27,11,45,11.0,229.5,5.0,16.2,240.5,204.24,159.77
2018,6,27,12,0,11.0,235.0,5.1,16.2,246.0,209.12,163.62
2018,6,27,12,15,11.5,241.0,5.15,16.2,252.5,214.77,168.11
2018,6,27,12,30,12.0,247.0,5.2,16.2,259.0,220.31,172.53
2018,6,27,12,45,13.5,266.5,5.25,16.2,279.5,238.26,186.79
2018,6,27,13,0,15.0,286.0,5.3,16.2,300.0,256.08,200.92
2018,6,27,13,15,18.5,306.0,5.4,16.2,323.0,275.89,216.7
2018,6,27,13,30,22.0,326.0,5.5,16.2,346.0,295.44,232.27
2018,6,27,13,45,55.0,283.5,5.55,16.15,332.5,292.4,231.31
2018,6,27,14,0,88.0,241.0,5.6,16.1,319.0,287.4,228.76
2018,6,27,14,15,159.0,200.0,5.7,16.05,336.0,307.16,246.72
2018,6,27,14,30,230.0,159.0,5.8,16.0,353.0,323.6,261.66
2018,6,27,14,45,228.0,156.0,5.85,15.95,341.5,309.65,250.39
2018,6,27,15,0,226.0,153.0,5.9,15.9,330.0,295.02,238.51
2018,6,27,15,15,224.0,159.5,5.9,15.9,327.5,288.41,232.75
2018,6,27,15,30,222.0,166.0,5.9,15.9,325.0,274.5,221.02
2018,6,27,15,45,219.5,167.0,6.1,15.7,316.0,261.92,210.42
2018,6,27,16,0,217.0,168.0,6.3,15.5,307.0,248.84,199.18
2018,6,27,16,15,218.0,167.5,6.35,15.3,298.0,235.49,187.39
2018,6,27,16,30,219.0,167.0,6.4,15.1,289.0,221.33,174.67
2018,6,27,16,45,255.5,163.0,6.45,14.95,292.5,214.4,166.67
2018,6,27,17,0,292.0,159.0,6.5,14.8,296.0,202.67,154.06
2018,6,27,17,15,328.5,141.0,6.5,14.6,278.5,175.44,128.45
2018,6,27,17,30,365.0,123.0,6.5,14.4,261.0,143.28,99.8
2018,6,27,17,45,373.5,104.5,6.5,14.2,227.5,103.99,70.18
2018,6,27,18,0,382.0,86.0,6.5,14.0,194.0,63.84,51.48
2018,6,27,18,15,350.5,73.0,6.45,13.9,157.0,54.35,42.88
2018,6,27,18,30,319.0,60.0,6.4,13.8,120.0,45.35,34.52
2018,6,27,18,45,271.0,47.5,6.3,13.65,88.0,36.33,25.97
2018,6,27,19,0,223.0,35.0,6.2,13.5,56.0,27.07,16.18
2018,6,27,19,15,134.0,22.0,6.2,13.5,32.5,17.13,0.0
2018,6,27,19,30,45.0,9.0,6.2,13.5,9.0,7.68,0.0
2018,6,27,19,45,22.5,4.5,6.2,13.5,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,13.65,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.75,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.0,13.85,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.85,13.9,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,13.85,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.35,13.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.75,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.55,13.7,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.75,13.7,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,13.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,13.7,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,13.7,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,13.75,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,13.8,0.0,0.0,0.0
2018,6,28,4,45,23.5,6.5,6.5,13.9,7.0,0.0,0.0
2018,6,28,5,0,47.0,13.0,6.6,14.0,14.0,11.1,0.0
2018,6,28,5,15,140.0,26.0,6.7,14.15,39.0,20.18,0.13
2018,6,28,5,30,233.0,39.0,6.8,14.3,64.0,30.07,19.36
2018,6,28,5,45,278.0,50.5,6.9,14.45,95.0,38.5,27.95
2018,6,28,6,0,323.0,62.0,7.0,14.6,126.0,46.71,35.72
2018,6,28,6,15,353.0,77.0,7.0,14.75,165.5,57.07,45.2
2018,6,28,6,30,383.0,92.0,7.0,14.9,205.0,74.45,53.24
2018,6,28,6,45,514.0,89.0,7.0,15.05,270.5,112.25,70.15
2018,6,28,7,0,645.0,86.0,7.0,15.2,336.0,162.74,103.19
2018,6,28,7,15,547.0,117.5,7.0,15.25,350.5,210.03,148.27
2018,6,28,7,30,449.0,149.0,7.0,15.3,365.0,242.06,181.48
2018,6,28,7,45,493.5,157.5,7.0,15.4,418.0,292.22,224.59
2018,6,28,8,0,538.0,166.0,7.0,15.5,471.0,346.53,271.19
2018,6,28,8,15,675.5,134.0,6.95,15.65,550.5,413.25,326.63
2018,6,28,8,30,813.0,102.0,6.9,15.8,630.0,489.13,389.71
2018,6,28,8,45,829.5,103.5,6.8,15.9,674.0,540.76,433.28
2018,6,28,9,0,846.0,105.0,6.7,16.0,718.0,590.11,474.05
2018,6,28,9,15,856.5,106.5,6.6,16.1,756.5,635.83,510.95
2018,6,28,9,30,867.0,108.0,6.5,16.2,795.0,679.87,545.67
2018,6,28,9,45,875.5,109.0,6.4,16.25,828.0,720.16,576.86
2018,6,28,10,0,884.0,110.0,6.3,16.3,861.0,758.17,605.49
2018,6,28,10,15,890.0,111.5,6.25,16.35,888.5,792.24,629.73
2018,6,28,10,30,896.0,113.0,6.2,16.4,916.0,823.49,651.72
2018,6,28,10,45,899.5,114.5,6.15,16.45,937.0,849.71,669.92
2018,6,28,11,0,903.0,116.0,6.1,16.5,958.0,872.7,685.72
2018,6,28,11,15,905.5,116.5,6.05,16.45,971.5,890.62,698.09
2018,6,28,11,30,908.0,117.0,6.0,16.4,985.0,905.11,708.04
2018,6,28,11,45,909.5,117.0,5.95,16.4,992.0,914.81,714.47
2018,6,28,12,0,911.0,117.0,5.9,16.4,999.0,921.02,718.47
2018,6,28,12,15,913.0,116.0,5.95,16.4,999.5,923.28,720.31
2018,6,28,12,30,915.0,115.0,6.0,16.4,1000.0,922.04,719.73
2018,6,28,12,45,918.0,111.5,6.05,16.4,993.5,915.9,715.74
2018,6,28,13,0,921.0,108.0,6.1,16.4,987.0,906.12,709.23
2018,6,28,13,15,918.5,107.5,6.15,16.35,972.5,890.68,698.83
2018,6,28,13,30,916.0,107.0,6.2,16.3,958.0,871.77,685.96
2018,6,28,13,45,910.5,107.0,6.3,16.25,936.0,847.49,669.37
2018,6,28,14,0,905.0,107.0,6.4,16.2,914.0,820.06,650.41
2018,6,28,14,15,898.5,106.0,6.4,16.1,885.5,787.97,627.61
2018,6,28,14,30,892.0,105.0,6.4,16.0,857.0,753.09,602.62
2018,6,28,14,45,883.5,103.5,6.4,15.95,823.0,713.78,572.4
2018,6,28,15,0,875.0,102.0,6.4,15.9,789.0,672.21,539.8
2018,6,28,15,15,863.5,100.5,6.4,15.9,749.5,626.78,503.41
2018,6,28,15,30,852.0,99.0,6.4,15.9,710.0,579.79,464.98
2018,6,28,15,45,837.0,97.5,6.45,15.65,666.5,529.67,423.64
2018,6,28,16,0,822.0,96.0,6.5,15.4,623.0,478.75,380.5
2018,6,28,16,15,803.0,93.5,6.5,15.3,576.0,424.26,333.11
2018,6,28,16,30,784.0,91.0,6.5,15.2,529.0,370.08,284.87
2018,6,28,16,45,759.0,88.0,6.5,15.1,479.5,314.2,234.58
2018,6,28,17,0,734.0,85.0,6.5,15.0,430.0,259.88,185.39
2018,6,28,17,15,701.5,81.0,6.5,14.8,380.0,201.81,134.45
2018,6,28,17,30,669.0,77.0,6.5,14.6,330.0,149.69,91.57
2018,6,28,17,45,623.5,72.0,6.5,14.45,280.5,99.09,57.09
2018,6,28,18,0,578.0,67.0,6.5,14.3,231.0,53.59,42.29
2018,6,28,18,15,514.0,60.0,6.4,14.2,184.5,47.18,36.46
2018,6,28,18,30,450.0,53.0,6.3,14.1,138.0,42.46,31.94
2018,6,28,18,45,354.5,44.0,6.2,13.95,99.0,35.83,25.51
2018,6,28,19,0,259.0,35.0,6.1,13.8,60.0,27.17,16.24
2018,6,28,19,15,152.0,22.0,6.0,13.75,34.5,17.16,0.0
2018,6,28,19,30,45.0,9.0,5.9,13.7,9.0,7.68,0.0
2018,6,28,19,45,22.5,4.5,5.85,13.65,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,13.55,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,13.35,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,13.3,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,29,4,45,32.0,5.0,2.1,13.2,5.5,0.0,0.0
2018,6,29,5,0,64.0,10.0,2.0,13.3,11.0,8.54,0.0
2018,6,29,5,15,186.5,22.5,1.95,13.5,39.0,18.75,0.0
2018,6,29,5,30,309.0,35.0,1.9,13.7,67.0,28.95,18.46
2018,6,29,5,45,391.0,43.0,1.85,13.9,106.0,34.81,24.83
2018,6,29,6,0,473.0,51.0,1.8,14.1,145.0,40.63,30.46
2018,6,29,6,15,522.5,59.0,1.7,14.3,190.0,46.16,35.63
2018,6,29,6,30,572.0,67.0,1.6,14.5,235.0,61.27,40.08
2018,6,29,6,45,640.0,68.0,1.55,14.7,289.0,105.6,59.73
2018,6,29,7,0,708.0,69.0,1.5,14.9,343.0,160.8,98.25
2018,6,29,7,15,738.5,72.5,1.55,15.15,393.5,214.17,142.42
2018,6,29,7,30,769.0,76.0,1.6,15.4,444.0,270.24,191.19
2018,6,29,7,45,792.5,78.0,1.6,15.65,493.5,325.12,239.58
2018,6,29,8,0,816.0,80.0,1.6,15.9,543.0,382.88,289.46
2018,6,29,8,15,834.0,82.0,1.75,16.1,590.0,437.07,335.89
2018,6,29,8,30,852.0,84.0,1.9,16.3,637.0,491.3,381.15
2018,6,29,8,45,866.0,86.5,2.0,16.5,681.5,543.64,423.54
2018,6,29,9,0,880.0,89.0,2.1,16.7,726.0,595.08,464.07
2018,6,29,9,15,888.5,91.0,2.25,16.85,764.5,641.49,500.19
2018,6,29,9,30,897.0,93.0,2.4,17.0,803.0,685.99,534.11
2018,6,29,9,45,901.5,96.0,2.55,17.1,835.5,726.49,564.53
2018,6,29,10,0,906.0,99.0,2.7,17.2,868.0,764.35,591.94
2018,6,29,10,15,911.5,100.5,2.8,17.3,896.0,798.8,615.6
2018,6,29,10,30,917.0,102.0,2.9,17.4,924.0,830.33,637.14
2018,6,29,10,45,920.5,102.5,3.0,17.45,944.0,856.25,654.84
2018,6,29,11,0,924.0,103.0,3.1,17.5,964.0,878.87,670.31
2018,6,29,11,15,926.0,104.0,3.15,17.55,978.0,897.26,682.58
2018,6,29,11,30,928.0,105.0,3.2,17.6,992.0,912.13,692.52
2018,6,29,11,45,929.5,105.0,3.3,17.6,999.0,922.1,699.67
2018,6,29,12,0,931.0,105.0,3.4,17.6,1006.0,928.48,704.48
2018,6,29,12,15,930.5,106.0,3.5,17.6,1006.0,930.4,706.36
2018,6,29,12,30,930.0,107.0,3.6,17.6,1006.0,928.73,705.89
2018,6,29,12,45,928.0,107.0,3.75,17.6,998.0,921.25,701.81
2018,6,29,13,0,926.0,107.0,3.9,17.6,990.0,910.2,695.33
2018,6,29,13,15,924.5,106.0,4.0,17.6,976.0,895.13,685.81
2018,6,29,13,30,923.0,105.0,4.1,17.6,962.0,876.53,673.85
2018,6,29,13,45,921.0,102.5,4.2,17.55,941.0,852.7,658.32
2018,6,29,14,0,919.0,100.0,4.3,17.5,920.0,825.51,640.33
2018,6,29,14,15,913.5,98.5,4.35,17.45,891.5,793.33,618.6
2018,6,29,14,30,908.0,97.0,4.4,17.4,863.0,758.26,594.61
2018,6,29,14,45,901.0,95.0,4.5,17.3,829.0,718.97,566.42
2018,6,29,15,0,894.0,93.0,4.6,17.2,795.0,677.28,535.27
2018,6,29,15,15,883.5,91.5,4.6,17.2,755.5,631.69,499.75
2018,6,29,15,30,873.0,90.0,4.6,17.2,716.0,584.43,462.06
2018,6,29,15,45,859.5,88.0,4.7,17.0,672.5,533.71,421.29
2018,6,29,16,0,846.0,86.0,4.8,16.8,629.0,482.09,378.49
2018,6,29,16,15,828.0,84.5,4.8,16.7,582.0,428.4,332.45
2018,6,29,16,30,810.0,83.0,4.8,16.6,535.0,373.19,284.02
2018,6,29,16,45,785.5,80.0,4.85,16.5,485.0,316.09,233.31
2018,6,29,17,0,761.0,77.0,4.9,16.4,435.0,260.45,183.44
2018,6,29,17,15,728.0,74.0,4.85,16.2,384.5,204.93,134.92
2018,6,29,17,30,695.0,71.0,4.8,16.0,334.0,152.44,92.05
2018,6,29,17,45,648.0,67.0,4.7,15.8,284.0,97.58,54.42
2018,6,29,18,0,601.0,63.0,4.6,15.6,234.0,51.35,40.09
2018,6,29,18,15,535.0,57.0,4.55,15.4,187.0,44.89,34.27
2018,6,29,18,30,469.0,51.0,4.5,15.2,140.0,40.87,30.41
2018,6,29,18,45,368.5,42.5,4.45,15.0,100.0,34.57,24.31
2018,6,29,19,0,268.0,34.0,4.4,14.8,60.0,28.25,17.04
2018,6,29,19,15,158.5,21.5,4.4,14.75,34.5,16.78,0.0
2018,6,29,19,30,49.0,9.0,4.4,14.7,9.0,7.68,0.0
2018,6,29,19,45,24.5,4.5,4.35,14.6,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,30,4,45,41.5,5.0,1.15,14.75,5.5,0.0,0.0
2018,6,30,5,0,83.0,10.0,1.3,14.9,11.0,8.54,0.0
2018,6,30,5,15,224.5,20.5,1.4,15.15,40.0,17.02,0.0
2018,6,30,5,30,366.0,31.0,1.5,15.4,69.0,25.58,15.47
2018,6,30,5,45,456.0,38.0,1.65,15.6,111.0,30.86,21.21
2018,6,30,6,0,546.0,45.0,1.8,15.8,153.0,36.16,26.3
2018,6,30,6,15,605.0,50.0,1.85,16.05,201.0,43.17,32.72
2018,6,30,6,30,664.0,55.0,1.9,16.3,249.0,57.3,35.67
2018,6,30,6,45,704.0,59.0,1.95,16.6,299.5,106.68,57.88
2018,6,30,7,0,744.0,63.0,2.0,16.9,350.0,160.41,95.69
2018,6,30,7,15,772.5,65.5,2.0,17.25,400.5,214.57,140.42
2018,6,30,7,30,801.0,68.0,2.0,17.6,451.0,271.13,189.57
2018,6,30,7,45,822.0,71.0,1.95,17.95,501.0,330.16,241.18
2018,6,30,8,0,843.0,74.0,1.9,18.3,551.0,387.3,290.39
2018,6,30,8,15,859.0,76.0,1.9,18.7,598.0,442.04,336.53
2018,6,30,8,30,875.0,78.0,1.9,19.1,645.0,496.59,380.99
2018,6,30,8,45,887.0,80.0,1.85,19.45,688.5,548.56,421.88
2018,6,30,9,0,899.0,82.0,1.8,19.8,732.0,599.4,460.45
2018,6,30,9,15,908.5,83.0,1.9,19.95,771.0,646.36,496.2
2018,6,30,9,30,918.0,84.0,2.0,20.1,810.0,691.46,529.75
2018,6,30,9,45,924.5,86.0,2.05,20.25,844.0,733.29,559.89
2018,6,30,10,0,931.0,88.0,2.1,20.4,878.0,772.58,586.61
2018,6,30,10,15,936.0,89.5,2.25,20.45,905.5,807.51,610.58
2018,6,30,10,30,941.0,91.0,2.4,20.5,933.0,839.43,632.44
2018,6,30,10,45,944.0,92.0,2.5,20.5,954.0,866.06,650.44
2018,6,30,11,0,947.0,93.0,2.6,20.5,975.0,889.3,666.19
2018,6,30,11,15,949.0,94.0,2.75,20.5,989.5,908.19,679.45
2018,6,30,11,30,951.0,95.0,2.9,20.5,1004.0,923.46,690.37
2018,6,30,11,45,951.5,96.0,3.0,20.5,1011.0,933.76,697.67
2018,6,30,12,0,952.0,97.0,3.1,20.5,1018.0,940.36,702.62
2018,6,30,12,15,784.5,177.0,3.15,20.45,936.0,876.54,659.69
2018,6,30,12,30,617.0,257.0,3.2,20.4,854.0,806.6,610.19
2018,6,30,12,45,498.5,300.0,3.3,20.35,779.5,735.82,559.18
2018,6,30,13,0,380.0,343.0,3.4,20.3,705.0,665.34,507.28
2018,6,30,13,15,480.0,293.0,3.4,20.25,743.5,699.34,534.87
2018,6,30,13,30,580.0,243.0,3.4,20.2,782.0,729.94,559.07
2018,6,30,13,45,581.5,240.0,3.4,20.15,769.5,714.46,548.06
2018,6,30,14,0,583.0,237.0,3.4,20.1,757.0,696.53,535.5
2018,6,30,14,15,745.0,168.5,3.45,20.05,811.0,735.86,567.2
2018,6,30,14,30,907.0,100.0,3.5,20.0,865.0,761.16,587.52
2018,6,30,14,45,898.0,98.5,3.5,19.9,830.0,721.01,558.37
2018,6,30,15,0,889.0,97.0,3.5,19.8,795.0,678.58,527.01
2018,6,30,15,15,878.5,95.0,3.5,19.8,755.5,632.75,492.19
2018,6,30,15,30,868.0,93.0,3.5,19.8,716.0,585.24,455.22
2018,6,30,15,45,854.5,91.0,3.55,19.4,672.0,534.73,415.7
2018,6,30,16,0,841.0,89.0,3.6,19.0,628.0,483.33,374.17
2018,6,30,16,15,823.0,86.5,3.5,18.7,581.0,428.97,328.66
2018,6,30,16,30,805.0,84.0,3.4,18.4,534.0,373.17,280.79
2018,6,30,16,45,781.0,81.5,3.35,18.05,484.5,316.9,231.73
2018,6,30,17,0,757.0,79.0,3.3,17.7,435.0,262.03,183.31
2018,6,30,17,15,723.0,75.5,3.2,17.25,384.0,206.05,135.15
2018,6,30,17,30,689.0,72.0,3.1,16.8,333.0,153.25,92.47
2018,6,30,17,45,640.5,68.0,3.0,16.4,282.5,98.52,55.1
2018,6,30,18,0,592.0,64.0,2.9,16.0,232.0,52.66,41.18
2018,6,30,18,15,523.0,57.5,2.9,15.75,184.5,45.21,34.51
2018,6,30,18,30,454.0,51.0,2.9,15.5,137.0,40.79,30.31
2018,6,30,18,45,352.0,42.0,2.85,15.25,97.0,34.06,23.87
2018,6,30,19,0,250.0,33.0,2.8,15.0,57.0,25.63,14.94
2018,6,30,19,15,148.5,20.5,2.85,14.9,32.5,16.0,0.0
2018,6,30,19,30,47.0,8.0,2.9,14.8,8.0,6.83,0.0
2018,6,30,19,45,23.5,4.0,2.95,14.7,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
