Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,0,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,1,4,45,27.5,4.5,3.35,14.9,5.0,0.0,0.0
2018,7,1,5,0,55.0,9.0,3.4,15.0,10.0,7.68,0.0
2018,7,1,5,15,164.0,21.5,3.45,15.2,36.0,16.78,0.0
2018,7,1,5,30,273.0,34.0,3.5,15.4,62.0,28.02,17.36
2018,7,1,5,45,363.5,43.5,3.5,15.6,102.0,35.2,24.92
2018,7,1,6,0,454.0,53.0,3.5,15.8,142.0,42.26,31.63
2018,7,1,6,15,423.5,65.5,3.45,15.95,167.0,50.81,39.45
2018,7,1,6,30,393.0,78.0,3.4,16.1,192.0,63.94,44.52
2018,7,1,6,45,361.5,99.5,3.3,16.25,220.0,104.75,69.41
2018,7,1,7,0,330.0,121.0,3.2,16.4,248.0,142.11,99.23
2018,7,1,7,15,482.5,113.0,3.05,16.5,328.0,190.02,132.99
2018,7,1,7,30,635.0,105.0,2.9,16.6,408.0,256.64,184.79
2018,7,1,7,45,709.0,98.0,2.8,16.75,470.5,313.06,232.47
2018,7,1,8,0,783.0,91.0,2.7,16.9,533.0,378.33,287.28
2018,7,1,8,15,801.0,93.5,2.6,17.0,579.5,432.01,333.11
2018,7,1,8,30,819.0,96.0,2.5,17.1,626.0,485.85,377.7
2018,7,1,8,45,834.0,98.5,2.4,17.2,670.0,537.2,419.0
2018,7,1,9,0,849.0,101.0,2.3,17.3,714.0,587.87,458.41
2018,7,1,9,15,859.5,103.0,2.3,17.4,753.0,634.3,493.92
2018,7,1,9,30,870.0,105.0,2.3,17.5,792.0,679.06,527.29
2018,7,1,9,45,876.0,108.5,2.3,17.65,825.5,720.12,557.03
2018,7,1,10,0,882.0,112.0,2.3,17.8,859.0,758.72,584.23
2018,7,1,10,15,889.0,112.5,2.4,17.85,887.0,792.76,607.58
2018,7,1,10,30,896.0,113.0,2.5,17.9,915.0,824.05,628.96
2018,7,1,10,45,901.5,113.5,2.55,18.0,936.5,851.18,646.95
2018,7,1,11,0,907.0,114.0,2.6,18.1,958.0,875.18,662.79
2018,7,1,11,15,911.5,114.0,2.7,18.1,973.5,894.61,676.18
2018,7,1,11,30,916.0,114.0,2.8,18.1,989.0,910.65,687.36
2018,7,1,11,45,918.5,114.0,2.9,18.1,997.0,921.48,695.1
2018,7,1,12,0,921.0,114.0,3.0,18.1,1005.0,928.78,700.58
2018,7,1,12,15,848.5,144.0,3.05,18.0,964.5,891.87,675.86
2018,7,1,12,30,776.0,174.0,3.1,17.9,924.0,865.09,658.34
2018,7,1,12,45,805.5,162.0,3.2,17.85,935.0,875.23,666.49
2018,7,1,13,0,835.0,150.0,3.3,17.8,946.0,869.9,663.71
2018,7,1,13,15,795.0,157.5,3.35,17.65,906.0,842.11,645.37
2018,7,1,13,30,755.0,165.0,3.4,17.5,866.0,800.76,617.49
2018,7,1,13,45,643.5,190.5,3.4,17.35,778.0,720.78,559.96
2018,7,1,14,0,532.0,216.0,3.4,17.2,690.0,638.16,498.74
2018,7,1,14,15,704.0,165.5,3.45,17.05,772.0,702.74,549.84
2018,7,1,14,30,876.0,115.0,3.5,16.9,854.0,753.02,588.63
2018,7,1,14,45,866.0,114.0,3.5,16.75,819.5,713.72,559.31
2018,7,1,15,0,856.0,113.0,3.5,16.6,785.0,672.3,528.4
2018,7,1,15,15,844.5,110.5,3.5,16.6,745.5,626.75,493.41
2018,7,1,15,30,833.0,108.0,3.5,16.6,706.0,579.68,456.4
2018,7,1,15,45,818.0,106.0,3.5,16.25,662.5,530.96,417.66
2018,7,1,16,0,803.0,104.0,3.5,15.9,619.0,479.83,375.88
2018,7,1,16,15,783.5,101.0,3.5,15.7,572.0,425.54,330.2
2018,7,1,16,30,764.0,98.0,3.5,15.5,525.0,371.64,283.59
2018,7,1,16,45,738.0,94.0,3.5,15.3,475.0,315.52,234.38
2018,7,1,17,0,712.0,90.0,3.5,15.1,425.0,258.1,183.69
2018,7,1,17,15,678.5,85.5,3.45,14.9,375.0,203.44,136.21
2018,7,1,17,30,645.0,81.0,3.4,14.7,325.0,151.94,94.09
2018,7,1,17,45,600.5,75.0,3.35,14.5,276.0,101.82,59.58
2018,7,1,18,0,556.0,69.0,3.3,14.3,227.0,56.73,45.09
2018,7,1,18,15,492.0,61.5,3.25,14.2,181.0,48.25,37.43
2018,7,1,18,30,428.0,54.0,3.2,14.1,135.0,43.19,32.61
2018,7,1,18,45,331.0,44.0,3.1,14.0,95.5,35.74,25.45
2018,7,1,19,0,234.0,34.0,3.0,13.9,56.0,26.35,15.57
2018,7,1,19,15,133.0,20.5,2.95,13.95,31.5,15.97,0.0
2018,7,1,19,30,32.0,7.0,2.9,14.0,7.0,5.97,0.0
2018,7,1,19,45,16.0,3.5,2.85,14.0,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,2,4,45,9.0,2.5,2.65,14.8,2.5,0.0,0.0
2018,7,2,5,0,18.0,5.0,2.7,14.9,5.0,4.27,0.0
2018,7,2,5,15,77.0,17.5,2.7,15.05,24.5,13.56,0.0
2018,7,2,5,30,136.0,30.0,2.7,15.2,44.0,23.01,13.2
2018,7,2,5,45,159.0,41.0,2.65,15.35,65.5,30.99,21.3
2018,7,2,6,0,182.0,52.0,2.6,15.5,87.0,40.38,30.01
2018,7,2,6,15,110.0,65.0,2.5,15.6,88.0,51.31,39.96
2018,7,2,6,30,38.0,78.0,2.4,15.7,89.0,62.91,47.6
2018,7,2,6,45,20.5,98.5,2.3,15.8,104.5,80.23,61.81
2018,7,2,7,0,3.0,119.0,2.2,15.9,120.0,96.54,75.97
2018,7,2,7,15,6.5,138.5,2.15,16.05,141.5,113.56,89.71
2018,7,2,7,30,10.0,158.0,2.1,16.2,163.0,131.16,103.8
2018,7,2,7,45,11.5,173.0,2.05,16.3,179.0,145.12,114.85
2018,7,2,8,0,13.0,188.0,2.0,16.4,195.0,159.28,125.98
2018,7,2,8,15,79.0,207.5,2.0,16.6,258.0,206.62,163.16
2018,7,2,8,30,145.0,227.0,2.0,16.8,321.0,263.82,208.26
2018,7,2,8,45,263.5,217.0,2.0,17.0,402.0,331.09,261.25
2018,7,2,9,0,382.0,207.0,2.0,17.2,483.0,412.02,324.33
2018,7,2,9,15,262.5,232.0,2.0,17.25,426.5,371.99,292.82
2018,7,2,9,30,143.0,257.0,2.0,17.3,370.0,322.04,253.03
2018,7,2,9,45,236.0,275.5,2.0,17.4,471.5,417.03,326.92
2018,7,2,10,0,329.0,294.0,2.0,17.5,573.0,512.22,398.55
2018,7,2,10,15,382.5,294.5,2.05,17.55,629.0,576.02,445.43
2018,7,2,10,30,436.0,295.0,2.1,17.6,685.0,632.32,486.55
2018,7,2,10,45,361.5,305.5,2.15,17.6,634.0,593.56,457.03
2018,7,2,11,0,287.0,316.0,2.2,17.6,583.0,538.73,416.19
2018,7,2,11,15,472.5,293.5,2.3,17.55,741.0,695.47,533.48
2018,7,2,11,30,658.0,271.0,2.4,17.5,899.0,845.61,640.67
2018,7,2,11,45,635.0,276.5,2.5,17.45,886.5,837.2,633.92
2018,7,2,12,0,612.0,282.0,2.6,17.4,874.0,825.62,626.39
2018,7,2,12,15,587.5,287.0,2.7,17.3,855.0,809.36,615.66
2018,7,2,12,30,563.0,292.0,2.8,17.2,836.0,790.44,603.01
2018,7,2,12,45,564.5,289.5,2.95,17.1,831.5,785.66,601.02
2018,7,2,13,0,566.0,287.0,3.1,17.0,827.0,778.33,597.06
2018,7,2,13,15,564.5,284.5,3.25,16.85,816.0,765.87,589.47
2018,7,2,13,30,563.0,282.0,3.4,16.7,805.0,750.99,580.07
2018,7,2,13,45,542.5,288.5,3.55,16.6,782.5,725.25,562.17
2018,7,2,14,0,522.0,295.0,3.7,16.5,760.0,698.96,543.66
2018,7,2,14,15,583.0,266.5,3.75,16.35,770.5,704.49,549.59
2018,7,2,14,30,644.0,238.0,3.8,16.2,781.0,703.52,550.34
2018,7,2,14,45,638.0,230.0,3.85,16.1,749.5,667.02,523.58
2018,7,2,15,0,632.0,222.0,3.9,16.0,718.0,628.79,495.21
2018,7,2,15,15,617.0,216.0,3.9,16.0,680.0,585.19,461.8
2018,7,2,15,30,602.0,210.0,3.9,16.0,642.0,541.01,427.29
2018,7,2,15,45,592.5,199.5,3.85,15.8,602.5,495.61,391.35
2018,7,2,16,0,583.0,189.0,3.8,15.6,563.0,449.63,354.05
2018,7,2,16,15,570.5,177.0,3.75,15.45,520.0,397.4,310.89
2018,7,2,16,30,558.0,165.0,3.7,15.3,477.0,348.76,269.53
2018,7,2,16,45,540.5,153.5,3.7,15.2,432.5,299.41,226.89
2018,7,2,17,0,523.0,142.0,3.7,15.1,388.0,251.25,184.84
2018,7,2,17,15,493.5,131.0,3.7,14.9,341.5,202.52,143.31
2018,7,2,17,30,464.0,120.0,3.7,14.7,295.0,156.76,106.15
2018,7,2,17,45,431.0,106.0,3.7,14.55,250.0,111.7,73.85
2018,7,2,18,0,398.0,92.0,3.7,14.4,205.0,70.52,57.3
2018,7,2,18,15,345.5,78.0,3.65,14.25,162.0,57.88,45.96
2018,7,2,18,30,293.0,64.0,3.6,14.1,119.0,48.12,36.94
2018,7,2,18,45,229.5,48.5,3.6,14.0,84.0,36.91,26.45
2018,7,2,19,0,166.0,33.0,3.6,13.9,49.0,25.4,14.79
2018,7,2,19,15,96.5,19.5,3.55,13.9,27.5,15.15,0.0
2018,7,2,19,30,27.0,6.0,3.5,13.9,6.0,5.12,0.0
2018,7,2,19,45,13.5,3.0,3.5,13.95,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,3,4,45,13.5,4.5,3.65,14.15,4.5,0.0,0.0
2018,7,3,5,0,27.0,9.0,3.7,14.3,9.0,7.68,0.0
2018,7,3,5,15,93.0,23.0,3.6,14.45,31.0,17.97,0.0
2018,7,3,5,30,159.0,37.0,3.5,14.6,53.0,28.38,17.52
2018,7,3,5,45,145.5,40.0,3.4,14.75,60.5,31.35,21.63
2018,7,3,6,0,132.0,43.0,3.3,14.9,68.0,33.66,24.15
2018,7,3,6,15,66.0,50.0,3.25,15.1,62.5,40.36,30.32
2018,7,3,6,30,0.0,57.0,3.2,15.3,57.0,47.2,34.74
2018,7,3,6,45,18.0,88.5,3.1,15.45,95.5,72.76,55.72
2018,7,3,7,0,36.0,120.0,3.0,15.6,134.0,101.23,78.57
2018,7,3,7,15,56.5,155.0,3.0,15.75,180.5,135.56,106.08
2018,7,3,7,30,77.0,190.0,3.0,15.9,227.0,172.99,136.13
2018,7,3,7,45,68.5,207.0,2.95,16.05,242.5,190.36,150.56
2018,7,3,8,0,60.0,224.0,2.9,16.2,258.0,206.72,163.88
2018,7,3,8,15,62.5,246.0,2.9,16.3,284.0,230.83,183.06
2018,7,3,8,30,65.0,268.0,2.9,16.4,310.0,255.29,202.27
2018,7,3,8,45,78.5,293.0,2.9,16.5,347.0,288.36,228.07
2018,7,3,9,0,92.0,318.0,2.9,16.6,384.0,322.79,254.67
2018,7,3,9,15,108.5,341.5,2.95,16.75,424.0,365.25,287.22
2018,7,3,9,30,125.0,365.0,3.0,16.9,464.0,403.45,316.15
2018,7,3,9,45,161.0,383.5,3.05,17.0,516.5,452.04,353.11
2018,7,3,10,0,197.0,402.0,3.1,17.1,569.0,502.8,391.26
2018,7,3,10,15,177.5,411.5,3.15,17.2,565.5,504.86,391.83
2018,7,3,10,30,158.0,421.0,3.2,17.3,562.0,504.98,391.13
2018,7,3,10,45,175.0,419.0,3.2,17.4,579.0,523.04,404.62
2018,7,3,11,0,192.0,417.0,3.2,17.5,596.0,540.95,417.88
2018,7,3,11,15,386.5,347.0,3.25,17.55,713.5,669.91,516.75
2018,7,3,11,30,581.0,277.0,3.3,17.6,831.0,784.15,602.12
2018,7,3,11,45,734.5,210.0,3.35,17.65,916.0,865.69,661.92
2018,7,3,12,0,888.0,143.0,3.4,17.7,1001.0,926.03,703.05
2018,7,3,12,15,890.5,141.0,3.4,17.7,1001.5,928.12,703.94
2018,7,3,12,30,893.0,139.0,3.4,17.7,1002.0,926.79,703.06
2018,7,3,12,45,896.5,135.5,3.45,17.75,996.0,921.58,699.85
2018,7,3,13,0,900.0,132.0,3.5,17.8,990.0,912.81,694.3
2018,7,3,13,15,897.0,131.0,3.5,17.8,975.0,897.03,683.83
2018,7,3,13,30,894.0,130.0,3.5,17.8,960.0,877.87,671.1
2018,7,3,13,45,890.0,127.5,3.55,17.8,937.5,853.26,654.88
2018,7,3,14,0,886.0,125.0,3.6,17.8,915.0,825.46,636.4
2018,7,3,14,15,878.5,124.0,3.6,17.75,886.5,793.26,614.57
2018,7,3,14,30,871.0,123.0,3.6,17.7,858.0,758.38,590.38
2018,7,3,14,45,862.0,121.0,3.6,17.65,823.5,719.07,561.57
2018,7,3,15,0,853.0,119.0,3.6,17.6,789.0,677.57,530.56
2018,7,3,15,15,841.0,117.0,3.6,17.6,749.5,635.21,498.02
2018,7,3,15,30,829.0,115.0,3.6,17.6,710.0,587.6,460.82
2018,7,3,15,45,813.5,112.5,3.6,17.4,666.0,536.51,420.32
2018,7,3,16,0,798.0,110.0,3.6,17.2,622.0,484.82,378.18
2018,7,3,16,15,778.0,107.0,3.6,17.05,574.5,430.46,332.7
2018,7,3,16,30,758.0,104.0,3.6,16.9,527.0,376.56,286.36
2018,7,3,16,45,731.0,100.0,3.65,16.75,477.0,317.64,235.29
2018,7,3,17,0,704.0,96.0,3.7,16.6,427.0,262.83,187.03
2018,7,3,17,15,668.0,91.5,3.75,16.35,376.5,207.95,139.78
2018,7,3,17,30,632.0,87.0,3.8,16.1,326.0,156.54,97.97
2018,7,3,17,45,581.5,81.0,3.85,15.9,276.0,106.54,63.59
2018,7,3,18,0,531.0,75.0,3.9,15.7,226.0,62.36,49.81
2018,7,3,18,15,461.5,67.5,3.85,15.45,180.0,53.01,41.44
2018,7,3,18,30,392.0,60.0,3.8,15.2,134.0,45.75,34.69
2018,7,3,18,45,294.5,48.5,3.75,15.0,95.0,37.18,26.56
2018,7,3,19,0,197.0,37.0,3.7,14.8,56.0,28.52,17.18
2018,7,3,19,15,113.5,22.5,3.65,14.65,32.0,17.49,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.5,8.0,6.83,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.4,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,4,4,45,5.5,2.0,3.1,14.15,2.0,0.0,0.0
2018,7,4,5,0,11.0,4.0,3.2,14.3,4.0,3.41,0.0
2018,7,4,5,15,37.5,10.5,3.25,14.4,13.5,8.57,0.0
2018,7,4,5,30,64.0,17.0,3.3,14.5,23.0,13.79,5.56
2018,7,4,5,45,66.5,21.0,3.35,14.65,30.5,16.93,9.09
2018,7,4,6,0,69.0,25.0,3.4,14.8,38.0,19.97,12.05
2018,7,4,6,15,34.5,28.5,3.35,14.9,35.0,23.83,15.63
2018,7,4,6,30,0.0,32.0,3.3,15.0,32.0,26.4,17.01
2018,7,4,6,45,0.0,39.5,3.3,15.1,39.5,32.62,22.33
2018,7,4,7,0,0.0,47.0,3.3,15.2,47.0,38.86,27.6
2018,7,4,7,15,0.0,71.5,3.3,15.35,71.5,59.3,44.8
2018,7,4,7,30,0.0,96.0,3.3,15.5,96.0,79.44,61.54
2018,7,4,7,45,1.0,122.5,3.3,15.6,123.0,101.44,79.59
2018,7,4,8,0,2.0,149.0,3.3,15.7,150.0,123.74,97.68
2018,7,4,8,15,27.0,194.0,3.35,15.85,211.0,173.47,137.74
2018,7,4,8,30,52.0,239.0,3.4,16.0,272.0,225.24,179.04
2018,7,4,8,45,99.5,280.5,3.45,16.15,350.0,289.06,229.55
2018,7,4,9,0,147.0,322.0,3.5,16.3,428.0,363.36,287.6
2018,7,4,9,15,141.0,340.0,3.55,16.45,446.0,384.21,303.16
2018,7,4,9,30,135.0,358.0,3.6,16.6,464.0,404.2,318.01
2018,7,4,9,45,102.0,369.0,3.6,16.75,451.0,390.62,306.51
2018,7,4,10,0,69.0,380.0,3.6,16.9,438.0,381.23,298.13
2018,7,4,10,15,67.5,392.0,3.65,17.0,450.5,394.38,307.77
2018,7,4,10,30,66.0,404.0,3.7,17.1,463.0,407.19,317.03
2018,7,4,10,45,116.0,425.0,3.7,17.2,531.5,480.2,372.85
2018,7,4,11,0,166.0,446.0,3.7,17.3,600.0,545.36,421.78
2018,7,4,11,15,410.0,350.0,3.75,17.35,739.0,693.21,536.02
2018,7,4,11,30,654.0,254.0,3.8,17.4,878.0,828.32,637.5
2018,7,4,11,45,770.5,194.5,3.8,17.45,935.0,876.26,671.95
2018,7,4,12,0,887.0,135.0,3.8,17.5,992.0,919.06,701.13
2018,7,4,12,15,744.0,204.5,3.75,17.55,923.0,867.45,664.4
2018,7,4,12,30,601.0,274.0,3.7,17.6,854.0,810.01,621.16
2018,7,4,12,45,546.0,286.5,3.7,17.65,810.5,768.17,590.76
2018,7,4,13,0,491.0,299.0,3.7,17.7,767.0,724.82,558.9
2018,7,4,13,15,716.5,198.5,3.6,17.7,869.5,820.82,632.58
2018,7,4,13,30,942.0,98.0,3.5,17.7,972.0,890.47,680.73
2018,7,4,13,45,938.5,97.0,3.45,17.7,950.5,866.49,663.76
2018,7,4,14,0,935.0,96.0,3.4,17.7,929.0,839.16,645.16
2018,7,4,14,15,929.0,95.0,3.4,17.65,900.5,806.69,623.3
2018,7,4,14,30,923.0,94.0,3.4,17.6,872.0,771.29,599.23
2018,7,4,14,45,915.0,92.5,3.4,17.6,837.5,731.29,570.69
2018,7,4,15,0,907.0,91.0,3.4,17.6,803.0,688.9,539.0
2018,7,4,15,15,896.5,89.5,3.4,17.6,763.5,642.78,503.79
2018,7,4,15,30,886.0,88.0,3.4,17.6,724.0,594.93,466.38
2018,7,4,15,45,873.5,86.5,3.4,17.45,680.5,544.54,426.22
2018,7,4,16,0,861.0,85.0,3.4,17.3,637.0,493.09,384.0
2018,7,4,16,15,844.0,82.5,3.45,17.2,589.5,438.06,337.74
2018,7,4,16,30,827.0,80.0,3.5,17.1,542.0,382.99,290.09
2018,7,4,16,45,804.0,77.5,3.5,17.0,492.0,324.14,238.42
2018,7,4,17,0,781.0,75.0,3.5,16.9,442.0,268.11,188.47
2018,7,4,17,15,750.0,71.5,3.55,16.75,391.0,211.16,138.82
2018,7,4,17,30,719.0,68.0,3.6,16.6,340.0,156.99,94.29
2018,7,4,17,45,676.0,64.0,3.6,16.4,289.5,104.53,58.18
2018,7,4,18,0,633.0,60.0,3.6,16.2,239.0,52.79,41.25
2018,7,4,18,15,570.5,54.0,3.6,16.05,191.5,42.76,32.29
2018,7,4,18,30,508.0,48.0,3.6,15.9,144.0,38.6,28.33
2018,7,4,18,45,411.0,40.0,3.55,15.7,103.0,32.6,22.53
2018,7,4,19,0,314.0,32.0,3.5,15.5,62.0,26.59,15.54
2018,7,4,19,15,188.5,20.5,3.45,15.4,35.5,17.22,0.0
2018,7,4,19,30,63.0,9.0,3.4,15.3,9.0,7.68,0.0
2018,7,4,19,45,31.5,4.5,3.3,15.2,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,5,4,45,37.0,4.5,1.7,13.65,5.0,0.0,0.0
2018,7,5,5,0,74.0,9.0,1.8,13.8,10.0,7.68,0.0
2018,7,5,5,15,209.5,20.0,1.9,14.0,37.0,16.73,0.0
2018,7,5,5,30,345.0,31.0,2.0,14.2,64.0,25.71,15.15
2018,7,5,5,45,317.0,34.5,2.1,14.45,78.5,27.47,18.27
2018,7,5,6,0,289.0,38.0,2.2,14.7,93.0,29.22,20.24
2018,7,5,6,15,144.5,47.5,2.2,14.85,75.0,37.03,27.41
2018,7,5,6,30,0.0,57.0,2.2,15.0,57.0,47.2,34.79
2018,7,5,6,45,0.0,75.5,2.15,15.2,75.5,62.08,47.41
2018,7,5,7,0,0.0,94.0,2.1,15.4,94.0,77.0,59.87
2018,7,5,7,15,9.0,129.0,2.05,15.65,133.0,106.72,84.1
2018,7,5,7,30,18.0,164.0,2.0,15.9,172.0,137.87,109.19
2018,7,5,7,45,49.0,197.0,1.9,16.1,223.5,176.43,139.5
2018,7,5,8,0,80.0,230.0,1.8,16.3,275.0,218.95,172.89
2018,7,5,8,15,128.5,255.0,1.7,16.5,334.5,269.54,212.28
2018,7,5,8,30,177.0,280.0,1.6,16.7,394.0,322.77,253.37
2018,7,5,8,45,335.5,256.5,1.45,16.9,491.0,402.89,314.82
2018,7,5,9,0,494.0,233.0,1.3,17.1,588.0,499.12,387.12
2018,7,5,9,15,401.0,282.5,1.3,17.35,581.0,508.94,392.85
2018,7,5,9,30,308.0,332.0,1.3,17.6,574.0,503.07,387.0
2018,7,5,9,45,242.5,368.5,1.25,17.8,564.0,503.84,385.77
2018,7,5,10,0,177.0,405.0,1.2,18.0,554.0,491.14,374.43
2018,7,5,10,15,173.5,418.5,1.3,18.25,569.0,508.41,386.76
2018,7,5,10,30,170.0,432.0,1.4,18.5,584.0,524.78,398.11
2018,7,5,10,45,145.0,439.5,1.45,18.7,571.0,517.22,391.63
2018,7,5,11,0,120.0,447.0,1.5,18.9,558.0,507.77,383.93
2018,7,5,11,15,167.0,441.0,1.65,19.05,598.5,546.46,413.32
2018,7,5,11,30,214.0,435.0,1.8,19.2,639.0,585.65,442.54
2018,7,5,11,45,284.5,421.0,1.95,19.4,694.5,648.74,488.79
2018,7,5,12,0,355.0,407.0,2.1,19.6,750.0,701.03,526.94
2018,7,5,12,15,597.5,279.5,2.25,19.65,856.5,813.87,611.65
2018,7,5,12,30,840.0,152.0,2.4,19.7,963.0,892.36,668.04
2018,7,5,12,45,890.5,124.5,2.6,19.75,978.5,908.51,679.88
2018,7,5,13,0,941.0,97.0,2.8,19.8,994.0,919.18,688.66
2018,7,5,13,15,939.5,95.5,2.9,19.8,979.0,903.61,679.13
2018,7,5,13,30,938.0,94.0,3.0,19.8,964.0,884.43,667.37
2018,7,5,13,45,935.0,93.0,3.1,19.8,943.0,860.96,652.62
2018,7,5,14,0,932.0,92.0,3.2,19.8,922.0,834.13,635.46
2018,7,5,14,15,927.0,90.5,3.25,19.8,894.0,802.05,614.23
2018,7,5,14,30,922.0,89.0,3.3,19.8,866.0,766.99,590.76
2018,7,5,14,45,915.5,87.0,3.35,19.75,832.0,727.6,563.45
2018,7,5,15,0,909.0,85.0,3.4,19.7,798.0,685.72,532.69
2018,7,5,15,15,898.5,83.5,3.4,19.7,758.5,639.52,497.67
2018,7,5,15,30,888.0,82.0,3.4,19.7,719.0,591.6,460.47
2018,7,5,15,45,876.0,79.5,3.35,19.65,675.0,540.47,419.78
2018,7,5,16,0,864.0,77.0,3.3,19.6,631.0,488.26,377.07
2018,7,5,16,15,827.0,80.0,3.3,19.45,577.5,429.62,328.58
2018,7,5,16,30,790.0,83.0,3.3,19.3,524.0,371.45,279.35
2018,7,5,16,45,767.5,79.0,3.25,19.1,474.5,314.98,230.25
2018,7,5,17,0,745.0,75.0,3.2,18.9,425.0,259.78,181.62
2018,7,5,17,15,730.5,69.0,3.2,18.65,379.0,205.98,134.41
2018,7,5,17,30,716.0,63.0,3.2,18.4,333.0,153.08,90.49
2018,7,5,17,45,673.0,58.5,3.15,18.15,282.5,100.36,54.21
2018,7,5,18,0,630.0,54.0,3.1,17.9,232.0,52.41,33.98
2018,7,5,18,15,571.5,49.0,3.1,17.6,186.0,38.82,28.62
2018,7,5,18,30,513.0,44.0,3.1,17.3,140.0,35.34,25.31
2018,7,5,18,45,414.5,37.0,3.15,17.0,100.0,30.04,20.2
2018,7,5,19,0,316.0,30.0,3.2,16.7,60.0,24.8,13.99
2018,7,5,19,15,188.5,19.5,3.25,16.55,34.5,16.31,0.0
2018,7,5,19,30,61.0,9.0,3.3,16.4,9.0,7.68,0.0
2018,7,5,19,45,30.5,4.5,3.4,16.2,4.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.5,2.8,15.95,2.5,0.0,0.0
2018,7,6,5,0,0.0,5.0,2.8,16.0,5.0,4.27,0.0
2018,7,6,5,15,12.5,18.5,2.8,16.1,19.5,15.0,0.0
2018,7,6,5,30,25.0,32.0,2.8,16.2,34.0,25.62,14.77
2018,7,6,5,45,46.5,49.5,2.8,16.3,57.0,38.37,27.45
2018,7,6,6,0,68.0,67.0,2.8,16.4,80.0,51.24,39.33
2018,7,6,6,15,67.5,79.0,2.9,16.5,95.0,60.24,47.63
2018,7,6,6,30,67.0,91.0,3.0,16.6,110.0,70.31,53.44
2018,7,6,6,45,34.0,86.0,3.1,16.75,95.5,72.13,54.29
2018,7,6,7,0,1.0,81.0,3.2,16.9,81.0,66.99,51.06
2018,7,6,7,15,12.0,112.0,3.15,17.0,117.5,94.1,73.12
2018,7,6,7,30,23.0,143.0,3.1,17.1,154.0,123.01,96.46
2018,7,6,7,45,23.0,127.5,3.1,17.2,139.5,113.17,88.18
2018,7,6,8,0,23.0,112.0,3.1,17.3,125.0,102.46,79.28
2018,7,6,8,15,28.5,144.5,3.05,17.4,162.0,133.45,104.49
2018,7,6,8,30,34.0,177.0,3.0,17.5,199.0,165.32,130.08
2018,7,6,8,45,42.5,216.0,2.95,17.65,245.5,205.11,161.64
2018,7,6,9,0,51.0,255.0,2.9,17.8,292.0,246.12,193.72
2018,7,6,9,15,30.0,236.0,2.95,18.0,258.0,220.33,172.7
2018,7,6,9,30,9.0,217.0,3.0,18.2,224.0,187.75,146.26
2018,7,6,9,45,8.5,215.0,3.05,18.45,222.0,186.4,144.88
2018,7,6,10,0,8.0,213.0,3.1,18.7,220.0,184.93,143.38
2018,7,6,10,15,97.0,288.0,3.2,18.85,374.5,334.26,261.52
2018,7,6,10,30,186.0,363.0,3.3,19.0,529.0,476.41,369.79
2018,7,6,10,45,315.5,361.5,3.45,19.2,651.0,597.12,460.69
2018,7,6,11,0,445.0,360.0,3.6,19.4,773.0,723.41,553.18
2018,7,6,11,15,587.0,289.0,3.75,19.55,842.5,792.41,605.09
2018,7,6,11,30,729.0,218.0,3.9,19.7,912.0,862.68,657.59
2018,7,6,11,45,723.5,221.0,4.05,19.85,914.5,868.4,661.24
2018,7,6,12,0,718.0,224.0,4.2,20.0,917.0,870.94,663.11
2018,7,6,12,15,795.0,174.5,4.35,20.1,941.5,888.09,675.64
2018,7,6,12,30,872.0,125.0,4.5,20.2,966.0,898.63,683.64
2018,7,6,12,45,884.5,117.0,4.65,20.3,964.5,897.53,683.77
2018,7,6,13,0,897.0,109.0,4.8,20.4,963.0,892.67,681.4
2018,7,6,13,15,905.5,100.0,4.95,20.4,951.0,879.54,673.53
2018,7,6,13,30,914.0,91.0,5.1,20.4,939.0,862.47,662.91
2018,7,6,13,45,910.5,90.0,5.2,20.4,918.0,839.12,647.5
2018,7,6,14,0,907.0,89.0,5.3,20.4,897.0,812.51,629.7
2018,7,6,14,15,901.0,88.5,5.4,20.25,869.5,781.33,608.83
2018,7,6,14,30,895.0,88.0,5.5,20.1,842.0,747.32,585.7
2018,7,6,14,45,886.5,86.5,5.6,20.0,808.0,707.98,557.62
2018,7,6,15,0,878.0,85.0,5.7,19.9,774.0,666.36,526.21
2018,7,6,15,15,829.0,101.0,5.7,19.9,725.0,613.73,484.74
2018,7,6,15,30,780.0,117.0,5.7,19.9,676.0,564.5,445.16
2018,7,6,15,45,714.5,133.5,5.8,19.45,621.0,505.68,398.51
2018,7,6,16,0,649.0,150.0,5.9,19.0,566.0,451.07,354.31
2018,7,6,16,15,688.0,123.5,5.9,18.8,534.5,408.01,317.42
2018,7,6,16,30,727.0,97.0,5.9,18.6,503.0,361.67,276.18
2018,7,6,16,45,724.0,88.0,5.85,18.45,460.0,310.23,230.06
2018,7,6,17,0,721.0,79.0,5.8,18.3,417.0,258.01,182.69
2018,7,6,17,15,691.5,74.0,5.65,18.15,368.0,203.41,134.86
2018,7,6,17,30,662.0,69.0,5.5,18.0,319.0,151.5,91.95
2018,7,6,17,45,626.0,63.0,5.35,17.8,271.5,97.65,53.64
2018,7,6,18,0,590.0,57.0,5.2,17.6,224.0,51.03,32.74
2018,7,6,18,15,522.5,52.0,5.05,17.45,178.0,40.86,30.41
2018,7,6,18,30,455.0,47.0,4.9,17.3,132.0,37.5,27.18
2018,7,6,18,45,374.5,39.0,4.75,17.15,95.0,31.61,21.51
2018,7,6,19,0,294.0,31.0,4.6,17.0,58.0,25.67,14.57
2018,7,6,19,15,177.0,20.0,4.5,16.95,33.5,16.78,0.0
2018,7,6,19,30,60.0,9.0,4.4,16.9,9.0,7.68,0.0
2018,7,6,19,45,30.0,4.5,4.35,16.85,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,16.7,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.05,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,7,4,45,39.0,4.0,4.35,14.65,4.5,0.0,0.0
2018,7,7,5,0,78.0,8.0,4.5,14.7,9.0,6.83,0.0
2018,7,7,5,15,218.0,19.0,4.55,14.9,36.0,15.91,0.0
2018,7,7,5,30,358.0,30.0,4.6,15.1,63.0,24.94,14.13
2018,7,7,5,45,453.0,37.0,4.7,15.3,104.5,30.22,20.49
2018,7,7,6,0,548.0,44.0,4.8,15.5,146.0,35.54,25.67
2018,7,7,6,15,377.0,54.0,4.8,15.7,134.0,41.45,31.17
2018,7,7,6,30,206.0,64.0,4.8,15.9,122.0,49.27,34.57
2018,7,7,6,45,104.0,88.5,4.85,16.1,118.0,78.52,57.24
2018,7,7,7,0,2.0,113.0,4.9,16.3,114.0,91.78,72.02
2018,7,7,7,15,13.0,141.0,4.9,16.5,147.0,116.7,92.11
2018,7,7,7,30,24.0,169.0,4.9,16.7,180.0,143.28,113.45
2018,7,7,7,45,47.0,199.0,4.9,16.9,224.0,177.39,140.57
2018,7,7,8,0,70.0,229.0,4.9,17.1,268.0,214.51,170.12
2018,7,7,8,15,70.0,247.0,4.95,17.25,289.0,235.0,186.51
2018,7,7,8,30,70.0,265.0,5.0,17.4,310.0,255.44,202.67
2018,7,7,8,45,55.0,276.0,5.05,17.55,313.0,262.05,207.59
2018,7,7,9,0,40.0,287.0,5.1,17.7,316.0,267.0,210.99
2018,7,7,9,15,58.0,316.0,5.1,17.8,360.5,306.32,241.77
2018,7,7,9,30,76.0,345.0,5.1,17.9,405.0,347.33,273.57
2018,7,7,9,45,112.0,371.0,5.15,18.0,463.5,407.68,320.4
2018,7,7,10,0,148.0,397.0,5.2,18.1,522.0,463.31,363.1
2018,7,7,10,15,198.0,404.5,5.2,18.2,577.5,515.44,403.14
2018,7,7,10,30,248.0,412.0,5.2,18.3,633.0,578.9,451.14
2018,7,7,10,45,238.0,423.0,5.2,18.4,639.0,589.11,457.8
2018,7,7,11,0,228.0,434.0,5.2,18.5,645.0,587.87,456.26
2018,7,7,11,15,433.5,345.5,5.25,18.55,755.0,711.11,552.47
2018,7,7,11,30,639.0,257.0,5.3,18.6,865.0,820.01,636.06
2018,7,7,11,45,746.5,200.5,5.3,18.65,916.5,862.64,667.99
2018,7,7,12,0,854.0,144.0,5.3,18.7,968.0,899.95,694.08
2018,7,7,12,15,822.0,166.0,5.4,18.7,959.0,905.42,698.29
2018,7,7,12,30,790.0,188.0,5.5,18.7,950.0,895.08,691.54
2018,7,7,12,45,610.0,287.0,5.55,18.7,872.5,827.74,640.47
2018,7,7,13,0,430.0,386.0,5.6,18.7,795.0,751.2,580.64
2018,7,7,13,15,546.0,320.5,5.75,18.65,832.0,785.91,610.34
2018,7,7,13,30,662.0,255.0,5.9,18.6,869.0,815.33,635.5
2018,7,7,13,45,720.5,216.5,6.05,18.55,870.5,813.3,636.3
2018,7,7,14,0,779.0,178.0,6.2,18.5,872.0,800.37,629.24
2018,7,7,14,15,690.0,213.0,6.3,18.35,813.0,744.44,586.65
2018,7,7,14,30,601.0,248.0,6.4,18.2,754.0,685.16,541.28
2018,7,7,14,45,746.5,168.0,6.5,18.1,771.0,689.99,548.28
2018,7,7,15,0,892.0,88.0,6.6,18.0,788.0,679.56,542.69
2018,7,7,15,15,881.5,86.5,6.6,18.0,748.5,634.04,506.45
2018,7,7,15,30,871.0,85.0,6.6,18.0,709.0,586.83,468.17
2018,7,7,15,45,845.0,87.5,6.75,17.65,662.0,533.65,425.06
2018,7,7,16,0,819.0,90.0,6.9,17.3,615.0,480.69,380.91
2018,7,7,16,15,773.5,95.0,6.9,17.15,560.5,421.67,330.56
2018,7,7,16,30,728.0,100.0,6.9,17.0,506.0,365.65,281.81
2018,7,7,16,45,741.5,86.5,6.9,16.8,466.5,315.34,235.83
2018,7,7,17,0,755.0,73.0,6.9,16.6,427.0,262.37,186.75
2018,7,7,17,15,736.0,68.0,6.8,16.45,380.0,207.89,137.88
2018,7,7,17,30,717.0,63.0,6.7,16.3,333.0,154.82,92.98
2018,7,7,17,45,677.0,58.5,6.6,16.1,283.5,102.13,55.77
2018,7,7,18,0,637.0,54.0,6.5,15.9,234.0,53.85,34.56
2018,7,7,18,15,577.0,49.5,6.35,15.75,187.5,39.27,29.21
2018,7,7,18,30,517.0,45.0,6.2,15.6,141.0,36.21,26.22
2018,7,7,18,45,424.0,37.5,6.05,15.45,101.0,30.54,20.73
2018,7,7,19,0,331.0,30.0,5.9,15.3,61.0,24.88,14.0
2018,7,7,19,15,200.5,19.5,5.8,15.25,35.0,16.36,0.0
2018,7,7,19,30,70.0,9.0,5.7,15.2,9.0,7.68,0.0
2018,7,7,19,45,35.0,4.5,5.6,15.15,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.05,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,14.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,8,4,45,36.0,4.5,4.2,14.1,4.5,0.0,0.0
2018,7,8,5,0,72.0,9.0,4.3,14.2,9.0,7.68,0.0
2018,7,8,5,15,203.0,19.0,4.45,14.4,34.5,15.93,0.0
2018,7,8,5,30,334.0,29.0,4.6,14.6,60.0,24.02,13.26
2018,7,8,5,45,427.0,36.5,4.7,14.85,100.0,29.72,20.08
2018,7,8,6,0,520.0,44.0,4.8,15.1,140.0,35.42,25.6
2018,7,8,6,15,545.0,53.0,4.8,15.25,181.0,41.84,31.57
2018,7,8,6,30,570.0,62.0,4.8,15.4,222.0,54.75,36.29
2018,7,8,6,45,643.5,62.5,4.85,15.6,277.0,98.93,54.54
2018,7,8,7,0,717.0,63.0,4.9,15.8,332.0,154.39,92.75
2018,7,8,7,15,745.5,66.5,4.9,16.0,382.0,208.08,137.61
2018,7,8,7,30,774.0,70.0,4.9,16.2,432.0,264.25,187.35
2018,7,8,7,45,794.5,73.0,4.85,16.35,480.5,319.65,237.41
2018,7,8,8,0,815.0,76.0,4.8,16.5,529.0,377.64,288.99
2018,7,8,8,15,831.5,78.5,4.8,16.65,576.0,431.97,336.7
2018,7,8,8,30,848.0,81.0,4.8,16.8,623.0,486.24,383.09
2018,7,8,8,45,861.0,83.0,4.8,17.0,666.5,537.86,426.06
2018,7,8,9,0,874.0,85.0,4.8,17.2,710.0,588.52,467.05
2018,7,8,9,15,884.5,86.5,4.75,17.3,749.5,635.94,504.5
2018,7,8,9,30,895.0,88.0,4.7,17.4,789.0,681.66,539.69
2018,7,8,9,45,902.5,89.5,4.7,17.55,823.0,723.33,571.12
2018,7,8,10,0,910.0,91.0,4.7,17.7,857.0,762.6,599.15
2018,7,8,10,15,917.0,92.0,4.7,17.8,886.0,798.41,623.92
2018,7,8,10,30,924.0,93.0,4.7,17.9,915.0,831.4,646.5
2018,7,8,10,45,929.5,93.0,4.7,18.0,937.0,859.22,665.27
2018,7,8,11,0,935.0,93.0,4.7,18.1,959.0,883.8,681.72
2018,7,8,11,15,939.0,93.0,4.7,18.2,974.5,903.72,694.88
2018,7,8,11,30,943.0,93.0,4.7,18.3,990.0,920.14,705.64
2018,7,8,11,45,946.0,92.0,4.75,18.35,998.0,931.15,713.19
2018,7,8,12,0,949.0,91.0,4.8,18.4,1006.0,938.5,718.33
2018,7,8,12,15,948.5,91.5,4.85,18.4,1006.0,940.43,719.94
2018,7,8,12,30,948.0,92.0,4.9,18.4,1006.0,938.65,719.1
2018,7,8,12,45,945.0,93.0,5.0,18.45,998.0,931.41,714.77
2018,7,8,13,0,942.0,94.0,5.1,18.5,990.0,920.52,707.96
2018,7,8,13,15,939.5,93.5,5.2,18.45,975.5,905.06,698.24
2018,7,8,13,30,937.0,93.0,5.3,18.4,961.0,886.03,686.0
2018,7,8,13,45,933.0,92.0,5.35,18.4,939.5,861.8,669.61
2018,7,8,14,0,929.0,91.0,5.4,18.4,918.0,834.26,650.8
2018,7,8,14,15,923.0,90.0,5.5,18.3,889.5,801.98,628.95
2018,7,8,14,30,917.0,89.0,5.6,18.2,861.0,766.79,604.77
2018,7,8,14,45,908.5,87.5,5.65,18.1,826.5,726.65,575.96
2018,7,8,15,0,900.0,86.0,5.7,18.0,792.0,684.15,543.61
2018,7,8,15,15,890.0,85.0,5.7,18.0,753.0,639.07,508.16
2018,7,8,15,30,880.0,84.0,5.7,18.0,714.0,592.22,470.51
2018,7,8,15,45,867.5,82.0,5.8,17.7,670.5,541.58,429.66
2018,7,8,16,0,855.0,80.0,5.9,17.4,627.0,489.92,386.7
2018,7,8,16,15,838.5,77.5,5.9,17.2,580.0,435.32,339.84
2018,7,8,16,30,822.0,75.0,5.9,17.0,533.0,380.64,291.66
2018,7,8,16,45,800.5,72.5,5.9,16.8,484.0,322.41,239.7
2018,7,8,17,0,779.0,70.0,5.9,16.6,435.0,266.85,189.39
2018,7,8,17,15,749.5,66.5,5.9,16.4,384.5,210.15,139.13
2018,7,8,17,30,720.0,63.0,5.9,16.2,334.0,156.05,93.83
2018,7,8,17,45,678.5,59.0,5.9,15.95,284.0,103.4,56.64
2018,7,8,18,0,637.0,55.0,5.9,15.7,234.0,55.35,35.42
2018,7,8,18,15,576.5,50.0,5.8,15.55,187.5,39.67,29.59
2018,7,8,18,30,516.0,45.0,5.7,15.4,141.0,36.21,26.25
2018,7,8,18,45,422.5,37.5,5.6,15.2,100.5,30.55,20.75
2018,7,8,19,0,329.0,30.0,5.5,15.0,60.0,24.9,13.96
2018,7,8,19,15,199.0,19.5,5.4,14.95,34.5,16.39,0.0
2018,7,8,19,30,69.0,9.0,5.3,14.9,9.0,7.68,0.0
2018,7,8,19,45,34.5,4.5,5.2,14.9,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,14.9,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,14.85,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,9,4,45,34.0,4.5,4.35,14.15,4.5,0.0,0.0
2018,7,9,5,0,68.0,9.0,4.5,14.3,9.0,7.68,0.0
2018,7,9,5,15,197.0,19.5,4.55,14.5,34.0,16.45,0.0
2018,7,9,5,30,326.0,30.0,4.6,14.7,59.0,24.96,13.78
2018,7,9,5,45,420.0,37.0,4.7,14.9,98.5,30.16,20.42
2018,7,9,6,0,514.0,44.0,4.8,15.1,138.0,35.43,25.58
2018,7,9,6,15,495.0,56.5,4.8,15.3,170.0,44.35,33.78
2018,7,9,6,30,476.0,69.0,4.8,15.5,202.0,58.42,40.29
2018,7,9,6,45,396.0,97.5,4.8,15.7,223.0,104.93,68.79
2018,7,9,7,0,316.0,126.0,4.8,15.9,244.0,143.37,101.32
2018,7,9,7,15,279.0,155.0,4.7,16.15,270.5,180.29,133.87
2018,7,9,7,30,242.0,184.0,4.6,16.4,297.0,213.15,163.46
2018,7,9,7,45,447.0,153.5,4.5,16.65,391.0,273.42,208.5
2018,7,9,8,0,652.0,123.0,4.4,16.9,485.0,355.25,273.17
2018,7,9,8,15,754.0,100.5,4.25,17.1,554.5,418.32,325.4
2018,7,9,8,30,856.0,78.0,4.1,17.3,624.0,487.51,382.04
2018,7,9,8,45,868.0,79.5,3.95,17.55,667.0,538.58,423.81
2018,7,9,9,0,880.0,81.0,3.8,17.8,710.0,588.57,463.43
2018,7,9,9,15,890.0,82.5,3.75,18.0,749.0,636.0,500.21
2018,7,9,9,30,900.0,84.0,3.7,18.2,788.0,681.67,534.65
2018,7,9,9,45,907.5,85.0,3.7,18.45,821.5,723.13,565.22
2018,7,9,10,0,915.0,86.0,3.7,18.7,855.0,762.17,592.18
2018,7,9,10,15,920.5,87.0,3.7,18.85,883.0,797.06,615.7
2018,7,9,10,30,926.0,88.0,3.7,19.0,911.0,829.02,637.0
2018,7,9,10,45,929.0,89.5,3.7,19.2,932.5,856.3,654.78
2018,7,9,11,0,932.0,91.0,3.7,19.4,954.0,880.23,670.19
2018,7,9,11,15,935.0,91.5,3.85,19.45,969.0,899.77,683.77
2018,7,9,11,30,938.0,92.0,4.0,19.5,984.0,915.77,694.99
2018,7,9,11,45,939.5,93.0,4.1,19.55,992.0,927.31,702.97
2018,7,9,12,0,941.0,94.0,4.2,19.6,1000.0,935.19,708.55
2018,7,9,12,15,941.0,93.5,4.35,19.6,1000.0,936.66,710.23
2018,7,9,12,30,941.0,93.0,4.5,19.6,1000.0,934.45,709.84
2018,7,9,12,45,939.0,94.0,4.7,19.55,993.0,928.17,707.33
2018,7,9,13,0,937.0,95.0,4.9,19.5,986.0,918.24,702.28
2018,7,9,13,15,935.0,94.0,5.05,19.45,971.5,902.83,693.02
2018,7,9,13,30,933.0,93.0,5.2,19.4,957.0,883.85,681.22
2018,7,9,13,45,929.5,92.0,5.35,19.35,936.0,860.14,665.97
2018,7,9,14,0,926.0,91.0,5.5,19.3,915.0,833.08,648.21
2018,7,9,14,15,920.5,90.5,5.6,19.25,887.5,801.75,626.95
2018,7,9,14,30,915.0,90.0,5.7,19.2,860.0,767.48,603.36
2018,7,9,14,45,908.0,88.0,5.85,19.15,826.0,727.98,575.4
2018,7,9,15,0,901.0,86.0,6.0,19.1,792.0,686.02,543.73
2018,7,9,15,15,891.0,84.5,6.0,19.1,753.0,640.4,507.94
2018,7,9,15,30,881.0,83.0,6.0,19.1,714.0,593.02,469.95
2018,7,9,15,45,869.0,81.0,6.2,18.95,670.5,542.58,429.25
2018,7,9,16,0,857.0,79.0,6.4,18.8,627.0,491.05,386.38
2018,7,9,16,15,841.5,76.0,6.4,18.7,580.0,436.29,339.35
2018,7,9,16,30,826.0,73.0,6.4,18.6,533.0,381.34,290.95
2018,7,9,16,45,805.5,70.5,6.45,18.45,484.0,325.33,240.87
2018,7,9,17,0,785.0,68.0,6.5,18.3,435.0,267.56,188.88
2018,7,9,17,15,755.5,64.5,6.4,18.15,384.5,210.47,138.4
2018,7,9,17,30,726.0,61.0,6.3,18.0,334.0,155.98,92.88
2018,7,9,17,45,685.0,57.0,6.2,17.8,284.0,102.96,55.46
2018,7,9,18,0,644.0,53.0,6.1,17.6,234.0,54.46,33.89
2018,7,9,18,15,583.0,48.0,5.9,17.4,187.0,38.16,28.02
2018,7,9,18,30,522.0,43.0,5.7,17.2,140.0,34.62,24.65
2018,7,9,18,45,428.0,36.0,5.5,16.95,99.5,29.31,19.51
2018,7,9,19,0,334.0,29.0,5.3,16.7,59.0,24.04,13.07
2018,7,9,19,15,202.5,19.0,5.2,16.6,34.0,15.95,0.0
2018,7,9,19,30,71.0,9.0,5.1,16.5,9.0,7.68,0.0
2018,7,9,19,45,35.5,4.5,4.95,16.45,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.35,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.2,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.55,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,14.25,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,10,4,45,41.0,4.5,4.1,14.0,4.5,0.0,0.0
2018,7,10,5,0,82.0,9.0,4.3,14.1,9.0,7.68,0.0
2018,7,10,5,15,224.5,18.5,4.45,14.25,34.5,15.79,0.0
2018,7,10,5,30,367.0,28.0,4.6,14.4,60.0,23.31,12.29
2018,7,10,5,45,460.5,34.5,4.7,14.6,101.0,28.23,18.75
2018,7,10,6,0,554.0,41.0,4.8,14.8,142.0,36.15,26.24
2018,7,10,6,15,613.5,46.0,4.8,15.1,190.0,40.05,29.98
2018,7,10,6,30,673.0,51.0,4.8,15.4,238.0,51.2,32.69
2018,7,10,6,45,712.0,54.5,4.8,15.7,288.0,100.8,53.65
2018,7,10,7,0,751.0,58.0,4.8,16.0,338.0,154.64,91.38
2018,7,10,7,15,779.5,61.0,4.8,16.3,389.0,209.94,137.57
2018,7,10,7,30,808.0,64.0,4.8,16.6,440.0,270.41,190.9
2018,7,10,7,45,828.5,67.0,4.75,16.9,490.0,327.29,242.14
2018,7,10,8,0,849.0,70.0,4.7,17.2,540.0,385.07,293.48
2018,7,10,8,15,865.0,72.0,4.65,17.45,587.5,440.62,341.97
2018,7,10,8,30,881.0,74.0,4.6,17.7,635.0,496.01,388.89
2018,7,10,8,45,892.5,76.0,4.6,17.9,679.0,548.56,432.4
2018,7,10,9,0,904.0,78.0,4.6,18.1,723.0,599.96,473.71
2018,7,10,9,15,912.0,80.5,4.6,18.3,762.5,648.22,511.49
2018,7,10,9,30,920.0,83.0,4.6,18.5,802.0,694.5,546.77
2018,7,10,9,45,924.0,86.5,4.65,18.65,835.5,736.71,578.51
2018,7,10,10,0,928.0,90.0,4.7,18.8,869.0,776.19,606.48
2018,7,10,10,15,934.0,90.5,4.85,18.9,897.5,811.48,631.5
2018,7,10,10,30,940.0,91.0,5.0,19.0,926.0,843.82,654.36
2018,7,10,10,45,944.0,92.0,5.1,19.1,948.0,871.86,673.86
2018,7,10,11,0,948.0,93.0,5.2,19.2,970.0,896.55,691.0
2018,7,10,11,15,950.5,94.0,5.35,19.2,985.0,916.46,705.39
2018,7,10,11,30,953.0,95.0,5.5,19.2,1000.0,932.76,717.33
2018,7,10,11,45,954.5,95.0,5.65,19.25,1007.5,943.56,725.37
2018,7,10,12,0,956.0,95.0,5.8,19.3,1015.0,950.65,730.91
2018,7,10,12,15,956.0,94.5,6.0,19.2,1015.0,952.19,733.35
2018,7,10,12,30,956.0,94.0,6.2,19.1,1015.0,949.98,733.22
2018,7,10,12,45,954.5,94.0,6.35,19.05,1007.5,943.15,729.47
2018,7,10,13,0,953.0,94.0,6.5,19.0,1000.0,932.6,723.12
2018,7,10,13,15,950.5,93.5,6.6,18.85,985.5,917.02,713.23
2018,7,10,13,30,948.0,93.0,6.7,18.7,971.0,897.83,700.76
2018,7,10,13,45,944.0,92.0,6.8,18.6,949.0,873.38,684.32
2018,7,10,14,0,940.0,91.0,6.9,18.5,927.0,845.57,665.35
2018,7,10,14,15,934.5,90.0,6.95,18.3,899.0,813.36,643.1
2018,7,10,14,30,929.0,89.0,7.0,18.1,871.0,778.16,618.47
2018,7,10,14,45,921.5,87.5,7.05,17.9,836.5,738.26,589.77
2018,7,10,15,0,914.0,86.0,7.1,17.7,802.0,695.9,557.24
2018,7,10,15,15,904.0,84.5,7.1,17.7,762.5,649.72,520.48
2018,7,10,15,30,894.0,83.0,7.1,17.7,723.0,601.72,481.48
2018,7,10,15,45,880.0,81.5,7.1,17.3,678.5,550.03,439.29
2018,7,10,16,0,866.0,80.0,7.1,16.9,634.0,497.42,395.13
2018,7,10,16,15,849.0,78.0,7.05,16.75,586.5,442.4,347.39
2018,7,10,16,30,832.0,76.0,7.0,16.6,539.0,387.31,298.4
2018,7,10,16,45,810.5,73.0,7.0,16.4,489.0,328.03,245.22
2018,7,10,17,0,789.0,70.0,7.0,16.2,439.0,271.33,193.63
2018,7,10,17,15,760.5,67.0,6.9,16.0,388.5,214.56,142.89
2018,7,10,17,30,732.0,64.0,6.8,15.8,338.0,160.23,97.01
2018,7,10,17,45,693.5,59.0,6.75,15.6,287.5,106.1,58.13
2018,7,10,18,0,655.0,54.0,6.7,15.4,237.0,56.2,35.13
2018,7,10,18,15,594.5,49.0,6.5,15.3,189.5,39.03,29.05
2018,7,10,18,30,534.0,44.0,6.3,15.2,142.0,35.52,25.65
2018,7,10,18,45,439.5,36.5,6.15,15.1,101.0,29.8,20.08
2018,7,10,19,0,345.0,29.0,6.0,15.0,60.0,24.09,13.11
2018,7,10,19,15,209.0,19.0,5.85,14.95,34.5,15.99,0.0
2018,7,10,19,30,73.0,9.0,5.7,14.9,9.0,7.68,0.0
2018,7,10,19,45,36.5,4.5,5.6,14.9,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,14.85,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
