Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,10,23,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,11,4,45,18.5,2.5,2.85,14.35,2.5,0.0,0.0
2018,7,11,5,0,37.0,5.0,2.9,14.5,5.0,4.27,0.0
2018,7,11,5,15,106.0,12.0,2.9,14.7,19.5,10.24,0.0
2018,7,11,5,30,175.0,19.0,2.9,14.9,34.0,15.05,5.76
2018,7,11,5,45,224.0,26.5,2.85,15.1,58.5,20.68,12.19
2018,7,11,6,0,273.0,34.0,2.8,15.3,83.0,26.14,17.4
2018,7,11,6,15,188.0,37.0,2.7,15.55,75.5,27.64,18.95
2018,7,11,6,30,103.0,40.0,2.6,15.8,68.0,32.47,21.31
2018,7,11,6,45,51.5,58.0,2.45,16.0,72.0,51.47,36.37
2018,7,11,7,0,0.0,76.0,2.3,16.2,76.0,62.86,47.8
2018,7,11,7,15,0.0,101.5,2.25,16.4,101.5,83.42,64.88
2018,7,11,7,30,0.0,127.0,2.2,16.6,127.0,104.19,81.86
2018,7,11,7,45,1.5,145.0,2.15,16.8,146.0,119.69,94.21
2018,7,11,8,0,3.0,163.0,2.1,17.0,165.0,135.49,106.69
2018,7,11,8,15,5.5,178.0,2.1,17.2,181.5,149.54,117.64
2018,7,11,8,30,8.0,193.0,2.1,17.4,198.0,163.92,128.78
2018,7,11,8,45,12.0,214.0,2.15,17.55,222.0,184.39,144.76
2018,7,11,9,0,16.0,235.0,2.2,17.7,246.0,205.35,161.01
2018,7,11,9,15,23.5,264.0,2.25,17.85,281.5,235.69,184.54
2018,7,11,9,30,31.0,293.0,2.3,18.0,317.0,272.97,213.21
2018,7,11,9,45,85.5,321.0,2.35,18.15,391.5,338.17,264.01
2018,7,11,10,0,140.0,349.0,2.4,18.3,466.0,416.37,323.66
2018,7,11,10,15,397.5,278.5,2.45,18.45,627.5,577.04,447.64
2018,7,11,10,30,655.0,208.0,2.5,18.6,789.0,736.23,565.6
2018,7,11,10,45,760.5,167.5,2.55,18.75,858.0,799.11,610.04
2018,7,11,11,0,866.0,127.0,2.6,18.9,927.0,859.0,650.39
2018,7,11,11,15,690.0,202.0,2.7,18.95,846.0,807.45,614.07
2018,7,11,11,30,514.0,277.0,2.8,19.0,765.0,729.94,556.6
2018,7,11,11,45,515.0,279.5,2.85,19.05,771.5,739.23,563.77
2018,7,11,12,0,516.0,282.0,2.9,19.1,778.0,746.18,568.65
2018,7,11,12,15,623.5,236.0,3.0,19.1,835.5,803.77,612.03
2018,7,11,12,30,731.0,190.0,3.1,19.1,893.0,848.39,644.66
2018,7,11,12,45,667.5,221.0,3.2,19.1,859.5,823.86,627.33
2018,7,11,13,0,604.0,252.0,3.3,19.1,826.0,789.04,602.17
2018,7,11,13,15,466.0,307.5,3.35,19.0,746.5,708.72,542.84
2018,7,11,13,30,328.0,363.0,3.4,18.9,667.0,620.88,477.3
2018,7,11,13,45,425.0,311.5,3.5,18.8,695.5,656.61,506.82
2018,7,11,14,0,522.0,260.0,3.6,18.7,724.0,677.49,524.77
2018,7,11,14,15,720.0,176.5,3.65,18.55,794.5,734.7,570.61
2018,7,11,14,30,918.0,93.0,3.7,18.4,865.0,775.07,602.05
2018,7,11,14,45,909.0,92.5,3.75,18.25,830.5,735.42,574.17
2018,7,11,15,0,900.0,92.0,3.8,18.1,796.0,693.45,543.26
2018,7,11,15,15,889.5,90.5,3.8,18.1,756.5,647.5,508.19
2018,7,11,15,30,879.0,89.0,3.8,18.1,717.0,599.81,470.92
2018,7,11,15,45,864.5,87.5,3.8,17.75,673.0,548.49,430.45
2018,7,11,16,0,850.0,86.0,3.8,17.4,629.0,496.31,388.03
2018,7,11,16,15,831.0,84.0,3.7,17.25,581.0,441.15,341.57
2018,7,11,16,30,812.0,82.0,3.6,17.1,533.0,384.84,292.97
2018,7,11,16,45,787.0,79.0,3.55,16.9,482.5,326.94,242.24
2018,7,11,17,0,762.0,76.0,3.5,16.7,432.0,270.52,192.11
2018,7,11,17,15,729.0,73.0,3.45,16.45,381.0,214.26,142.92
2018,7,11,17,30,696.0,70.0,3.4,16.2,330.0,161.03,98.73
2018,7,11,17,45,650.0,65.5,3.35,16.0,280.0,105.12,58.59
2018,7,11,18,0,604.0,61.0,3.3,15.8,230.0,57.58,36.38
2018,7,11,18,15,466.5,56.5,3.15,15.65,171.0,44.17,33.57
2018,7,11,18,30,329.0,52.0,3.0,15.5,112.0,39.62,29.23
2018,7,11,18,45,240.5,39.0,2.9,15.35,76.0,29.93,20.18
2018,7,11,19,0,152.0,26.0,2.8,15.2,40.0,20.09,9.9
2018,7,11,19,15,95.5,16.0,2.65,15.15,23.0,12.46,0.0
2018,7,11,19,30,39.0,6.0,2.5,15.1,6.0,5.12,0.0
2018,7,11,19,45,19.5,3.0,2.4,15.1,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,4,45,5.0,1.5,1.75,14.6,1.5,0.0,0.0
2018,7,12,5,0,10.0,3.0,1.8,14.7,3.0,2.56,0.0
2018,7,12,5,15,35.0,9.0,1.9,14.95,11.5,7.68,0.0
2018,7,12,5,30,60.0,15.0,2.0,15.2,20.0,12.2,3.44
2018,7,12,5,45,84.0,22.0,2.1,15.45,34.0,17.75,9.63
2018,7,12,6,0,108.0,29.0,2.2,15.7,48.0,21.7,13.46
2018,7,12,6,15,75.0,34.0,2.25,15.9,49.5,26.71,18.09
2018,7,12,6,30,42.0,39.0,2.3,16.1,51.0,32.58,21.86
2018,7,12,6,45,21.0,57.0,2.3,16.3,63.0,49.03,35.39
2018,7,12,7,0,0.0,75.0,2.3,16.5,75.0,62.06,47.08
2018,7,12,7,15,0.0,100.0,2.3,16.7,100.0,82.23,63.81
2018,7,12,7,30,0.0,125.0,2.3,16.9,125.0,102.61,80.46
2018,7,12,7,45,2.0,142.5,2.3,17.15,143.5,117.85,92.59
2018,7,12,8,0,4.0,160.0,2.3,17.4,162.0,133.44,104.89
2018,7,12,8,15,5.0,170.5,2.35,17.6,173.5,143.22,112.41
2018,7,12,8,30,6.0,181.0,2.4,17.8,185.0,153.1,119.98
2018,7,12,8,45,6.0,184.5,2.45,18.0,188.5,156.74,122.5
2018,7,12,9,0,6.0,188.0,2.5,18.2,192.0,160.31,124.99
2018,7,12,9,15,14.0,228.5,2.55,18.4,239.0,199.94,156.2
2018,7,12,9,30,22.0,269.0,2.6,18.6,286.0,240.57,187.72
2018,7,12,9,45,33.5,309.0,2.65,18.8,336.5,291.28,226.69
2018,7,12,10,0,45.0,349.0,2.7,19.0,387.0,337.49,261.63
2018,7,12,10,15,57.5,374.5,2.7,19.1,424.5,372.6,287.89
2018,7,12,10,30,70.0,400.0,2.7,19.2,462.0,408.47,314.5
2018,7,12,10,45,111.5,425.0,2.7,19.3,526.5,479.04,367.23
2018,7,12,11,0,153.0,450.0,2.7,19.4,591.0,541.01,412.67
2018,7,12,11,15,136.5,455.5,2.8,19.5,583.0,536.03,408.15
2018,7,12,11,30,120.0,461.0,2.9,19.6,575.0,529.73,403.05
2018,7,12,11,45,112.0,461.5,2.95,19.7,568.5,525.26,399.46
2018,7,12,12,0,104.0,462.0,3.0,19.8,562.0,507.61,386.38
2018,7,12,12,15,134.0,466.0,3.1,19.9,595.0,550.95,418.8
2018,7,12,12,30,164.0,470.0,3.2,20.0,628.0,581.13,441.29
2018,7,12,12,45,191.5,467.5,3.3,20.1,650.5,601.84,456.97
2018,7,12,13,0,219.0,465.0,3.4,20.2,673.0,620.99,471.55
2018,7,12,13,15,178.5,453.5,3.45,20.05,621.5,571.08,435.1
2018,7,12,13,30,138.0,442.0,3.5,19.9,570.0,521.53,398.8
2018,7,12,13,45,213.5,392.5,3.5,19.8,585.0,544.72,418.74
2018,7,12,14,0,289.0,343.0,3.5,19.7,600.0,553.21,427.49
2018,7,12,14,15,453.0,268.5,3.5,19.35,656.5,613.23,475.99
2018,7,12,14,30,617.0,194.0,3.5,19.0,713.0,654.51,509.75
2018,7,12,14,45,637.5,177.5,3.45,18.7,694.5,629.93,492.08
2018,7,12,15,0,658.0,161.0,3.4,18.4,676.0,601.66,471.61
2018,7,12,15,15,676.5,149.5,3.4,18.4,655.0,573.03,449.78
2018,7,12,15,30,695.0,138.0,3.4,18.4,634.0,540.82,424.56
2018,7,12,15,45,646.5,147.0,3.2,17.8,586.0,487.87,382.94
2018,7,12,16,0,598.0,156.0,3.0,17.2,538.0,437.46,342.63
2018,7,12,16,15,500.0,168.5,2.95,17.0,471.0,368.09,287.14
2018,7,12,16,30,402.0,181.0,2.9,16.8,404.0,311.02,241.19
2018,7,12,16,45,288.0,185.5,2.85,16.6,337.5,248.81,191.95
2018,7,12,17,0,174.0,190.0,2.8,16.4,271.0,200.72,155.13
2018,7,12,17,15,211.0,160.0,2.75,16.25,247.0,172.37,129.79
2018,7,12,17,30,248.0,130.0,2.7,16.1,223.0,138.78,100.13
2018,7,12,17,45,322.5,105.5,2.65,15.95,207.0,107.43,72.93
2018,7,12,18,0,397.0,81.0,2.6,15.8,191.0,67.32,46.75
2018,7,12,18,15,301.5,70.5,2.55,15.75,144.5,52.32,40.74
2018,7,12,18,30,206.0,60.0,2.5,15.7,98.0,45.98,34.76
2018,7,12,18,45,134.0,45.0,2.5,15.6,66.5,34.74,24.27
2018,7,12,19,0,62.0,30.0,2.5,15.5,35.0,23.85,12.64
2018,7,12,19,15,33.0,17.0,2.4,15.55,19.5,14.51,0.0
2018,7,12,19,30,4.0,4.0,2.3,15.6,4.0,3.41,0.0
2018,7,12,19,45,2.0,2.0,2.2,15.6,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,15.75,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,15.8,1.0,0.85,0.0
2018,7,13,5,15,0.0,3.5,1.8,16.0,3.5,2.99,0.0
2018,7,13,5,30,0.0,6.0,1.8,16.2,6.0,4.92,0.0
2018,7,13,5,45,0.0,10.0,1.8,16.4,10.0,8.21,1.39
2018,7,13,6,0,0.0,14.0,1.8,16.6,14.0,11.51,4.45
2018,7,13,6,15,0.0,20.5,1.8,16.8,20.5,16.87,9.32
2018,7,13,6,30,0.0,27.0,1.8,17.0,27.0,22.25,13.33
2018,7,13,6,45,0.0,27.5,1.85,17.2,27.5,22.67,13.69
2018,7,13,7,0,0.0,28.0,1.9,17.4,28.0,23.1,14.01
2018,7,13,7,15,0.0,29.0,1.95,17.55,29.0,23.94,14.66
2018,7,13,7,30,0.0,30.0,2.0,17.7,30.0,24.78,15.3
2018,7,13,7,45,0.5,65.5,2.1,17.85,66.0,54.48,40.07
2018,7,13,8,0,1.0,101.0,2.2,18.0,102.0,84.23,64.49
2018,7,13,8,15,10.5,152.5,2.25,18.1,159.5,130.83,102.21
2018,7,13,8,30,20.0,204.0,2.3,18.2,217.0,178.79,140.43
2018,7,13,8,45,27.5,238.5,2.4,18.3,257.5,216.64,170.1
2018,7,13,9,0,35.0,273.0,2.5,18.4,298.0,252.92,198.24
2018,7,13,9,15,30.0,277.0,2.55,18.5,299.0,256.2,200.25
2018,7,13,9,30,25.0,281.0,2.6,18.6,300.0,258.83,201.84
2018,7,13,9,45,36.5,316.5,2.6,18.7,346.0,300.13,233.56
2018,7,13,10,0,48.0,352.0,2.6,18.8,392.0,342.58,265.64
2018,7,13,10,15,65.0,381.0,2.6,18.85,437.5,384.45,297.13
2018,7,13,10,30,82.0,410.0,2.6,18.9,483.0,427.39,329.05
2018,7,13,10,45,84.5,423.5,2.6,18.95,500.0,445.06,341.65
2018,7,13,11,0,87.0,437.0,2.6,19.0,517.0,462.5,354.15
2018,7,13,11,15,91.0,446.0,2.6,19.05,531.0,476.82,364.39
2018,7,13,11,30,95.0,455.0,2.6,19.1,545.0,490.79,374.39
2018,7,13,11,45,119.5,442.0,2.6,19.15,556.0,514.57,392.26
2018,7,13,12,0,144.0,429.0,2.6,19.2,567.0,525.99,401.14
2018,7,13,12,15,199.5,394.0,2.65,19.2,585.5,544.34,416.5
2018,7,13,12,30,255.0,359.0,2.7,19.2,604.0,572.45,438.7
2018,7,13,12,45,358.5,315.5,2.75,19.25,657.0,635.12,486.63
2018,7,13,13,0,462.0,272.0,2.8,19.3,710.0,681.97,522.63
2018,7,13,13,15,493.5,254.5,2.85,19.3,716.0,688.19,527.87
2018,7,13,13,30,525.0,237.0,2.9,19.3,722.0,689.42,529.84
2018,7,13,13,45,523.5,232.0,2.95,19.3,706.0,670.99,517.0
2018,7,13,14,0,522.0,227.0,3.0,19.3,690.0,650.46,502.64
2018,7,13,14,15,681.5,168.0,3.05,19.3,752.5,699.62,541.56
2018,7,13,14,30,841.0,109.0,3.1,19.3,815.0,735.25,569.11
2018,7,13,14,45,832.5,107.0,3.15,19.25,782.0,697.26,541.72
2018,7,13,15,0,824.0,105.0,3.2,19.2,749.0,657.13,512.22
2018,7,13,15,15,813.0,103.0,3.2,19.2,711.0,613.49,479.13
2018,7,13,15,30,802.0,101.0,3.2,19.2,673.0,568.35,444.12
2018,7,13,15,45,787.5,98.5,3.3,19.0,631.0,520.68,406.78
2018,7,13,16,0,773.0,96.0,3.4,18.8,589.0,470.55,366.38
2018,7,13,16,15,754.5,93.0,3.5,18.6,543.5,417.84,322.73
2018,7,13,16,30,736.0,90.0,3.6,18.4,498.0,365.46,278.04
2018,7,13,16,45,711.5,86.5,3.65,18.25,450.5,311.3,230.89
2018,7,13,17,0,687.0,83.0,3.7,18.1,403.0,258.69,184.45
2018,7,13,17,15,654.5,78.5,3.75,17.9,354.5,202.37,135.73
2018,7,13,17,30,622.0,74.0,3.8,17.7,306.0,151.82,93.88
2018,7,13,17,45,577.0,69.0,3.85,17.45,258.5,103.09,59.11
2018,7,13,18,0,532.0,64.0,3.9,17.2,211.0,59.43,37.88
2018,7,13,18,15,468.0,57.0,3.9,17.0,167.0,44.64,33.78
2018,7,13,18,30,404.0,50.0,3.9,16.8,123.0,39.92,29.29
2018,7,13,18,45,313.0,40.5,3.85,16.65,86.5,32.87,22.52
2018,7,13,19,0,222.0,31.0,3.8,16.5,50.0,24.07,12.56
2018,7,13,19,15,129.5,19.0,3.75,16.4,28.5,16.22,0.0
2018,7,13,19,30,37.0,7.0,3.7,16.3,7.0,5.97,0.0
2018,7,13,19,45,18.5,3.5,3.65,16.25,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,14,4,45,5.0,1.5,2.9,15.25,1.5,0.0,0.0
2018,7,14,5,0,10.0,3.0,2.9,15.3,3.0,0.0,0.0
2018,7,14,5,15,35.0,11.5,2.9,15.4,14.0,9.82,0.0
2018,7,14,5,30,60.0,20.0,2.9,15.5,25.0,15.99,5.72
2018,7,14,5,45,84.0,33.0,2.9,15.65,45.0,25.92,16.56
2018,7,14,6,0,108.0,46.0,2.9,15.8,65.0,35.63,25.62
2018,7,14,6,15,76.0,63.0,2.85,16.0,78.5,49.4,38.1
2018,7,14,6,30,44.0,80.0,2.8,16.2,92.0,63.78,48.26
2018,7,14,6,45,35.5,105.0,2.75,16.35,116.0,85.6,65.68
2018,7,14,7,0,27.0,130.0,2.7,16.5,140.0,107.02,83.55
2018,7,14,7,15,51.0,157.5,2.65,16.65,179.5,136.26,106.58
2018,7,14,7,30,75.0,185.0,2.6,16.8,219.0,168.89,132.45
2018,7,14,7,45,76.5,205.5,2.6,17.0,244.0,192.15,151.35
2018,7,14,8,0,78.0,226.0,2.6,17.2,269.0,215.65,170.23
2018,7,14,8,15,84.0,249.5,2.6,17.35,299.5,243.7,192.45
2018,7,14,8,30,90.0,273.0,2.6,17.5,330.0,272.47,214.96
2018,7,14,8,45,112.0,297.5,2.65,17.6,373.5,316.33,249.08
2018,7,14,9,0,134.0,322.0,2.7,17.7,417.0,357.94,281.09
2018,7,14,9,15,140.0,343.0,2.8,17.85,447.0,388.47,304.15
2018,7,14,9,30,146.0,364.0,2.9,18.0,477.0,419.23,327.18
2018,7,14,9,45,177.0,380.0,2.95,18.1,523.5,463.38,360.51
2018,7,14,10,0,208.0,396.0,3.0,18.2,570.0,509.29,394.76
2018,7,14,10,15,275.0,391.0,3.15,18.25,629.0,574.87,444.28
2018,7,14,10,30,342.0,386.0,3.3,18.3,688.0,634.73,489.11
2018,7,14,10,45,350.0,395.5,3.4,18.35,711.5,660.93,507.79
2018,7,14,11,0,358.0,405.0,3.5,18.4,735.0,686.02,525.77
2018,7,14,11,15,386.5,401.5,3.6,18.4,763.0,715.76,547.74
2018,7,14,11,30,415.0,398.0,3.7,18.4,791.0,754.08,575.5
2018,7,14,11,45,413.5,402.5,3.8,18.4,796.5,762.23,581.21
2018,7,14,12,0,412.0,407.0,3.9,18.4,802.0,768.22,585.62
2018,7,14,12,15,488.0,363.5,3.95,18.4,832.0,799.69,610.26
2018,7,14,12,30,564.0,320.0,4.0,18.4,862.0,827.76,632.25
2018,7,14,12,45,530.5,329.5,4.0,18.4,836.0,802.62,613.67
2018,7,14,13,0,497.0,339.0,4.0,18.4,810.0,775.38,593.87
2018,7,14,13,15,485.0,337.5,4.05,18.4,791.5,755.36,579.92
2018,7,14,13,30,473.0,336.0,4.1,18.4,773.0,733.46,564.49
2018,7,14,13,45,632.0,243.0,4.1,18.45,812.5,772.19,596.66
2018,7,14,14,0,791.0,150.0,4.1,18.5,852.0,793.17,614.68
2018,7,14,14,15,833.0,124.0,4.15,18.4,842.0,771.08,599.82
2018,7,14,14,30,875.0,98.0,4.2,18.3,832.0,751.73,587.18
2018,7,14,14,45,867.5,97.0,4.25,18.25,799.5,714.15,560.52
2018,7,14,15,0,860.0,96.0,4.3,18.2,767.0,674.24,530.69
2018,7,14,15,15,849.0,94.0,4.3,18.2,728.0,629.08,495.99
2018,7,14,15,30,838.0,92.0,4.3,18.2,689.0,582.32,459.24
2018,7,14,15,45,702.0,121.0,4.4,17.9,599.5,496.74,392.23
2018,7,14,16,0,566.0,150.0,4.5,17.6,510.0,418.56,330.12
2018,7,14,16,15,415.0,172.0,4.5,17.5,425.0,335.77,263.81
2018,7,14,16,30,264.0,194.0,4.5,17.4,340.0,266.89,209.0
2018,7,14,16,45,302.5,173.0,4.5,17.25,325.0,244.43,188.63
2018,7,14,17,0,341.0,152.0,4.5,17.1,310.0,219.34,165.06
2018,7,14,17,15,338.5,136.0,4.45,17.0,277.5,182.13,132.65
2018,7,14,17,30,336.0,120.0,4.4,16.9,245.0,145.01,101.28
2018,7,14,17,45,368.0,99.0,4.4,16.8,216.5,107.37,70.85
2018,7,14,18,0,400.0,78.0,4.4,16.7,188.0,66.11,45.04
2018,7,14,18,15,416.5,62.5,4.35,16.6,156.5,48.85,37.53
2018,7,14,18,30,433.0,47.0,4.3,16.5,125.0,37.58,27.27
2018,7,14,18,45,339.5,38.5,4.3,16.35,88.0,31.26,21.14
2018,7,14,19,0,246.0,30.0,4.3,16.2,51.0,24.9,12.99
2018,7,14,19,15,135.5,18.0,4.3,16.05,28.5,15.36,0.0
2018,7,14,19,30,25.0,6.0,4.3,15.9,6.0,5.12,0.0
2018,7,14,19,45,12.5,3.0,4.3,15.75,3.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,15,4,45,7.5,1.0,2.85,14.4,1.0,0.0,0.0
2018,7,15,5,0,15.0,2.0,2.9,14.5,2.0,0.0,0.0
2018,7,15,5,15,46.5,6.5,3.0,14.65,9.5,5.55,0.0
2018,7,15,5,30,78.0,11.0,3.1,14.8,17.0,8.54,0.26
2018,7,15,5,45,104.0,16.0,3.15,14.95,30.0,12.31,4.9
2018,7,15,6,0,130.0,21.0,3.2,15.1,43.0,15.99,8.44
2018,7,15,6,15,90.0,22.0,3.15,15.25,39.5,16.31,8.88
2018,7,15,6,30,50.0,23.0,3.1,15.4,36.0,18.77,10.06
2018,7,15,6,45,25.0,32.5,3.1,15.55,39.0,29.21,18.45
2018,7,15,7,0,0.0,42.0,3.1,15.7,42.0,34.71,24.02
2018,7,15,7,15,0.0,59.0,3.1,15.85,59.0,48.86,35.94
2018,7,15,7,30,0.0,76.0,3.1,16.0,76.0,63.07,47.75
2018,7,15,7,45,0.0,85.5,3.1,16.1,85.5,71.03,54.22
2018,7,15,8,0,0.0,95.0,3.1,16.2,95.0,78.92,60.58
2018,7,15,8,15,0.0,112.5,3.15,16.35,112.5,93.46,72.36
2018,7,15,8,30,0.0,130.0,3.2,16.5,130.0,108.1,84.1
2018,7,15,8,45,0.5,142.0,3.2,16.6,142.5,118.52,92.32
2018,7,15,9,0,1.0,154.0,3.2,16.7,155.0,129.05,100.6
2018,7,15,9,15,3.0,170.0,3.2,16.8,172.5,143.97,112.4
2018,7,15,9,30,5.0,186.0,3.2,16.9,190.0,159.15,124.35
2018,7,15,9,45,8.5,215.5,3.25,17.0,222.5,187.07,146.42
2018,7,15,10,0,12.0,245.0,3.3,17.1,255.0,215.44,168.63
2018,7,15,10,15,15.0,269.0,3.4,17.2,282.0,239.1,186.98
2018,7,15,10,30,18.0,293.0,3.5,17.3,309.0,263.03,205.44
2018,7,15,10,45,22.0,318.0,3.6,17.35,338.0,288.88,225.36
2018,7,15,11,0,26.0,343.0,3.7,17.4,367.0,325.62,253.53
2018,7,15,11,15,36.5,375.0,3.8,17.45,409.0,365.08,283.73
2018,7,15,11,30,47.0,407.0,3.9,17.5,451.0,404.89,313.94
2018,7,15,11,45,63.5,430.0,4.0,17.5,490.5,441.9,342.15
2018,7,15,12,0,80.0,453.0,4.1,17.5,530.0,478.86,370.15
2018,7,15,12,15,82.5,455.0,4.2,17.55,534.5,483.31,373.45
2018,7,15,12,30,85.0,457.0,4.3,17.6,539.0,487.17,376.55
2018,7,15,12,45,89.0,455.5,4.35,17.65,540.5,488.49,377.77
2018,7,15,13,0,93.0,454.0,4.4,17.7,542.0,489.17,378.54
2018,7,15,13,15,96.0,448.5,4.4,17.8,538.0,484.61,375.26
2018,7,15,13,30,99.0,443.0,4.4,17.9,534.0,479.42,371.56
2018,7,15,13,45,238.5,377.0,4.45,17.95,590.0,553.55,431.39
2018,7,15,14,0,378.0,311.0,4.5,18.0,646.0,609.07,476.21
2018,7,15,14,15,651.5,200.5,4.5,18.05,756.0,712.58,558.11
2018,7,15,14,30,925.0,90.0,4.5,18.1,866.0,782.9,612.12
2018,7,15,14,45,917.5,89.0,4.45,18.1,832.0,743.51,583.64
2018,7,15,15,0,910.0,88.0,4.4,18.1,798.0,701.64,551.9
2018,7,15,15,15,900.0,86.0,4.4,18.1,758.0,654.99,516.16
2018,7,15,15,30,890.0,84.0,4.4,18.1,718.0,606.52,478.16
2018,7,15,15,45,877.0,82.5,4.4,18.05,674.0,555.33,437.11
2018,7,15,16,0,864.0,81.0,4.4,18.0,630.0,503.11,394.06
2018,7,15,16,15,847.0,79.0,4.35,17.9,582.5,447.92,347.41
2018,7,15,16,30,830.0,77.0,4.3,17.8,535.0,392.65,299.41
2018,7,15,16,45,808.0,73.5,4.3,17.75,484.5,332.72,246.73
2018,7,15,17,0,786.0,70.0,4.3,17.7,434.0,275.25,195.33
2018,7,15,17,15,755.5,67.0,4.3,17.55,383.0,217.87,144.79
2018,7,15,17,30,725.0,64.0,4.3,17.4,332.0,163.19,98.91
2018,7,15,17,45,655.5,61.0,4.3,17.3,275.5,108.08,60.07
2018,7,15,18,0,586.0,58.0,4.3,17.2,219.0,57.19,34.59
2018,7,15,18,15,548.5,51.5,4.25,17.0,177.5,40.81,30.39
2018,7,15,18,30,511.0,45.0,4.2,16.8,136.0,36.35,26.15
2018,7,15,18,45,402.5,37.0,4.15,16.6,95.0,30.23,20.21
2018,7,15,19,0,294.0,29.0,4.1,16.4,54.0,24.15,12.18
2018,7,15,19,15,169.0,17.5,4.05,16.3,30.0,14.94,0.0
2018,7,15,19,30,44.0,6.0,4.0,16.2,6.0,5.12,0.0
2018,7,15,19,45,22.0,3.0,3.95,16.05,3.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,16,4,45,22.5,3.0,3.0,14.6,2.5,0.0,0.0
2018,7,16,5,0,45.0,6.0,3.0,14.7,5.0,0.0,0.0
2018,7,16,5,15,109.0,12.0,3.05,14.85,18.0,10.24,0.0
2018,7,16,5,30,173.0,18.0,3.1,15.0,31.0,14.35,3.94
2018,7,16,5,45,242.5,26.0,3.15,15.2,59.0,20.49,11.87
2018,7,16,6,0,312.0,34.0,3.2,15.4,87.0,26.5,17.63
2018,7,16,6,15,231.0,33.0,3.1,15.55,79.5,24.54,16.16
2018,7,16,6,30,150.0,32.0,3.0,15.7,72.0,25.37,14.91
2018,7,16,6,45,75.0,46.5,2.9,15.85,66.5,42.95,28.27
2018,7,16,7,0,0.0,61.0,2.8,16.0,61.0,50.52,37.42
2018,7,16,7,15,0.0,86.0,2.75,16.25,86.0,71.09,54.61
2018,7,16,7,30,0.0,111.0,2.7,16.5,111.0,91.45,71.38
2018,7,16,7,45,0.5,130.5,2.7,16.7,131.0,107.75,84.55
2018,7,16,8,0,1.0,150.0,2.7,16.9,151.0,124.27,97.74
2018,7,16,8,15,4.0,169.5,2.7,17.15,172.0,142.05,111.78
2018,7,16,8,30,7.0,189.0,2.7,17.4,193.0,160.28,126.07
2018,7,16,8,45,11.0,211.0,2.7,17.6,218.5,181.56,142.71
2018,7,16,9,0,15.0,233.0,2.7,17.8,244.0,203.35,159.63
2018,7,16,9,15,23.0,263.5,2.75,17.95,281.0,235.31,184.51
2018,7,16,9,30,31.0,294.0,2.8,18.1,318.0,274.61,214.85
2018,7,16,9,45,35.5,317.5,2.8,18.25,346.0,300.87,234.67
2018,7,16,10,0,40.0,341.0,2.8,18.4,374.0,327.55,254.67
2018,7,16,10,15,39.5,351.5,2.85,18.55,385.0,339.05,262.92
2018,7,16,10,30,39.0,362.0,2.9,18.7,396.0,350.37,271.07
2018,7,16,10,45,41.0,375.0,2.95,18.85,412.0,365.84,282.41
2018,7,16,11,0,43.0,388.0,3.0,19.0,428.0,381.24,293.65
2018,7,16,11,15,50.5,406.0,3.05,19.1,453.5,405.9,312.01
2018,7,16,11,30,58.0,424.0,3.1,19.2,479.0,430.58,330.27
2018,7,16,11,45,81.0,442.5,3.15,19.25,520.0,469.49,359.53
2018,7,16,12,0,104.0,461.0,3.2,19.3,561.0,508.34,388.46
2018,7,16,12,15,114.0,466.5,3.25,19.35,576.0,535.55,408.3
2018,7,16,12,30,124.0,472.0,3.3,19.4,591.0,549.28,418.47
2018,7,16,12,45,155.5,451.5,3.35,19.4,599.5,557.42,425.64
2018,7,16,13,0,187.0,431.0,3.4,19.4,608.0,564.17,431.83
2018,7,16,13,15,142.0,436.0,3.5,19.35,569.0,525.7,402.83
2018,7,16,13,30,97.0,441.0,3.6,19.3,530.0,476.31,365.76
2018,7,16,13,45,274.5,363.5,3.65,19.3,608.0,572.03,442.06
2018,7,16,14,0,452.0,286.0,3.7,19.3,686.0,647.48,501.34
2018,7,16,14,15,687.5,190.5,3.8,19.2,777.0,732.68,568.05
2018,7,16,14,30,923.0,95.0,3.9,19.1,868.0,787.55,610.35
2018,7,16,14,45,914.5,94.5,3.95,19.0,834.0,747.95,582.7
2018,7,16,15,0,906.0,94.0,4.0,18.9,800.0,705.94,551.81
2018,7,16,15,15,895.5,92.0,4.0,18.9,759.5,659.08,516.25
2018,7,16,15,30,885.0,90.0,4.0,18.9,719.0,610.45,478.48
2018,7,16,15,45,871.0,88.0,4.1,18.55,674.5,558.41,437.87
2018,7,16,16,0,857.0,86.0,4.2,18.2,630.0,505.44,395.15
2018,7,16,16,15,811.0,89.5,4.25,18.0,572.5,442.41,343.23
2018,7,16,16,30,765.0,93.0,4.3,17.8,515.0,382.22,292.38
2018,7,16,16,45,768.5,84.0,4.3,17.65,473.5,330.37,246.05
2018,7,16,17,0,772.0,75.0,4.3,17.5,432.0,276.91,197.4
2018,7,16,17,15,740.5,71.0,4.25,17.3,380.5,219.11,146.62
2018,7,16,17,30,709.0,67.0,4.2,17.1,329.0,164.18,100.55
2018,7,16,17,45,641.0,64.5,4.15,16.9,274.0,106.97,59.66
2018,7,16,18,0,573.0,62.0,4.1,16.7,219.0,60.57,37.4
2018,7,16,18,15,494.0,55.0,3.95,16.55,170.5,43.3,32.63
2018,7,16,18,30,415.0,48.0,3.8,16.4,122.0,38.4,27.98
2018,7,16,18,45,320.5,37.5,3.7,16.2,84.0,30.39,20.36
2018,7,16,19,0,226.0,27.0,3.6,16.0,46.0,22.21,10.53
2018,7,16,19,15,138.5,17.0,3.45,15.95,26.5,14.51,0.0
2018,7,16,19,30,51.0,7.0,3.3,15.9,7.0,5.97,0.0
2018,7,16,19,45,25.5,3.5,3.2,15.85,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,17,4,45,6.5,1.0,2.65,14.65,1.0,0.0,0.0
2018,7,17,5,0,13.0,2.0,2.7,14.8,2.0,0.0,0.0
2018,7,17,5,15,42.5,6.5,2.8,15.0,9.0,5.55,0.0
2018,7,17,5,30,72.0,11.0,2.9,15.2,16.0,8.53,0.0
2018,7,17,5,45,98.5,15.5,2.95,15.4,28.5,11.92,4.51
2018,7,17,6,0,125.0,20.0,3.0,15.6,41.0,15.25,7.74
2018,7,17,6,15,86.5,20.5,2.95,15.75,37.5,15.23,7.88
2018,7,17,6,30,48.0,21.0,2.9,15.9,34.0,17.23,8.72
2018,7,17,6,45,24.0,34.0,2.9,16.1,40.5,30.37,19.43
2018,7,17,7,0,0.0,47.0,2.9,16.3,47.0,38.86,27.49
2018,7,17,7,15,0.0,68.5,2.9,16.45,68.5,56.79,42.55
2018,7,17,7,30,0.0,90.0,2.9,16.6,90.0,74.55,57.27
2018,7,17,7,45,0.0,101.0,2.9,16.8,101.0,83.69,64.61
2018,7,17,8,0,0.0,112.0,2.9,17.0,112.0,92.88,71.93
2018,7,17,8,15,0.0,129.5,2.9,17.2,129.5,107.48,83.63
2018,7,17,8,30,0.0,147.0,2.9,17.4,147.0,122.19,95.29
2018,7,17,8,45,2.0,164.5,2.85,17.6,166.0,138.08,107.8
2018,7,17,9,0,4.0,182.0,2.8,17.8,185.0,154.26,120.45
2018,7,17,9,15,6.0,198.0,2.8,17.9,202.5,169.45,132.29
2018,7,17,9,30,8.0,214.0,2.8,18.0,220.0,184.89,144.26
2018,7,17,9,45,12.0,242.5,2.8,18.15,252.0,212.62,165.84
2018,7,17,10,0,16.0,271.0,2.8,18.3,284.0,240.81,187.57
2018,7,17,10,15,16.5,279.0,2.85,18.35,293.0,249.01,193.63
2018,7,17,10,30,17.0,287.0,2.9,18.4,302.0,257.2,199.73
2018,7,17,10,45,17.0,294.0,2.9,18.5,309.5,264.06,204.74
2018,7,17,11,0,17.0,301.0,2.9,18.6,317.0,270.86,209.71
2018,7,17,11,15,19.5,318.0,2.9,18.65,336.5,288.49,223.11
2018,7,17,11,30,22.0,335.0,2.9,18.7,356.0,306.16,236.46
2018,7,17,11,45,28.5,361.0,2.9,18.75,388.5,347.66,267.94
2018,7,17,12,0,35.0,387.0,2.9,18.8,421.0,377.92,290.61
2018,7,17,12,15,44.5,406.0,2.95,18.85,449.0,404.28,310.45
2018,7,17,12,30,54.0,425.0,3.0,18.9,477.0,430.27,329.97
2018,7,17,12,45,62.0,432.0,3.0,18.95,491.0,443.3,339.74
2018,7,17,13,0,70.0,439.0,3.0,19.0,505.0,455.71,349.13
2018,7,17,13,15,70.0,430.5,3.1,18.95,495.5,446.13,342.41
2018,7,17,13,30,70.0,422.0,3.2,18.9,486.0,436.14,335.48
2018,7,17,13,45,62.0,403.0,3.3,18.9,459.0,409.52,315.84
2018,7,17,14,0,54.0,384.0,3.4,18.9,432.0,383.08,296.25
2018,7,17,14,15,333.0,284.5,3.5,18.8,564.5,538.74,420.91
2018,7,17,14,30,612.0,185.0,3.6,18.7,697.0,648.27,507.01
2018,7,17,14,45,746.0,145.0,3.7,18.6,743.5,680.94,532.5
2018,7,17,15,0,880.0,105.0,3.8,18.5,790.0,699.94,547.71
2018,7,17,15,15,667.5,152.5,3.8,18.5,656.5,575.84,452.54
2018,7,17,15,30,455.0,200.0,3.8,18.5,523.0,457.01,360.33
2018,7,17,15,45,474.5,177.5,4.05,18.2,495.5,423.24,334.63
2018,7,17,16,0,494.0,155.0,4.3,17.9,468.0,390.49,308.33
2018,7,17,16,15,518.0,143.5,4.35,17.65,449.0,362.21,284.01
2018,7,17,16,30,542.0,132.0,4.4,17.4,430.0,330.31,255.66
2018,7,17,16,45,561.0,120.0,4.5,17.2,402.5,292.73,221.67
2018,7,17,17,0,580.0,108.0,4.6,17.0,375.0,252.16,184.3
2018,7,17,17,15,575.0,100.0,4.55,16.8,338.5,206.99,143.82
2018,7,17,17,30,570.0,92.0,4.5,16.6,302.0,161.81,104.99
2018,7,17,17,45,481.0,87.0,4.45,16.35,245.5,111.78,70.03
2018,7,17,18,0,392.0,82.0,4.4,16.1,189.0,70.01,47.92
2018,7,17,18,15,337.5,69.5,4.3,16.0,148.0,51.92,40.3
2018,7,17,18,30,283.0,57.0,4.2,15.9,107.0,43.1,32.12
2018,7,17,18,45,215.0,43.5,4.05,15.75,74.5,33.24,22.79
2018,7,17,19,0,147.0,30.0,3.9,15.6,42.0,23.15,10.92
2018,7,17,19,15,81.5,17.5,3.8,15.55,23.5,14.94,0.0
2018,7,17,19,30,16.0,5.0,3.7,15.5,5.0,0.0,0.0
2018,7,17,19,45,8.0,2.5,3.55,15.5,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,18,4,45,16.0,3.0,2.85,14.95,2.5,0.0,0.0
2018,7,18,5,0,32.0,6.0,2.9,15.1,5.0,0.0,0.0
2018,7,18,5,15,129.0,17.5,2.95,15.3,25.0,14.94,0.0
2018,7,18,5,30,226.0,29.0,3.0,15.5,45.0,22.61,8.06
2018,7,18,5,45,309.0,36.0,3.05,15.7,76.5,29.36,19.26
2018,7,18,6,0,392.0,43.0,3.1,15.9,108.0,34.37,24.42
2018,7,18,6,15,390.5,48.0,3.0,16.05,131.5,37.26,27.34
2018,7,18,6,30,389.0,53.0,2.9,16.2,155.0,44.45,29.22
2018,7,18,6,45,532.0,62.5,2.8,16.4,234.5,90.39,51.35
2018,7,18,7,0,675.0,72.0,2.7,16.6,314.0,153.69,93.61
2018,7,18,7,15,708.5,76.0,2.55,16.7,365.0,210.31,140.25
2018,7,18,7,30,742.0,80.0,2.4,16.8,416.0,266.78,189.26
2018,7,18,7,45,767.0,83.5,2.25,16.95,466.0,323.0,238.74
2018,7,18,8,0,792.0,87.0,2.1,17.1,516.0,380.8,288.67
2018,7,18,8,15,670.0,91.5,2.05,17.2,477.5,377.72,292.32
2018,7,18,8,30,548.0,96.0,2.0,17.3,439.0,358.71,281.66
2018,7,18,8,45,419.5,121.5,2.0,17.4,395.5,343.75,272.03
2018,7,18,9,0,291.0,147.0,2.0,17.5,352.0,310.54,246.52
2018,7,18,9,15,584.0,124.0,2.05,17.6,565.0,492.18,388.89
2018,7,18,9,30,877.0,101.0,2.1,17.7,778.0,688.95,535.27
2018,7,18,9,45,845.0,111.0,2.15,17.8,787.5,710.43,549.62
2018,7,18,10,0,813.0,121.0,2.2,17.9,797.0,726.57,561.18
2018,7,18,10,15,820.0,123.5,2.25,18.0,825.5,761.2,584.83
2018,7,18,10,30,827.0,126.0,2.3,18.1,854.0,793.3,606.4
2018,7,18,10,45,757.0,144.0,2.35,18.15,823.5,781.78,597.67
2018,7,18,11,0,687.0,162.0,2.4,18.2,793.0,756.11,579.47
2018,7,18,11,15,578.5,195.0,2.5,18.25,732.0,711.26,546.98
2018,7,18,11,30,470.0,228.0,2.6,18.3,671.0,655.15,505.25
2018,7,18,11,45,286.5,287.5,2.65,18.35,558.5,548.43,423.71
2018,7,18,12,0,103.0,347.0,2.7,18.4,446.0,415.78,320.81
2018,7,18,12,15,85.5,378.0,2.8,18.4,460.0,415.96,320.95
2018,7,18,12,30,68.0,409.0,2.9,18.4,474.0,428.5,329.66
2018,7,18,12,45,78.0,413.0,3.0,18.4,487.0,440.49,339.07
2018,7,18,13,0,88.0,417.0,3.1,18.4,500.0,451.8,347.98
2018,7,18,13,15,136.5,433.0,3.1,18.35,559.5,519.35,399.3
2018,7,18,13,30,185.0,449.0,3.1,18.3,619.0,571.78,438.68
2018,7,18,13,45,258.5,393.0,3.1,18.25,624.5,587.23,452.28
2018,7,18,14,0,332.0,337.0,3.1,18.2,630.0,587.3,454.87
2018,7,18,14,15,450.0,283.0,3.15,18.15,667.0,629.95,489.08
2018,7,18,14,30,568.0,229.0,3.2,18.1,704.0,656.28,510.74
2018,7,18,14,45,445.0,261.5,3.2,18.0,624.0,571.17,446.04
2018,7,18,15,0,322.0,294.0,3.2,17.9,544.0,487.64,382.15
2018,7,18,15,15,554.0,206.5,3.2,17.9,610.0,553.53,434.9
2018,7,18,15,30,786.0,119.0,3.2,17.9,676.0,583.74,458.29
2018,7,18,15,45,802.5,108.0,3.5,17.6,645.5,543.52,427.03
2018,7,18,16,0,819.0,97.0,3.8,17.3,615.0,499.62,391.78
2018,7,18,16,15,798.5,95.0,3.95,17.1,567.5,444.23,345.79
2018,7,18,16,30,778.0,93.0,4.1,16.9,520.0,389.25,298.75
2018,7,18,16,45,751.0,89.5,4.25,16.7,469.5,331.51,248.49
2018,7,18,17,0,724.0,86.0,4.4,16.5,419.0,275.56,198.93
2018,7,18,17,15,688.0,82.0,4.4,16.25,368.0,216.32,147.25
2018,7,18,17,30,652.0,78.0,4.4,16.0,317.0,163.18,102.73
2018,7,18,17,45,601.5,73.0,4.35,15.75,267.0,111.63,65.22
2018,7,18,18,0,551.0,68.0,4.3,15.5,217.0,65.86,41.86
2018,7,18,18,15,481.0,60.0,4.05,15.4,170.5,47.4,36.4
2018,7,18,18,30,411.0,52.0,3.8,15.3,124.0,41.91,31.15
2018,7,18,18,45,308.5,41.5,3.55,15.15,85.5,32.1,21.85
2018,7,18,19,0,206.0,31.0,3.3,15.0,47.0,24.06,11.23
2018,7,18,19,15,117.5,19.0,3.0,15.05,26.5,16.22,0.0
2018,7,18,19,30,29.0,7.0,2.7,15.1,6.0,0.0,0.0
2018,7,18,19,45,14.5,3.5,2.45,15.1,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,19,4,45,5.0,1.0,3.35,14.45,1.0,0.0,0.0
2018,7,19,5,0,10.0,2.0,3.6,14.6,2.0,0.0,0.0
2018,7,19,5,15,32.5,7.0,3.65,14.8,9.0,5.97,0.0
2018,7,19,5,30,55.0,12.0,3.7,15.0,16.0,9.26,0.0
2018,7,19,5,45,79.0,18.5,3.75,15.25,29.0,14.11,6.31
2018,7,19,6,0,103.0,25.0,3.8,15.5,42.0,18.82,10.85
2018,7,19,6,15,72.0,29.0,3.55,15.65,43.0,22.98,14.74
2018,7,19,6,30,41.0,33.0,3.3,15.8,44.0,27.9,17.88
2018,7,19,6,45,20.5,47.5,3.05,15.95,53.0,41.48,29.03
2018,7,19,7,0,0.0,62.0,2.8,16.1,62.0,51.36,38.13
2018,7,19,7,15,0.0,85.5,2.55,16.3,85.5,70.67,54.27
2018,7,19,7,30,0.0,109.0,2.3,16.5,109.0,89.85,70.06
2018,7,19,7,45,1.0,130.5,2.05,16.7,131.0,107.94,84.67
2018,7,19,8,0,2.0,152.0,1.8,16.9,153.0,126.32,99.33
2018,7,19,8,15,3.5,167.5,1.6,17.1,169.5,140.27,110.19
2018,7,19,8,30,5.0,183.0,1.4,17.3,186.0,154.46,121.14
2018,7,19,8,45,9.0,205.0,1.25,17.5,211.0,175.63,137.54
2018,7,19,9,0,13.0,227.0,1.1,17.7,236.0,197.33,154.13
2018,7,19,9,15,15.5,244.5,1.15,18.0,256.0,214.77,167.29
2018,7,19,9,30,18.0,262.0,1.2,18.3,276.0,232.48,180.57
2018,7,19,9,45,22.5,287.5,1.2,18.55,305.5,258.7,200.29
2018,7,19,10,0,27.0,313.0,1.2,18.8,335.0,293.64,226.37
2018,7,19,10,15,31.0,334.0,1.35,19.0,360.5,317.49,244.08
2018,7,19,10,30,35.0,355.0,1.5,19.2,386.0,341.6,261.95
2018,7,19,10,45,38.0,369.5,1.7,19.4,404.0,359.18,274.95
2018,7,19,11,0,41.0,384.0,1.9,19.6,422.0,376.76,287.96
2018,7,19,11,15,51.5,406.5,2.2,19.6,454.5,408.22,311.85
2018,7,19,11,30,62.0,429.0,2.5,19.6,487.0,439.85,335.71
2018,7,19,11,45,68.5,438.5,2.8,19.65,503.5,455.77,347.86
2018,7,19,12,0,75.0,448.0,3.1,19.7,520.0,471.35,359.83
2018,7,19,12,15,75.0,447.5,3.35,19.6,519.5,471.22,360.23
2018,7,19,12,30,75.0,447.0,3.6,19.5,519.0,470.53,360.29
2018,7,19,12,45,71.5,440.5,3.9,19.35,508.5,460.54,353.53
2018,7,19,13,0,68.0,434.0,4.2,19.2,498.0,450.12,346.42
2018,7,19,13,15,65.0,424.5,4.4,19.0,485.0,437.01,337.36
2018,7,19,13,30,62.0,415.0,4.6,18.8,472.0,423.63,328.04
2018,7,19,13,45,170.0,377.5,4.8,18.6,528.5,489.12,381.69
2018,7,19,14,0,278.0,340.0,5.0,18.4,585.0,546.99,428.78
2018,7,19,14,15,530.0,243.5,4.95,18.2,692.5,661.12,519.81
2018,7,19,14,30,782.0,147.0,4.9,18.0,800.0,740.33,582.77
2018,7,19,14,45,802.0,135.0,4.8,17.85,780.5,714.4,563.12
2018,7,19,15,0,822.0,123.0,4.7,17.7,761.0,684.22,540.39
2018,7,19,15,15,810.0,120.5,4.7,17.7,722.0,638.39,505.11
2018,7,19,15,30,798.0,118.0,4.7,17.7,683.0,591.14,468.01
2018,7,19,15,45,779.5,116.0,4.45,17.4,639.0,539.65,426.54
2018,7,19,16,0,761.0,114.0,4.2,17.1,595.0,487.89,383.93
2018,7,19,16,15,716.5,117.0,4.05,16.95,541.5,427.72,334.05
2018,7,19,16,30,672.0,120.0,3.9,16.8,488.0,371.59,286.5
2018,7,19,16,45,627.0,118.0,3.75,16.65,435.5,314.33,237.48
2018,7,19,17,0,582.0,116.0,3.6,16.5,383.0,261.06,191.47
2018,7,19,17,15,564.5,105.5,3.55,16.35,339.0,210.83,147.48
2018,7,19,17,30,547.0,95.0,3.5,16.2,295.0,162.14,106.33
2018,7,19,17,45,494.5,88.0,3.45,16.05,247.5,114.92,72.0
2018,7,19,18,0,442.0,81.0,3.4,15.9,200.0,71.51,48.04
2018,7,19,18,15,354.0,69.5,3.3,15.8,152.0,52.07,40.44
2018,7,19,18,30,266.0,58.0,3.2,15.7,104.0,43.78,32.71
2018,7,19,18,45,211.5,44.5,3.15,15.6,73.5,34.0,23.37
2018,7,19,19,0,157.0,31.0,3.1,15.5,43.0,23.96,10.67
2018,7,19,19,15,86.5,17.5,3.0,15.5,23.5,14.94,0.0
2018,7,19,19,30,16.0,4.0,2.9,15.5,4.0,0.0,0.0
2018,7,19,19,45,8.0,2.0,2.85,15.55,2.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.5,2.5,14.6,1.5,0.0,0.0
2018,7,20,5,0,9.0,3.0,2.6,14.7,3.0,0.0,0.0
2018,7,20,5,15,55.0,15.0,2.8,14.95,18.5,12.8,0.0
2018,7,20,5,30,101.0,27.0,3.0,15.2,34.0,21.05,5.34
2018,7,20,5,45,158.5,43.5,3.15,15.45,64.5,33.5,22.62
2018,7,20,6,0,216.0,60.0,3.3,15.7,95.0,45.78,34.31
2018,7,20,6,15,161.5,54.5,3.3,15.95,86.0,42.1,31.58
2018,7,20,6,30,107.0,49.0,3.3,16.2,77.0,39.24,26.93
2018,7,20,6,45,53.5,64.0,3.35,16.4,78.0,56.32,40.32
2018,7,20,7,0,0.0,79.0,3.4,16.6,79.0,65.13,49.67
2018,7,20,7,15,15.0,110.0,3.3,16.85,116.5,93.07,72.29
2018,7,20,7,30,30.0,141.0,3.2,17.1,154.0,123.66,96.94
2018,7,20,7,45,77.5,177.5,3.05,17.4,217.5,171.08,134.37
2018,7,20,8,0,125.0,214.0,2.9,17.7,281.0,227.58,179.12
2018,7,20,8,15,111.5,226.0,2.9,17.95,290.0,241.21,190.21
2018,7,20,8,30,98.0,238.0,2.9,18.2,299.0,253.09,199.61
2018,7,20,8,45,60.0,244.5,2.85,18.45,282.5,239.99,188.84
2018,7,20,9,0,22.0,251.0,2.8,18.7,266.0,222.84,174.5
2018,7,20,9,15,44.5,290.5,2.75,18.9,324.0,278.19,217.64
2018,7,20,9,30,67.0,330.0,2.7,19.1,382.0,331.16,258.08
2018,7,20,9,45,100.5,362.0,2.7,19.3,443.5,387.44,300.73
2018,7,20,10,0,134.0,394.0,2.7,19.5,505.0,455.55,351.45
2018,7,20,10,15,129.0,407.0,2.7,19.6,517.0,470.02,361.22
2018,7,20,10,30,124.0,420.0,2.7,19.7,529.0,483.65,370.56
2018,7,20,10,45,175.0,404.0,2.7,19.8,562.0,516.89,395.96
2018,7,20,11,0,226.0,388.0,2.7,19.9,595.0,562.49,429.94
2018,7,20,11,15,417.0,317.0,2.75,19.95,706.5,682.36,520.53
2018,7,20,11,30,608.0,246.0,2.8,20.0,818.0,796.86,604.55
2018,7,20,11,45,726.0,190.0,2.8,20.0,879.0,850.3,642.31
2018,7,20,12,0,844.0,134.0,2.8,20.0,940.0,898.56,674.64
2018,7,20,12,15,743.5,190.0,2.9,19.95,900.0,872.94,657.55
2018,7,20,12,30,643.0,246.0,3.0,19.9,860.0,840.77,635.12
2018,7,20,12,45,429.0,354.0,3.05,19.85,762.5,740.62,560.46
2018,7,20,13,0,215.0,462.0,3.1,19.8,665.0,620.52,470.34
2018,7,20,13,15,172.5,451.0,3.15,19.75,612.0,568.83,433.26
2018,7,20,13,30,130.0,440.0,3.2,19.7,559.0,517.58,395.56
2018,7,20,13,45,160.5,414.5,3.25,19.6,558.0,515.47,395.82
2018,7,20,14,0,191.0,389.0,3.3,19.5,557.0,511.35,394.3
2018,7,20,14,15,421.0,288.5,3.35,19.4,644.0,614.26,475.99
2018,7,20,14,30,651.0,188.0,3.4,19.3,731.0,684.14,531.36
2018,7,20,14,45,725.5,151.5,3.4,19.2,733.0,676.12,526.49
2018,7,20,15,0,800.0,115.0,3.4,19.1,735.0,658.85,514.86
2018,7,20,15,15,787.5,113.0,3.4,19.1,697.0,618.3,483.86
2018,7,20,15,30,775.0,111.0,3.4,19.1,659.0,572.24,448.24
2018,7,20,15,45,758.0,109.0,3.4,18.8,616.5,522.67,409.54
2018,7,20,16,0,741.0,107.0,3.4,18.5,574.0,472.74,369.43
2018,7,20,16,15,719.0,104.0,3.35,18.35,528.0,419.6,325.44
2018,7,20,16,30,697.0,101.0,3.3,18.2,482.0,365.29,279.41
2018,7,20,16,45,668.0,97.5,3.25,18.0,434.0,310.81,232.43
2018,7,20,17,0,639.0,94.0,3.2,17.8,386.0,258.46,186.63
2018,7,20,17,15,602.5,88.5,3.15,17.65,337.5,205.24,140.68
2018,7,20,17,30,566.0,83.0,3.1,17.5,289.0,155.65,99.58
2018,7,20,17,45,516.5,76.5,3.1,17.3,242.0,107.96,64.88
2018,7,20,18,0,467.0,70.0,3.1,17.1,195.0,66.05,42.61
2018,7,20,18,15,401.0,61.0,3.05,16.95,152.0,47.84,36.53
2018,7,20,18,30,335.0,52.0,3.0,16.8,109.0,39.74,29.02
2018,7,20,18,45,248.0,40.0,2.95,16.7,74.5,30.77,20.48
2018,7,20,19,0,161.0,28.0,2.9,16.6,40.0,21.69,8.58
