Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,19,15,91.5,16.0,2.75,16.6,22.0,13.66,0.0
2018,7,20,19,30,22.0,4.0,2.6,16.6,4.0,0.0,0.0
2018,7,20,19,45,11.0,2.0,2.5,16.65,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.5,1.85,16.25,1.5,0.0,0.0
2018,7,21,5,0,11.0,3.0,1.9,16.3,3.0,0.0,0.0
2018,7,21,5,15,23.5,9.0,1.95,16.45,10.0,7.68,0.0
2018,7,21,5,30,36.0,15.0,2.0,16.6,17.0,12.09,0.0
2018,7,21,5,45,53.0,24.5,2.0,16.75,31.0,19.48,10.69
2018,7,21,6,0,70.0,34.0,2.0,16.9,45.0,26.71,17.61
2018,7,21,6,15,49.5,47.5,2.0,17.1,56.5,38.17,27.99
2018,7,21,6,30,29.0,61.0,2.0,17.3,68.0,50.0,36.51
2018,7,21,6,45,27.5,92.5,2.0,17.5,100.5,76.06,57.68
2018,7,21,7,0,26.0,124.0,2.0,17.7,133.0,102.63,79.57
2018,7,21,7,15,47.5,151.0,2.0,17.95,171.0,131.08,101.94
2018,7,21,7,30,69.0,178.0,2.0,18.2,209.0,162.63,126.86
2018,7,21,7,45,68.5,199.0,2.0,18.4,233.0,185.35,145.24
2018,7,21,8,0,68.0,220.0,2.0,18.6,257.0,208.12,163.4
2018,7,21,8,15,64.5,239.0,2.0,18.8,276.5,227.95,178.97
2018,7,21,8,30,61.0,258.0,2.0,19.0,296.0,247.4,193.95
2018,7,21,8,45,64.0,279.0,2.0,19.15,321.5,271.65,212.47
2018,7,21,9,0,67.0,300.0,2.0,19.3,347.0,296.21,230.99
2018,7,21,9,15,83.0,325.0,2.05,19.45,386.5,332.7,258.65
2018,7,21,9,30,99.0,350.0,2.1,19.6,426.0,370.59,287.05
2018,7,21,9,45,156.0,362.5,2.15,19.75,488.5,436.51,336.88
2018,7,21,10,0,213.0,375.0,2.2,19.9,551.0,498.28,382.84
2018,7,21,10,15,259.5,366.0,2.25,19.95,588.0,545.36,417.63
2018,7,21,10,30,306.0,357.0,2.3,20.0,625.0,584.9,446.88
2018,7,21,10,45,254.5,370.0,2.35,20.1,597.0,563.7,429.99
2018,7,21,11,0,203.0,383.0,2.4,20.2,569.0,527.84,402.83
2018,7,21,11,15,181.5,399.5,2.5,20.2,567.5,529.18,403.42
2018,7,21,11,30,160.0,416.0,2.6,20.2,566.0,528.96,402.65
2018,7,21,11,45,145.5,417.0,2.65,20.25,554.5,519.34,395.22
2018,7,21,12,0,131.0,418.0,2.7,20.3,543.0,508.58,387.01
2018,7,21,12,15,266.5,375.0,2.75,20.25,629.5,604.7,460.76
2018,7,21,12,30,402.0,332.0,2.8,20.2,716.0,700.29,531.85
2018,7,21,12,45,348.0,354.0,2.85,20.2,684.5,668.55,507.52
2018,7,21,13,0,294.0,376.0,2.9,20.2,653.0,624.19,475.08
2018,7,21,13,15,413.0,313.5,2.9,20.15,696.0,678.46,517.6
2018,7,21,13,30,532.0,251.0,2.9,20.1,739.0,717.54,548.37
2018,7,21,13,45,590.5,219.0,2.95,20.0,749.0,724.78,555.29
2018,7,21,14,0,649.0,187.0,3.0,19.9,759.0,726.21,558.22
2018,7,21,14,15,740.0,149.5,3.0,19.85,781.5,738.78,569.14
2018,7,21,14,30,831.0,112.0,3.0,19.8,804.0,741.3,571.81
2018,7,21,14,45,824.5,109.0,3.0,19.7,771.5,703.9,545.52
2018,7,21,15,0,818.0,106.0,3.0,19.6,739.0,664.2,516.53
2018,7,21,15,15,806.0,104.5,3.0,19.6,701.0,620.26,483.5
2018,7,21,15,30,794.0,103.0,3.0,19.6,663.0,577.15,450.22
2018,7,21,15,45,781.5,99.0,3.0,19.3,621.0,527.24,411.53
2018,7,21,16,0,769.0,95.0,3.0,19.0,579.0,476.52,371.02
2018,7,21,16,15,752.5,91.5,3.0,18.8,534.0,423.93,327.65
2018,7,21,16,30,736.0,88.0,3.0,18.6,489.0,371.46,283.08
2018,7,21,16,45,713.5,83.5,3.05,18.45,441.5,316.48,235.49
2018,7,21,17,0,691.0,79.0,3.1,18.3,394.0,262.86,188.24
2018,7,21,17,15,659.0,75.0,3.1,18.05,346.0,206.48,139.31
2018,7,21,17,30,627.0,71.0,3.1,17.8,298.0,155.58,96.74
2018,7,21,17,45,561.0,66.0,3.1,17.6,245.5,103.97,59.63
2018,7,21,18,0,495.0,61.0,3.1,17.4,193.0,60.06,36.84
2018,7,21,18,15,438.0,54.0,3.05,17.25,152.0,42.34,31.66
2018,7,21,18,30,381.0,47.0,3.0,17.1,111.0,37.64,27.14
2018,7,21,18,45,254.0,35.0,2.9,16.95,71.5,27.06,17.26
2018,7,21,19,0,127.0,23.0,2.8,16.8,32.0,17.8,5.54
2018,7,21,19,15,76.5,14.0,2.75,16.75,18.0,11.95,0.0
2018,7,21,19,30,26.0,5.0,2.7,16.7,4.0,0.0,0.0
2018,7,21,19,45,13.0,2.5,2.6,16.65,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,4,45,16.0,2.5,2.0,16.35,2.0,0.0,0.0
2018,7,22,5,0,32.0,5.0,2.0,16.4,4.0,0.0,0.0
2018,7,22,5,15,129.5,15.0,2.0,16.55,21.5,12.8,0.0
2018,7,22,5,30,227.0,25.0,2.0,16.7,39.0,21.01,2.73
2018,7,22,5,45,296.0,32.5,2.05,16.85,68.5,26.49,16.45
2018,7,22,6,0,365.0,40.0,2.1,17.0,98.0,31.93,22.1
2018,7,22,6,15,276.0,54.0,2.1,17.1,107.0,40.57,30.08
2018,7,22,6,30,187.0,68.0,2.1,17.2,116.0,54.34,38.83
2018,7,22,6,45,115.5,100.0,2.15,17.35,131.5,87.67,64.16
2018,7,22,7,0,44.0,132.0,2.2,17.5,147.0,110.97,85.77
2018,7,22,7,15,55.0,154.5,2.2,17.65,176.5,135.28,105.24
2018,7,22,7,30,66.0,177.0,2.2,17.8,206.0,161.2,126.06
2018,7,22,7,45,77.5,200.0,2.25,17.95,238.5,189.18,148.49
2018,7,22,8,0,89.0,223.0,2.3,18.1,271.0,218.64,171.98
2018,7,22,8,15,130.5,248.0,2.35,18.3,325.5,268.04,210.75
2018,7,22,8,30,172.0,273.0,2.4,18.5,380.0,318.81,250.3
2018,7,22,8,45,212.0,282.5,2.4,18.65,424.0,359.86,282.12
2018,7,22,9,0,252.0,292.0,2.4,18.8,468.0,410.55,321.0
2018,7,22,9,15,259.5,299.0,2.5,18.85,489.5,435.94,340.38
2018,7,22,9,30,267.0,306.0,2.6,18.9,511.0,461.1,359.49
2018,7,22,9,45,206.5,347.0,2.65,19.0,510.0,459.32,356.65
2018,7,22,10,0,146.0,388.0,2.7,19.1,509.0,460.31,355.56
2018,7,22,10,15,150.0,405.0,2.8,19.1,533.0,485.81,374.37
2018,7,22,10,30,154.0,422.0,2.9,19.1,557.0,511.02,392.74
2018,7,22,10,45,210.0,403.0,3.0,19.15,592.0,546.61,420.27
2018,7,22,11,0,266.0,384.0,3.1,19.2,627.0,594.87,456.68
2018,7,22,11,15,346.5,344.0,3.2,19.2,666.0,647.06,496.5
2018,7,22,11,30,427.0,304.0,3.3,19.2,705.0,688.98,528.84
2018,7,22,11,45,628.5,220.0,3.35,19.15,816.0,801.18,613.4
2018,7,22,12,0,830.0,136.0,3.4,19.1,927.0,890.72,676.05
2018,7,22,12,15,860.5,120.5,3.5,19.1,940.5,906.7,686.89
2018,7,22,12,30,891.0,105.0,3.6,19.1,954.0,918.92,695.81
2018,7,22,12,45,890.5,104.0,3.7,19.1,947.5,912.59,692.1
2018,7,22,13,0,890.0,103.0,3.8,19.1,941.0,902.71,686.16
2018,7,22,13,15,887.5,102.0,3.85,19.05,926.5,887.55,676.47
2018,7,22,13,30,885.0,101.0,3.9,19.0,912.0,868.95,664.46
2018,7,22,13,45,881.0,99.5,3.95,19.0,891.0,845.26,648.78
2018,7,22,14,0,877.0,98.0,4.0,19.0,870.0,818.39,630.83
2018,7,22,14,15,871.0,97.5,4.05,18.95,843.0,787.83,610.29
2018,7,22,14,30,865.0,97.0,4.1,18.9,816.0,754.48,587.62
2018,7,22,14,45,858.0,94.5,4.15,18.85,783.0,715.9,560.95
2018,7,22,15,0,851.0,92.0,4.2,18.8,750.0,674.96,530.62
2018,7,22,15,15,839.5,91.0,4.2,18.8,711.5,630.42,496.54
2018,7,22,15,30,828.0,90.0,4.2,18.8,673.0,584.32,460.48
2018,7,22,15,45,815.0,87.5,4.2,18.65,630.5,534.71,421.07
2018,7,22,16,0,802.0,85.0,4.2,18.5,588.0,484.21,379.8
2018,7,22,16,15,784.5,82.0,4.2,18.4,542.0,430.25,334.6
2018,7,22,16,30,767.0,79.0,4.2,18.3,496.0,376.14,288.01
2018,7,22,16,45,743.5,76.0,4.2,18.2,448.0,320.47,239.17
2018,7,22,17,0,720.0,73.0,4.2,18.1,400.0,266.2,190.79
2018,7,22,17,15,688.0,69.5,4.15,17.95,351.0,211.33,142.53
2018,7,22,17,30,656.0,66.0,4.1,17.8,302.0,159.45,98.79
2018,7,22,17,45,611.0,61.5,4.1,17.6,254.0,105.47,58.84
2018,7,22,18,0,566.0,57.0,4.1,17.4,206.0,59.48,34.94
2018,7,22,18,15,500.0,50.0,4.05,17.25,161.0,39.54,29.18
2018,7,22,18,30,434.0,43.0,4.0,17.1,116.0,34.56,24.45
2018,7,22,18,45,335.0,34.5,3.9,16.95,79.5,28.13,18.1
2018,7,22,19,0,236.0,26.0,3.8,16.8,43.0,21.67,7.26
2018,7,22,19,15,137.0,16.0,3.7,16.8,24.0,13.66,0.0
2018,7,22,19,30,38.0,6.0,3.6,16.8,5.0,0.0,0.0
2018,7,22,19,45,19.0,3.0,3.5,16.75,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.7,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.5,2.9,15.3,1.0,0.0,0.0
2018,7,23,5,0,17.0,3.0,2.9,15.3,2.0,0.0,0.0
2018,7,23,5,15,66.0,8.5,2.85,15.45,11.5,7.26,0.0
2018,7,23,5,30,115.0,14.0,2.8,15.6,21.0,10.92,0.0
2018,7,23,5,45,208.0,23.5,2.75,15.75,50.5,18.55,9.82
2018,7,23,6,0,301.0,33.0,2.7,15.9,80.0,25.9,16.93
2018,7,23,6,15,215.5,27.5,2.65,16.05,67.5,20.51,12.5
2018,7,23,6,30,130.0,22.0,2.6,16.2,55.0,18.22,8.76
2018,7,23,6,45,65.0,34.5,2.55,16.4,51.0,33.11,20.18
2018,7,23,7,0,0.0,47.0,2.5,16.6,47.0,38.86,27.47
2018,7,23,7,15,0.0,63.0,2.5,16.8,63.0,52.19,38.65
2018,7,23,7,30,0.0,79.0,2.5,17.0,79.0,65.57,49.7
2018,7,23,7,45,0.0,92.0,2.5,17.2,92.0,76.33,58.45
2018,7,23,8,0,0.0,105.0,2.5,17.4,105.0,87.15,67.13
2018,7,23,8,15,0.0,121.5,2.5,17.6,121.5,100.92,78.17
2018,7,23,8,30,0.0,138.0,2.5,17.8,138.0,114.8,89.16
2018,7,23,8,45,2.0,159.0,2.5,18.0,160.5,133.61,104.06
2018,7,23,9,0,4.0,180.0,2.5,18.2,183.0,152.76,119.09
2018,7,23,9,15,10.0,215.5,2.55,18.4,223.0,187.02,146.08
2018,7,23,9,30,16.0,251.0,2.6,18.6,263.0,222.1,173.37
2018,7,23,9,45,25.0,286.5,2.65,18.8,306.5,267.51,208.43
2018,7,23,10,0,34.0,322.0,2.7,19.0,350.0,307.88,239.11
2018,7,23,10,15,45.5,352.5,2.8,19.15,391.5,346.6,268.39
2018,7,23,10,30,57.0,383.0,2.9,19.3,433.0,386.17,298.03
2018,7,23,10,45,49.5,377.5,2.95,19.45,421.5,377.39,290.72
2018,7,23,11,0,42.0,372.0,3.0,19.6,410.0,367.91,283.09
2018,7,23,11,15,42.0,383.0,3.1,19.65,421.5,379.62,291.77
2018,7,23,11,30,42.0,394.0,3.2,19.7,433.0,391.08,300.19
2018,7,23,11,45,47.0,407.0,3.3,19.75,451.0,408.67,313.37
2018,7,23,12,0,52.0,420.0,3.4,19.8,469.0,426.01,326.33
2018,7,23,12,15,60.0,429.5,3.55,19.7,486.5,442.48,339.03
2018,7,23,12,30,68.0,439.0,3.7,19.6,504.0,458.49,351.42
2018,7,23,12,45,64.0,431.0,3.85,19.55,491.5,446.67,342.82
2018,7,23,13,0,60.0,423.0,4.0,19.5,479.0,434.45,334.02
2018,7,23,13,15,54.0,410.0,4.15,19.4,460.0,415.53,320.2
2018,7,23,13,30,48.0,397.0,4.3,19.3,441.0,396.52,306.3
2018,7,23,13,45,192.0,344.5,4.45,19.2,514.0,490.76,382.43
2018,7,23,14,0,336.0,292.0,4.6,19.1,587.0,565.62,442.5
2018,7,23,14,15,608.5,195.0,4.7,19.0,708.5,684.07,536.49
2018,7,23,14,30,881.0,98.0,4.8,18.9,830.0,769.01,602.14
2018,7,23,14,45,873.5,96.0,4.9,18.8,796.0,729.91,574.67
2018,7,23,15,0,866.0,94.0,5.0,18.7,762.0,688.45,544.11
2018,7,23,15,15,828.0,102.5,5.0,18.7,714.0,635.05,502.76
2018,7,23,15,30,790.0,111.0,5.0,18.7,666.0,584.86,463.02
2018,7,23,15,45,801.5,99.5,5.1,18.4,631.5,541.02,428.47
2018,7,23,16,0,813.0,88.0,5.2,18.1,597.0,493.52,389.68
2018,7,23,16,15,711.5,105.0,5.2,17.95,525.0,420.21,329.42
2018,7,23,16,30,610.0,122.0,5.2,17.8,453.0,353.01,273.65
2018,7,23,16,45,485.5,129.5,5.2,17.6,376.5,277.17,211.63
2018,7,23,17,0,361.0,137.0,5.2,17.4,300.0,217.64,163.7
2018,7,23,17,15,286.0,116.0,5.1,17.2,235.5,159.42,116.5
2018,7,23,17,30,211.0,95.0,5.0,17.0,171.0,110.06,77.84
2018,7,23,17,45,211.5,69.5,4.9,16.8,135.5,74.17,48.74
2018,7,23,18,0,212.0,44.0,4.8,16.6,100.0,38.94,23.71
2018,7,23,18,15,247.0,39.5,4.65,16.45,91.0,29.9,20.78
2018,7,23,18,30,282.0,35.0,4.5,16.3,82.0,27.26,18.15
2018,7,23,18,45,186.5,27.5,4.35,16.1,54.0,21.22,12.28
2018,7,23,19,0,91.0,20.0,4.2,15.9,26.0,15.45,2.98
2018,7,23,19,15,51.0,10.5,4.1,15.9,13.5,8.96,0.0
2018,7,23,19,30,11.0,1.0,4.0,15.9,1.0,0.0,0.0
2018,7,23,19,45,5.5,0.5,3.95,15.85,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,5,15,0.0,4.5,3.45,15.95,4.5,3.84,0.0
2018,7,24,5,30,0.0,9.0,3.5,16.1,9.0,7.4,0.0
2018,7,24,5,45,0.0,19.0,3.55,16.2,19.0,15.66,7.32
2018,7,24,6,0,0.0,29.0,3.6,16.3,29.0,23.94,15.17
2018,7,24,6,15,1.0,46.5,3.6,16.45,47.0,38.36,28.18
2018,7,24,6,30,2.0,64.0,3.6,16.6,65.0,52.2,38.66
2018,7,24,6,45,24.0,78.0,3.65,16.7,86.5,65.22,48.86
2018,7,24,7,0,46.0,92.0,3.7,16.8,108.0,81.72,61.54
2018,7,24,7,15,57.5,128.0,3.65,16.95,151.0,115.93,89.6
2018,7,24,7,30,69.0,164.0,3.6,17.1,194.0,152.2,119.24
2018,7,24,7,45,40.0,153.5,3.55,17.25,171.5,140.33,110.33
2018,7,24,8,0,11.0,143.0,3.5,17.4,149.0,122.48,96.07
2018,7,24,8,15,6.5,151.5,3.55,17.55,155.0,128.53,100.78
2018,7,24,8,30,2.0,160.0,3.6,17.7,161.0,134.08,104.96
2018,7,24,8,45,3.0,171.0,3.65,17.85,173.0,144.21,112.81
2018,7,24,9,0,4.0,182.0,3.7,18.0,185.0,154.48,120.74
2018,7,24,9,15,5.5,192.5,3.75,18.1,196.5,164.76,128.68
2018,7,24,9,30,7.0,203.0,3.8,18.2,208.0,175.2,136.73
2018,7,24,9,45,9.5,223.0,3.85,18.3,230.5,194.61,151.9
2018,7,24,10,0,12.0,243.0,3.9,18.4,253.0,214.31,167.18
2018,7,24,10,15,14.0,261.5,3.95,18.5,273.5,232.55,181.23
2018,7,24,10,30,16.0,280.0,4.0,18.6,294.0,250.97,195.35
2018,7,24,10,45,18.5,300.5,4.05,18.65,317.0,271.69,211.25
2018,7,24,11,0,21.0,321.0,4.1,18.7,340.0,292.56,227.19
2018,7,24,11,15,26.0,343.5,4.15,18.75,367.5,329.46,255.43
2018,7,24,11,30,31.0,366.0,4.2,18.8,395.0,355.66,275.29
2018,7,24,11,45,38.5,389.5,4.25,18.85,426.0,385.06,297.62
2018,7,24,12,0,46.0,413.0,4.3,18.9,457.0,414.4,319.77
2018,7,24,12,15,44.5,409.0,4.3,18.95,451.5,409.55,315.9
2018,7,24,12,30,43.0,405.0,4.3,19.0,446.0,404.29,311.88
2018,7,24,12,45,51.0,412.0,4.35,19.0,460.0,417.55,322.26
2018,7,24,13,0,59.0,419.0,4.4,19.0,474.0,430.26,332.2
2018,7,24,13,15,69.0,423.0,4.4,19.0,486.5,441.33,340.92
2018,7,24,13,30,79.0,427.0,4.4,19.0,499.0,451.62,349.08
2018,7,24,13,45,217.5,366.0,4.4,19.05,558.0,533.03,414.29
2018,7,24,14,0,356.0,305.0,4.4,19.1,617.0,594.85,463.6
2018,7,24,14,15,622.0,200.5,4.4,19.05,724.5,701.24,547.62
2018,7,24,14,30,888.0,96.0,4.4,19.0,832.0,773.92,603.31
2018,7,24,14,45,880.0,94.5,4.45,18.95,798.5,734.63,575.66
2018,7,24,15,0,872.0,93.0,4.5,18.9,765.0,692.99,545.1
2018,7,24,15,15,827.5,100.0,4.5,18.9,710.5,633.7,499.76
2018,7,24,15,30,783.0,107.0,4.5,18.9,656.0,578.13,456.33
2018,7,24,15,45,704.5,116.0,4.55,18.75,586.0,504.44,398.56
2018,7,24,16,0,626.0,125.0,4.6,18.6,516.0,435.38,343.33
2018,7,24,16,15,591.0,126.0,4.6,18.45,472.0,385.16,301.7
2018,7,24,16,30,556.0,127.0,4.6,18.3,428.0,337.2,261.04
2018,7,24,16,45,594.5,109.0,4.6,18.15,402.0,299.88,226.77
2018,7,24,17,0,633.0,91.0,4.6,18.0,376.0,257.32,186.9
2018,7,24,17,15,636.0,81.5,4.6,17.8,338.0,209.25,143.27
2018,7,24,17,30,639.0,72.0,4.6,17.6,300.0,160.18,100.34
2018,7,24,17,45,552.0,70.0,4.6,17.4,244.5,107.99,63.24
2018,7,24,18,0,465.0,68.0,4.6,17.2,189.0,66.09,41.92
2018,7,24,18,15,301.5,59.0,4.55,17.05,130.5,44.29,33.34
2018,7,24,18,30,138.0,50.0,4.5,16.9,72.0,38.53,27.85
2018,7,24,18,45,149.5,36.0,4.45,16.7,52.5,27.48,17.43
2018,7,24,19,0,161.0,22.0,4.4,16.5,33.0,17.13,3.06
2018,7,24,19,15,100.0,14.0,4.35,16.4,19.0,11.95,0.0
2018,7,24,19,30,39.0,6.0,4.3,16.3,5.0,0.0,0.0
2018,7,24,19,45,19.5,3.0,4.25,16.2,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,15.95,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,25,5,15,47.5,6.0,3.45,15.4,8.5,5.12,0.0
2018,7,25,5,30,95.0,12.0,3.5,15.6,17.0,9.36,0.0
2018,7,25,5,45,190.5,23.0,3.5,15.75,47.0,18.15,9.32
2018,7,25,6,0,286.0,34.0,3.5,15.9,77.0,26.73,17.6
2018,7,25,6,15,211.5,34.0,3.45,16.1,72.5,25.79,17.13
2018,7,25,6,30,137.0,34.0,3.4,16.3,68.0,27.19,16.22
2018,7,25,6,45,68.5,51.0,3.4,16.5,68.0,47.7,32.4
2018,7,25,7,0,0.0,68.0,3.4,16.7,68.0,56.37,42.28
2018,7,25,7,15,0.0,85.5,3.4,16.85,85.5,70.63,54.16
2018,7,25,7,30,0.0,103.0,3.4,17.0,103.0,85.04,65.99
2018,7,25,7,45,0.0,106.5,3.45,17.2,106.5,88.18,68.31
2018,7,25,8,0,0.0,110.0,3.5,17.4,110.0,91.27,70.57
2018,7,25,8,15,0.5,129.0,3.5,17.55,129.5,107.36,83.52
2018,7,25,8,30,1.0,148.0,3.5,17.7,149.0,123.64,96.49
2018,7,25,8,45,3.0,169.0,3.5,17.85,171.0,142.57,111.5
2018,7,25,9,0,5.0,190.0,3.5,18.0,193.0,161.84,126.66
2018,7,25,9,15,9.5,217.0,3.5,18.1,224.0,188.1,147.35
2018,7,25,9,30,14.0,244.0,3.5,18.2,255.0,214.95,168.31
2018,7,25,9,45,22.0,281.0,3.55,18.35,299.0,253.45,198.28
2018,7,25,10,0,30.0,318.0,3.6,18.5,343.0,301.83,235.54
2018,7,25,10,15,32.0,334.5,3.65,18.55,362.0,320.34,249.38
2018,7,25,10,30,34.0,351.0,3.7,18.6,381.0,338.93,263.31
2018,7,25,10,45,73.5,353.5,3.8,18.65,420.0,376.36,292.87
2018,7,25,11,0,113.0,356.0,3.9,18.7,459.0,427.8,332.71
2018,7,25,11,15,152.0,353.0,4.0,18.65,494.0,462.76,360.05
2018,7,25,11,30,191.0,350.0,4.1,18.6,529.0,510.08,396.41
2018,7,25,11,45,126.5,391.5,4.2,18.6,510.5,480.96,372.29
2018,7,25,12,0,62.0,433.0,4.3,18.6,492.0,448.2,345.67
2018,7,25,12,15,106.0,426.0,4.4,18.55,526.5,496.23,383.36
2018,7,25,12,30,150.0,419.0,4.5,18.5,561.0,529.74,409.87
2018,7,25,12,45,151.0,416.0,4.6,18.45,558.5,526.53,407.79
2018,7,25,13,0,152.0,413.0,4.7,18.4,556.0,522.38,405.19
2018,7,25,13,15,116.0,420.0,4.8,18.4,528.0,493.76,382.99
2018,7,25,13,30,80.0,427.0,4.9,18.4,500.0,452.99,351.67
2018,7,25,13,45,211.0,357.0,5.0,18.35,543.5,520.03,407.04
2018,7,25,14,0,342.0,287.0,5.1,18.3,587.0,568.02,447.15
2018,7,25,14,15,550.5,213.0,5.15,18.15,677.0,657.39,519.07
2018,7,25,14,30,759.0,139.0,5.2,18.0,767.0,723.96,572.58
2018,7,25,14,45,749.5,134.5,5.25,17.9,733.0,684.38,542.86
2018,7,25,15,0,740.0,130.0,5.3,17.8,699.0,642.96,511.67
2018,7,25,15,15,731.0,126.0,5.3,17.8,663.5,600.71,478.82
2018,7,25,15,30,722.0,122.0,5.3,17.8,628.0,557.0,444.14
2018,7,25,15,45,653.5,137.0,5.3,17.5,572.5,496.56,395.77
2018,7,25,16,0,585.0,152.0,5.3,17.2,517.0,440.29,350.01
2018,7,25,16,15,308.0,165.0,5.3,17.05,356.0,290.02,230.2
2018,7,25,16,30,31.0,178.0,5.3,16.9,195.0,161.3,127.87
2018,7,25,16,45,102.0,123.0,5.3,16.75,170.5,139.5,108.78
2018,7,25,17,0,173.0,68.0,5.3,16.6,146.0,108.54,80.32
2018,7,25,17,15,264.0,65.0,5.25,16.45,167.0,113.45,79.65
2018,7,25,17,30,355.0,62.0,5.2,16.3,188.0,108.02,70.02
2018,7,25,17,45,177.5,35.0,5.15,16.1,98.0,44.6,25.15
2018,7,25,18,0,0.0,8.0,5.1,15.9,8.0,6.57,0.0
2018,7,25,18,15,0.0,7.0,5.0,15.75,7.0,5.75,0.0
2018,7,25,18,30,0.0,6.0,4.9,15.6,6.0,4.92,0.0
2018,7,25,18,45,10.0,6.0,4.8,15.45,6.5,5.27,0.0
2018,7,25,19,0,20.0,6.0,4.7,15.3,7.0,4.98,0.0
2018,7,25,19,15,20.0,5.5,4.55,15.25,5.5,4.69,0.0
2018,7,25,19,30,20.0,5.0,4.4,15.2,4.0,0.0,0.0
2018,7,25,19,45,10.0,2.5,4.25,15.15,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,5,15,45.0,6.0,3.65,15.35,8.5,5.12,0.0
2018,7,26,5,30,90.0,12.0,3.6,15.5,17.0,9.35,0.0
2018,7,26,5,45,172.5,21.0,3.55,15.65,42.5,16.48,7.85
2018,7,26,6,0,255.0,30.0,3.5,15.8,68.0,23.37,14.67
2018,7,26,6,15,191.5,24.5,3.45,15.95,59.5,18.21,10.44
2018,7,26,6,30,128.0,19.0,3.4,16.1,51.0,15.58,6.37
2018,7,26,6,45,64.0,28.0,3.35,16.3,44.0,28.05,15.88
2018,7,26,7,0,0.0,37.0,3.3,16.5,37.0,30.55,20.42
2018,7,26,7,15,0.0,50.5,3.2,16.6,50.5,41.78,29.88
2018,7,26,7,30,0.0,64.0,3.1,16.7,64.0,53.04,39.26
2018,7,26,7,45,0.0,71.0,3.0,16.85,71.0,58.9,44.0
2018,7,26,8,0,0.0,78.0,2.9,17.0,78.0,64.77,48.7
2018,7,26,8,15,0.0,92.0,2.85,17.1,92.0,76.51,58.24
2018,7,26,8,30,0.0,106.0,2.8,17.2,106.0,88.21,67.65
2018,7,26,8,45,0.0,119.0,2.75,17.35,119.0,99.15,76.35
2018,7,26,9,0,0.0,132.0,2.7,17.5,132.0,110.16,85.04
2018,7,26,9,15,1.0,148.5,2.7,17.6,149.5,124.81,96.66
2018,7,26,9,30,2.0,165.0,2.7,17.7,167.0,139.65,108.34
2018,7,26,9,45,5.5,194.0,2.75,17.8,198.5,167.09,130.09
2018,7,26,10,0,9.0,223.0,2.8,17.9,230.0,195.0,151.98
2018,7,26,10,15,11.0,238.0,2.85,17.9,247.0,210.07,163.63
2018,7,26,10,30,13.0,253.0,2.9,17.9,264.0,225.28,175.39
2018,7,26,10,45,12.5,250.0,3.0,17.95,261.0,222.87,173.29
2018,7,26,11,0,12.0,247.0,3.1,18.0,258.0,220.35,171.18
2018,7,26,11,15,12.5,253.0,3.25,17.95,264.5,226.45,175.93
2018,7,26,11,30,13.0,259.0,3.4,17.9,271.0,232.5,180.64
2018,7,26,11,45,14.5,278.0,3.5,17.85,291.5,250.78,194.89
2018,7,26,12,0,16.0,297.0,3.6,17.8,312.0,269.04,209.08
2018,7,26,12,15,17.0,303.0,3.75,17.75,319.0,275.32,214.02
2018,7,26,12,30,18.0,309.0,3.9,17.7,326.0,281.47,218.92
2018,7,26,12,45,39.0,353.5,4.05,17.65,390.0,352.97,274.75
2018,7,26,13,0,60.0,398.0,4.2,17.6,454.0,412.45,320.63
2018,7,26,13,15,49.5,375.5,4.3,17.55,421.5,380.75,296.43
2018,7,26,13,30,39.0,353.0,4.4,17.5,389.0,349.22,272.46
2018,7,26,13,45,101.0,311.0,4.5,17.45,400.5,373.72,293.99
2018,7,26,14,0,163.0,269.0,4.6,17.4,412.0,392.19,310.56
2018,7,26,14,15,305.0,235.0,4.6,17.3,491.0,479.33,381.2
2018,7,26,14,30,447.0,201.0,4.6,17.2,570.0,548.68,436.7
2018,7,26,14,45,442.5,193.0,4.65,17.15,545.5,514.75,410.79
2018,7,26,15,0,438.0,185.0,4.7,17.1,521.0,484.66,387.76
2018,7,26,15,15,502.5,169.0,4.7,17.1,535.0,495.6,396.47
2018,7,26,15,30,567.0,153.0,4.7,17.1,549.0,494.36,395.09
2018,7,26,15,45,592.0,143.0,4.65,16.9,532.5,469.26,374.45
2018,7,26,16,0,617.0,133.0,4.6,16.7,516.0,440.19,349.87
2018,7,26,16,15,494.5,148.5,4.6,16.6,440.0,359.73,284.54
2018,7,26,16,30,372.0,164.0,4.6,16.5,364.0,294.72,231.58
2018,7,26,16,45,355.0,154.5,4.6,16.4,330.0,256.39,198.7
2018,7,26,17,0,338.0,145.0,4.6,16.3,296.0,219.41,166.59
2018,7,26,17,15,375.0,125.5,4.6,16.15,273.5,187.68,136.88
2018,7,26,17,30,412.0,106.0,4.6,16.0,251.0,151.38,103.74
2018,7,26,17,45,391.0,91.0,4.6,15.8,211.0,108.46,70.46
2018,7,26,18,0,370.0,76.0,4.6,15.6,171.0,68.12,45.37
2018,7,26,18,15,317.0,63.0,4.55,15.5,131.5,47.32,36.19
2018,7,26,18,30,264.0,50.0,4.5,15.4,92.0,38.02,27.53
2018,7,26,18,45,220.5,37.0,4.4,15.25,63.5,28.5,18.22
2018,7,26,19,0,177.0,24.0,4.3,15.1,35.0,18.7,1.44
2018,7,26,19,15,104.5,14.5,4.2,15.05,19.5,12.38,0.0
2018,7,26,19,30,32.0,5.0,4.1,15.0,4.0,0.0,0.0
2018,7,26,19,45,16.0,2.5,4.05,15.0,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,5,15,43.0,6.0,4.8,14.85,8.5,5.12,0.0
2018,7,27,5,30,86.0,12.0,4.9,15.0,17.0,9.35,0.0
2018,7,27,5,45,145.0,19.5,4.95,15.2,37.0,15.12,6.65
2018,7,27,6,0,204.0,27.0,5.0,15.4,57.0,20.78,12.41
2018,7,27,6,15,143.0,24.5,4.95,15.55,49.5,18.54,10.74
2018,7,27,6,30,82.0,22.0,4.9,15.7,42.0,17.63,8.55
2018,7,27,6,45,41.0,33.0,4.9,15.85,43.0,31.16,19.42
2018,7,27,7,0,0.0,44.0,4.9,16.0,44.0,36.36,25.4
2018,7,27,7,15,0.0,57.0,4.8,16.1,57.0,47.19,34.52
2018,7,27,7,30,0.0,70.0,4.7,16.2,70.0,58.05,43.56
2018,7,27,7,45,0.0,77.0,4.65,16.3,77.0,63.91,48.31
2018,7,27,8,0,0.0,84.0,4.6,16.4,84.0,69.79,53.02
2018,7,27,8,15,0.0,97.0,4.6,16.5,97.0,80.65,61.84
2018,7,27,8,30,0.0,110.0,4.6,16.6,110.0,91.54,70.61
2018,7,27,8,45,0.0,123.0,4.65,16.75,123.0,102.5,79.36
2018,7,27,9,0,0.0,136.0,4.7,16.9,136.0,113.52,88.1
2018,7,27,9,15,0.5,144.0,4.7,16.95,144.5,120.72,93.73
2018,7,27,9,30,1.0,152.0,4.7,17.0,153.0,127.98,99.4
2018,7,27,9,45,3.5,169.0,4.75,17.1,172.0,144.41,112.5
2018,7,27,10,0,6.0,186.0,4.8,17.2,191.0,161.1,125.74
2018,7,27,10,15,7.5,202.0,4.8,17.25,208.5,176.39,137.79
2018,7,27,10,30,9.0,218.0,4.8,17.3,226.0,191.83,149.91
2018,7,27,10,45,9.5,220.5,4.8,17.3,229.0,194.86,152.16
2018,7,27,11,0,10.0,223.0,4.8,17.3,232.0,197.88,154.44
2018,7,27,11,15,11.0,232.0,4.85,17.35,242.0,206.94,161.51
2018,7,27,11,30,12.0,241.0,4.9,17.4,252.0,215.99,168.57
2018,7,27,11,45,13.5,264.0,4.95,17.4,276.5,237.7,185.63
2018,7,27,12,0,15.0,287.0,5.0,17.4,301.0,259.43,202.63
2018,7,27,12,15,17.0,304.5,5.05,17.4,320.5,276.76,216.18
2018,7,27,12,30,19.0,322.0,5.1,17.4,340.0,294.0,229.66
2018,7,27,12,45,23.0,337.5,5.15,17.4,359.0,323.84,252.97
2018,7,27,13,0,27.0,353.0,5.2,17.4,378.0,341.18,266.55
2018,7,27,13,15,28.5,355.5,5.2,17.35,381.5,343.89,268.83
2018,7,27,13,30,30.0,358.0,5.2,17.3,385.0,346.31,270.95
2018,7,27,13,45,178.0,310.5,5.2,17.3,466.5,450.19,356.02
2018,7,27,14,0,326.0,263.0,5.2,17.3,548.0,534.7,424.34
2018,7,27,14,15,616.5,182.0,5.15,17.25,698.5,683.55,542.28
2018,7,27,14,30,907.0,101.0,5.1,17.2,849.0,797.73,628.86
2018,7,27,14,45,899.5,99.0,5.1,17.15,814.5,757.46,599.7
2018,7,27,15,0,892.0,97.0,5.1,17.1,780.0,714.71,567.88
2018,7,27,15,15,880.5,95.5,5.1,17.1,740.0,667.6,531.51
2018,7,27,15,30,869.0,94.0,5.1,17.1,700.0,618.8,493.0
2018,7,27,15,45,854.0,92.0,5.05,16.85,655.0,566.18,450.85
2018,7,27,16,0,839.0,90.0,5.0,16.6,610.0,512.74,406.87
2018,7,27,16,15,820.0,87.0,5.0,16.45,561.5,456.08,359.04
2018,7,27,16,30,801.0,84.0,5.0,16.3,513.0,398.95,309.48
2018,7,27,16,45,776.5,80.5,4.95,16.15,462.5,340.05,257.34
2018,7,27,17,0,752.0,77.0,4.9,16.0,412.0,282.62,205.65
2018,7,27,17,15,717.0,73.5,4.95,15.8,360.5,224.67,154.22
2018,7,27,17,30,682.0,70.0,5.0,15.6,309.0,167.05,105.05
2018,7,27,17,45,586.5,65.0,5.0,15.45,247.0,108.61,62.68
2018,7,27,18,0,491.0,60.0,5.0,15.3,185.0,61.57,37.45
2018,7,27,18,15,375.5,49.5,5.05,15.15,132.5,38.64,28.57
2018,7,27,18,30,260.0,39.0,5.1,15.0,80.0,29.9,20.47
2018,7,27,18,45,184.0,28.0,5.1,14.85,52.0,21.62,12.4
2018,7,27,19,0,108.0,17.0,5.1,14.7,24.0,13.21,0.0
2018,7,27,19,15,54.0,8.5,5.1,14.65,12.0,7.26,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.45,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,5,15,8.0,3.5,4.25,14.25,4.0,2.99,0.0
2018,7,28,5,30,16.0,7.0,4.3,14.4,8.0,6.06,0.0
2018,7,28,5,45,32.0,15.5,4.3,14.6,19.5,13.15,4.98
2018,7,28,6,0,48.0,24.0,4.3,14.8,31.0,20.12,11.86
2018,7,28,6,15,34.5,26.0,4.15,14.95,32.0,21.8,13.66
2018,7,28,6,30,21.0,28.0,4.0,15.1,33.0,24.13,14.76
2018,7,28,6,45,10.5,42.5,3.85,15.2,45.0,36.7,25.39
2018,7,28,7,0,0.0,57.0,3.7,15.3,57.0,47.19,34.72
2018,7,28,7,15,0.0,73.0,3.55,15.4,73.0,60.55,45.96
2018,7,28,7,30,0.0,89.0,3.4,15.5,89.0,73.71,56.89
2018,7,28,7,45,0.0,100.5,3.25,15.6,100.5,83.29,64.69
2018,7,28,8,0,0.0,112.0,3.1,15.7,112.0,92.93,72.46
2018,7,28,8,15,0.0,126.5,3.05,15.85,126.5,105.11,82.24
2018,7,28,8,30,0.0,141.0,3.0,16.0,141.0,117.37,91.99
2018,7,28,8,45,1.5,158.0,2.95,16.1,159.0,132.63,104.14
2018,7,28,9,0,3.0,175.0,2.9,16.2,177.0,148.14,116.4
2018,7,28,9,15,5.5,191.0,2.9,16.35,195.0,163.67,128.6
2018,7,28,9,30,8.0,207.0,2.9,16.5,213.0,179.5,140.97
2018,7,28,9,45,11.5,235.5,2.9,16.65,244.5,207.05,162.59
2018,7,28,10,0,15.0,264.0,2.9,16.8,276.0,235.05,184.34
2018,7,28,10,15,19.0,289.0,2.95,16.95,305.0,260.79,204.17
2018,7,28,10,30,23.0,314.0,3.0,17.1,334.0,286.89,224.14
2018,7,28,10,45,22.5,318.5,3.1,17.25,338.5,291.4,227.24
2018,7,28,11,0,22.0,323.0,3.2,17.4,343.0,295.77,230.33
2018,7,28,11,15,27.0,343.5,3.25,17.45,368.5,331.53,257.75
2018,7,28,11,30,32.0,364.0,3.3,17.5,394.0,356.03,276.3
2018,7,28,11,45,178.0,351.5,3.4,17.6,519.5,492.53,383.89
2018,7,28,12,0,324.0,339.0,3.5,17.7,645.0,629.39,487.92
2018,7,28,12,15,238.0,356.0,3.6,17.75,581.0,567.13,439.35
2018,7,28,12,30,152.0,373.0,3.7,17.8,517.0,490.59,380.62
2018,7,28,12,45,97.0,385.0,3.8,17.85,476.5,450.16,348.99
2018,7,28,13,0,42.0,397.0,3.9,17.9,436.0,396.07,306.62
2018,7,28,13,15,38.0,382.5,4.0,17.85,417.5,377.76,293.13
2018,7,28,13,30,34.0,368.0,4.1,17.8,399.0,359.39,279.42
2018,7,28,13,45,163.5,320.0,4.2,17.8,463.5,436.36,342.81
2018,7,28,14,0,293.0,272.0,4.3,17.8,528.0,503.91,397.69
2018,7,28,14,15,525.5,216.0,4.35,17.75,656.0,644.09,507.29
2018,7,28,14,30,758.0,160.0,4.4,17.7,784.0,747.14,586.43
2018,7,28,14,45,791.0,145.5,4.45,17.6,772.5,729.13,573.4
2018,7,28,15,0,824.0,131.0,4.5,17.5,761.0,705.81,556.69
2018,7,28,15,15,748.5,142.0,4.5,17.5,691.0,630.6,499.16
2018,7,28,15,30,673.0,153.0,4.5,17.5,621.0,560.27,444.5
2018,7,28,15,45,635.0,150.0,4.45,17.3,568.5,501.52,398.26
2018,7,28,16,0,597.0,147.0,4.4,17.1,516.0,444.77,352.56
2018,7,28,16,15,555.0,143.0,4.4,16.95,464.5,387.76,305.8
2018,7,28,16,30,513.0,139.0,4.4,16.8,413.0,330.19,257.79
2018,7,28,16,45,535.5,128.0,4.4,16.65,388.5,299.66,229.48
2018,7,28,17,0,558.0,117.0,4.4,16.5,364.0,261.88,194.28
2018,7,28,17,15,444.5,117.5,4.4,16.3,298.5,197.42,142.09
2018,7,28,17,30,331.0,118.0,4.4,16.1,233.0,148.86,105.18
2018,7,28,17,45,369.0,97.0,4.4,15.9,205.5,111.64,73.9
2018,7,28,18,0,407.0,76.0,4.4,15.7,178.0,69.94,45.93
2018,7,28,18,15,345.0,64.5,4.4,15.5,137.0,48.62,37.3
2018,7,28,18,30,283.0,53.0,4.4,15.3,96.0,40.36,29.5
2018,7,28,18,45,184.5,37.0,4.35,15.15,61.0,28.42,17.9
2018,7,28,19,0,86.0,21.0,4.3,15.0,26.0,16.59,0.0
2018,7,28,19,15,43.0,10.5,4.3,14.9,13.0,8.96,0.0
2018,7,28,19,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,5,15,23.0,6.5,3.75,14.5,7.5,5.55,0.0
2018,7,29,5,30,46.0,13.0,3.8,14.6,15.0,10.49,0.0
2018,7,29,5,45,155.5,30.0,3.8,14.7,50.0,23.1,12.83
2018,7,29,6,0,265.0,47.0,3.8,14.8,85.0,35.93,25.54
2018,7,29,6,15,196.5,53.5,3.75,14.9,88.0,39.91,29.63
2018,7,29,6,30,128.0,60.0,3.7,15.0,91.0,48.37,34.17
2018,7,29,6,45,70.0,82.0,3.7,15.15,99.5,71.63,52.8
2018,7,29,7,0,12.0,104.0,3.7,15.3,108.0,86.18,67.22
2018,7,29,7,15,40.0,137.5,3.65,15.35,154.0,120.07,94.4
2018,7,29,7,30,68.0,171.0,3.6,15.4,200.0,158.16,125.11
2018,7,29,7,45,67.0,191.5,3.55,15.5,223.5,180.38,143.51
2018,7,29,8,0,66.0,212.0,3.5,15.6,247.0,202.56,161.64
2018,7,29,8,15,78.5,236.5,3.45,15.65,281.5,233.96,186.86
2018,7,29,8,30,91.0,261.0,3.4,15.7,316.0,266.85,213.04
2018,7,29,8,45,80.0,278.5,3.35,15.7,329.5,282.28,225.01
2018,7,29,9,0,69.0,296.0,3.3,15.7,343.0,296.49,235.79
2018,7,29,9,15,74.5,317.0,3.3,15.75,371.0,323.2,256.41
2018,7,29,9,30,80.0,338.0,3.3,15.8,399.0,350.35,277.16
2018,7,29,9,45,94.5,360.5,3.25,15.8,435.5,385.73,304.25
2018,7,29,10,0,109.0,383.0,3.2,15.8,472.0,422.08,331.79
2018,7,29,10,15,113.5,398.5,3.25,15.85,494.0,455.77,356.86
2018,7,29,10,30,118.0,414.0,3.3,15.9,516.0,479.14,374.04
2018,7,29,10,45,105.0,421.5,3.3,15.9,514.0,467.76,364.78
2018,7,29,11,0,92.0,429.0,3.3,15.9,512.0,466.85,363.46
2018,7,29,11,15,83.5,431.5,3.35,15.9,508.0,464.25,361.12
2018,7,29,11,30,75.0,434.0,3.4,15.9,504.0,460.88,358.23
2018,7,29,11,45,64.5,427.0,3.45,15.9,487.5,446.03,346.73
2018,7,29,12,0,54.0,420.0,3.5,15.9,471.0,430.52,334.77
2018,7,29,12,15,80.5,433.0,3.6,15.95,509.0,467.59,363.66
2018,7,29,12,30,107.0,446.0,3.7,16.0,547.0,518.39,402.26
2018,7,29,12,45,105.5,434.5,3.75,16.0,533.5,505.09,392.33
2018,7,29,13,0,104.0,423.0,3.8,16.0,520.0,491.1,382.17
2018,7,29,13,15,85.0,417.0,3.85,16.05,495.5,452.46,352.84
2018,7,29,13,30,66.0,411.0,3.9,16.1,471.0,427.83,333.94
2018,7,29,13,45,52.5,372.5,3.95,16.1,419.5,378.16,296.18
2018,7,29,14,0,39.0,334.0,4.0,16.1,368.0,329.28,258.67
2018,7,29,14,15,42.0,338.5,4.05,16.15,374.0,333.71,262.56
2018,7,29,14,30,45.0,343.0,4.1,16.2,380.0,337.66,265.95
2018,7,29,14,45,37.5,313.5,4.15,16.25,343.5,302.76,238.95
2018,7,29,15,0,30.0,284.0,4.2,16.3,307.0,268.61,212.41
2018,7,29,15,15,38.0,252.5,4.2,16.3,280.0,243.61,193.24
2018,7,29,15,30,46.0,221.0,4.2,16.3,253.0,218.18,173.45
2018,7,29,15,45,225.0,208.0,4.35,16.25,348.5,314.8,252.6
2018,7,29,16,0,404.0,195.0,4.5,16.2,444.0,386.55,308.82
2018,7,29,16,15,458.5,140.0,4.6,16.0,401.0,338.32,268.97
2018,7,29,16,30,513.0,85.0,4.7,15.8,358.0,286.13,224.23
2018,7,29,16,45,616.0,81.0,4.8,15.65,376.0,285.87,218.15
2018,7,29,17,0,719.0,77.0,4.9,15.5,394.0,274.9,201.15
2018,7,29,17,15,668.0,75.5,4.9,15.3,340.5,214.34,148.08
2018,7,29,17,30,617.0,74.0,4.9,15.1,287.0,161.3,103.38
2018,7,29,17,45,416.5,62.5,4.9,14.9,196.0,91.03,54.81
2018,7,29,18,0,216.0,51.0,4.9,14.7,105.0,45.29,28.81
2018,7,29,18,15,223.0,42.0,4.8,14.6,86.5,31.64,22.42
2018,7,29,18,30,230.0,33.0,4.7,14.5,68.0,25.36,16.5
2018,7,29,18,45,155.5,25.0,4.55,14.4,45.0,19.29,10.28
2018,7,29,19,0,81.0,17.0,4.4,14.3,22.0,13.18,0.0
2018,7,29,19,15,40.5,8.5,4.3,14.25,11.0,7.26,0.0
2018,7,29,19,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,30,5,15,67.0,9.5,3.95,14.25,12.5,8.11,0.0
2018,7,30,5,30,134.0,19.0,4.0,14.4,25.0,14.83,0.0
2018,7,30,5,45,236.5,31.5,4.1,14.55,58.5,24.47,13.68
2018,7,30,6,0,339.0,44.0,4.2,14.7,92.0,35.83,25.41
2018,7,30,6,15,240.5,38.0,4.15,14.85,79.0,28.91,19.92
2018,7,30,6,30,142.0,32.0,4.1,15.0,66.0,26.55,15.35
2018,7,30,6,45,71.0,45.0,4.05,15.15,62.0,43.51,28.84
2018,7,30,7,0,0.0,58.0,4.0,15.3,58.0,48.02,35.43
2018,7,30,7,15,0.0,79.0,3.85,15.45,79.0,65.39,50.06
2018,7,30,7,30,0.0,100.0,3.7,15.6,100.0,82.63,64.39
2018,7,30,7,45,0.0,117.5,3.6,15.75,117.5,97.19,76.28
2018,7,30,8,0,0.0,135.0,3.5,15.9,135.0,111.88,88.15
2018,7,30,8,15,1.5,151.5,3.4,16.0,152.5,126.53,99.85
2018,7,30,8,30,3.0,168.0,3.3,16.1,170.0,141.44,111.68
2018,7,30,8,45,5.0,184.5,3.25,16.25,188.0,156.87,123.84
2018,7,30,9,0,7.0,201.0,3.2,16.4,206.0,172.59,136.14
2018,7,30,9,15,10.0,220.0,3.2,16.5,227.5,191.34,150.85
2018,7,30,9,30,13.0,239.0,3.2,16.6,249.0,210.45,165.74
2018,7,30,9,45,18.0,267.5,3.2,16.65,282.0,239.54,188.49
2018,7,30,10,0,23.0,296.0,3.2,16.7,315.0,269.18,211.46
2018,7,30,10,15,26.5,317.0,3.3,16.8,339.5,301.63,236.39
2018,7,30,10,30,30.0,338.0,3.4,16.9,364.0,325.42,254.45
2018,7,30,10,45,28.0,339.0,3.45,16.95,363.5,326.3,254.74
2018,7,30,11,0,26.0,340.0,3.5,17.0,363.0,326.88,254.89
2018,7,30,11,15,27.5,347.5,3.55,17.0,372.5,336.33,262.05
2018,7,30,11,30,29.0,355.0,3.6,17.0,382.0,345.64,269.09
2018,7,30,11,45,35.0,375.0,3.65,17.05,408.0,370.57,288.14
2018,7,30,12,0,41.0,395.0,3.7,17.1,434.0,395.42,307.0
2018,7,30,12,15,44.0,398.5,3.75,17.1,440.0,401.72,311.81
2018,7,30,12,30,47.0,402.0,3.8,17.1,446.0,407.64,316.43
2018,7,30,12,45,53.0,408.0,3.85,17.1,457.5,418.25,324.73
2018,7,30,13,0,59.0,414.0,3.9,17.1,469.0,428.36,332.66
2018,7,30,13,15,55.5,402.0,3.95,17.1,453.0,412.47,320.76
2018,7,30,13,30,52.0,390.0,4.0,17.1,437.0,396.41,308.8
2018,7,30,13,45,185.0,334.0,4.05,17.05,495.5,469.01,368.74
2018,7,30,14,0,318.0,278.0,4.1,17.0,554.0,545.06,429.68
2018,7,30,14,15,401.0,265.0,4.15,16.95,601.5,587.97,463.49
2018,7,30,14,30,484.0,252.0,4.2,16.9,649.0,624.16,491.97
2018,7,30,14,45,537.5,222.5,4.2,16.85,646.0,620.29,490.02
2018,7,30,15,0,591.0,193.0,4.2,16.8,643.0,606.97,480.94
2018,7,30,15,15,701.5,152.5,4.2,16.8,658.5,613.7,486.92
2018,7,30,15,30,812.0,112.0,4.2,16.8,674.0,607.8,482.31
2018,7,30,15,45,788.5,112.0,4.25,16.6,628.0,553.92,439.76
2018,7,30,16,0,765.0,112.0,4.3,16.4,582.0,500.18,396.31
2018,7,30,16,15,734.0,111.5,4.35,16.2,532.5,441.87,348.09
2018,7,30,16,30,703.0,111.0,4.4,16.0,483.0,386.02,300.54
