Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,16,45,662.5,109.0,4.45,15.85,431.5,327.56,250.03
2018,7,30,17,0,622.0,107.0,4.5,15.7,380.0,272.54,201.8
2018,7,30,17,15,575.5,101.5,4.5,15.5,329.0,217.02,153.72
2018,7,30,17,30,529.0,96.0,4.5,15.3,278.0,166.47,111.47
2018,7,30,17,45,462.0,88.5,4.55,15.05,228.0,114.84,72.96
2018,7,30,18,0,395.0,81.0,4.6,14.8,178.0,73.74,49.32
2018,7,30,18,15,323.5,67.5,4.55,14.7,134.5,50.73,39.23
2018,7,30,18,30,252.0,54.0,4.5,14.6,91.0,41.02,30.06
2018,7,30,18,45,165.5,36.5,4.45,14.5,57.0,28.02,17.27
2018,7,30,19,0,79.0,19.0,4.4,14.4,23.0,15.06,0.0
2018,7,30,19,15,39.5,9.5,4.4,14.35,11.5,8.11,0.0
2018,7,30,19,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,31,5,15,32.0,7.0,3.6,14.0,8.5,5.97,0.0
2018,7,31,5,30,64.0,14.0,3.6,14.2,17.0,11.95,0.0
2018,7,31,5,45,124.0,26.0,3.6,14.4,40.0,20.01,9.94
2018,7,31,6,0,184.0,38.0,3.6,14.6,63.0,28.94,19.44
2018,7,31,6,15,136.5,36.5,3.5,14.75,59.5,27.26,18.46
2018,7,31,6,30,89.0,35.0,3.4,14.9,56.0,29.39,18.36
2018,7,31,6,45,114.0,54.0,3.3,15.05,87.5,53.31,35.51
2018,7,31,7,0,139.0,73.0,3.2,15.2,119.0,80.92,57.12
2018,7,31,7,15,139.0,83.5,3.15,15.3,136.5,99.83,73.46
2018,7,31,7,30,139.0,94.0,3.1,15.4,154.0,118.7,90.13
2018,7,31,7,45,69.5,103.5,3.05,15.5,133.5,112.15,87.23
2018,7,31,8,0,0.0,113.0,3.0,15.6,113.0,93.77,73.19
2018,7,31,8,15,0.0,122.5,2.95,15.75,122.5,101.83,79.58
2018,7,31,8,30,0.0,132.0,2.9,15.9,132.0,109.92,85.93
2018,7,31,8,45,0.5,144.5,2.8,16.0,145.0,120.83,94.57
2018,7,31,9,0,1.0,157.0,2.7,16.1,158.0,131.86,103.24
2018,7,31,9,15,2.5,167.0,2.7,16.25,169.0,141.52,110.76
2018,7,31,9,30,4.0,177.0,2.7,16.4,180.0,151.35,118.4
2018,7,31,9,45,6.0,193.5,2.7,16.5,198.5,167.26,130.91
2018,7,31,10,0,8.0,210.0,2.7,16.6,217.0,183.39,143.53
2018,7,31,10,15,9.5,226.5,2.75,16.7,235.0,199.32,155.91
2018,7,31,10,30,11.0,243.0,2.8,16.8,253.0,215.39,168.36
2018,7,31,10,45,10.5,234.5,2.85,16.85,244.0,208.11,162.39
2018,7,31,11,0,10.0,226.0,2.9,16.9,235.0,200.73,156.44
2018,7,31,11,15,10.5,231.0,3.0,16.95,240.5,205.9,160.43
2018,7,31,11,30,11.0,236.0,3.1,17.0,246.0,211.02,164.38
2018,7,31,11,45,13.0,257.0,3.2,17.05,269.0,231.46,180.38
2018,7,31,12,0,15.0,278.0,3.3,17.1,292.0,251.94,196.32
2018,7,31,12,15,16.0,289.0,3.45,17.05,304.0,262.63,204.7
2018,7,31,12,30,17.0,300.0,3.6,17.0,316.0,273.22,213.04
2018,7,31,12,45,16.5,295.0,3.75,17.0,310.5,268.15,209.18
2018,7,31,13,0,16.0,290.0,3.9,17.0,305.0,262.97,205.29
2018,7,31,13,15,16.5,290.0,4.0,16.95,305.0,263.0,205.52
2018,7,31,13,30,17.0,290.0,4.1,16.9,305.0,262.91,205.68
2018,7,31,13,45,155.0,266.0,4.2,16.85,400.5,391.31,310.24
2018,7,31,14,0,293.0,242.0,4.3,16.8,496.0,491.47,390.42
2018,7,31,14,15,564.5,184.5,4.4,16.7,653.5,649.71,515.28
2018,7,31,14,30,836.0,127.0,4.5,16.6,811.0,773.47,609.83
2018,7,31,14,45,831.0,122.0,4.55,16.55,777.5,734.57,581.53
2018,7,31,15,0,826.0,117.0,4.6,16.5,744.0,698.05,554.28
2018,7,31,15,15,813.0,115.0,4.6,16.5,704.5,651.07,518.24
2018,7,31,15,30,800.0,113.0,4.6,16.5,665.0,602.73,480.37
2018,7,31,15,45,788.0,108.0,4.7,16.25,621.5,551.02,439.68
2018,7,31,16,0,776.0,103.0,4.8,16.0,578.0,498.42,396.97
2018,7,31,16,15,757.0,99.0,4.75,15.85,531.0,442.95,350.22
2018,7,31,16,30,738.0,95.0,4.7,15.7,484.0,387.86,302.52
2018,7,31,16,45,710.0,91.0,4.7,15.55,434.0,328.37,250.38
2018,7,31,17,0,682.0,87.0,4.7,15.4,384.0,272.55,200.48
2018,7,31,17,15,645.0,82.0,4.65,15.25,334.0,216.16,150.58
2018,7,31,17,30,608.0,77.0,4.6,15.1,284.0,163.46,105.58
2018,7,31,17,45,558.0,69.5,4.6,14.9,235.0,111.37,66.09
2018,7,31,18,0,508.0,62.0,4.6,14.7,186.0,65.19,39.72
2018,7,31,18,15,435.5,53.5,4.55,14.6,142.0,42.61,32.07
2018,7,31,18,30,363.0,45.0,4.5,14.5,98.0,36.61,26.2
2018,7,31,18,45,254.5,33.0,4.45,14.4,63.0,25.64,15.12
2018,7,31,19,0,146.0,21.0,4.4,14.3,28.0,16.38,0.0
2018,7,31,19,15,73.0,10.5,4.35,14.25,14.0,8.96,0.0
2018,7,31,19,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,1,5,15,34.5,5.5,3.6,14.1,7.0,4.69,0.0
2018,8,1,5,30,69.0,11.0,3.6,14.3,14.0,9.39,0.0
2018,8,1,5,45,124.0,20.0,3.6,14.45,33.5,15.47,6.19
2018,8,1,6,0,179.0,29.0,3.6,14.6,53.0,22.24,13.61
2018,8,1,6,15,170.0,32.0,3.5,14.8,63.0,24.18,15.73
2018,8,1,6,30,161.0,35.0,3.4,15.0,73.0,29.56,17.48
2018,8,1,6,45,80.5,47.0,3.3,15.15,66.0,45.12,29.81
2018,8,1,7,0,0.0,59.0,3.2,15.3,59.0,48.86,36.15
2018,8,1,7,15,0.0,74.5,3.1,15.5,74.5,61.75,46.98
2018,8,1,7,30,0.0,90.0,3.0,15.7,90.0,74.52,57.56
2018,8,1,7,45,0.0,98.0,2.85,15.85,98.0,81.25,62.95
2018,8,1,8,0,0.0,106.0,2.7,16.0,106.0,88.0,68.31
2018,8,1,8,15,0.0,120.5,2.75,16.15,120.5,100.18,78.1
2018,8,1,8,30,0.0,135.0,2.8,16.3,135.0,112.44,87.87
2018,8,1,8,45,1.0,151.0,2.8,16.45,151.5,126.59,99.11
2018,8,1,9,0,2.0,167.0,2.8,16.6,168.0,140.94,110.43
2018,8,1,9,15,4.5,184.0,2.95,16.7,187.0,157.28,123.35
2018,8,1,9,30,7.0,201.0,3.1,16.8,206.0,173.94,136.46
2018,8,1,9,45,10.0,226.0,3.2,16.9,234.0,198.12,155.49
2018,8,1,10,0,13.0,251.0,3.3,17.0,262.0,222.69,174.67
2018,8,1,10,15,16.5,276.0,3.45,17.1,290.0,247.99,194.34
2018,8,1,10,30,20.0,301.0,3.6,17.2,318.0,273.63,214.14
2018,8,1,10,45,18.5,296.0,3.75,17.25,312.0,268.8,210.09
2018,8,1,11,0,17.0,291.0,3.9,17.3,306.0,263.79,206.01
2018,8,1,11,15,16.5,293.5,4.0,17.3,308.5,266.11,207.7
2018,8,1,11,30,16.0,296.0,4.1,17.3,311.0,268.31,209.32
2018,8,1,11,45,17.0,305.5,4.2,17.35,321.5,277.97,216.79
2018,8,1,12,0,18.0,315.0,4.3,17.4,332.0,287.54,224.19
2018,8,1,12,15,18.5,316.0,4.35,17.45,333.5,288.98,225.28
2018,8,1,12,30,19.0,317.0,4.4,17.5,335.0,290.28,226.3
2018,8,1,12,45,18.0,308.5,4.45,17.5,325.5,281.61,219.63
2018,8,1,13,0,17.0,300.0,4.5,17.5,316.0,272.84,212.91
2018,8,1,13,15,18.5,307.5,4.55,17.5,324.5,280.37,218.98
2018,8,1,13,30,20.0,315.0,4.6,17.5,333.0,287.74,224.91
2018,8,1,13,45,169.5,280.0,4.65,17.5,427.0,417.76,330.62
2018,8,1,14,0,319.0,245.0,4.7,17.5,521.0,516.96,410.06
2018,8,1,14,15,609.5,170.0,4.7,17.45,675.5,673.22,533.3
2018,8,1,14,30,900.0,95.0,4.7,17.4,830.0,794.37,624.21
2018,8,1,14,45,893.0,92.5,4.7,17.3,795.5,753.88,595.1
2018,8,1,15,0,886.0,90.0,4.7,17.2,761.0,710.89,563.98
2018,8,1,15,15,874.5,88.0,4.7,17.2,720.5,663.16,527.41
2018,8,1,15,30,863.0,86.0,4.7,17.2,680.0,613.79,488.71
2018,8,1,15,45,848.0,84.5,4.75,16.95,635.5,561.54,447.32
2018,8,1,16,0,833.0,83.0,4.8,16.7,591.0,508.5,404.01
2018,8,1,16,15,813.0,81.0,4.85,16.5,543.0,452.27,356.74
2018,8,1,16,30,793.0,79.0,4.9,16.3,495.0,395.68,307.78
2018,8,1,16,45,766.5,75.5,4.9,16.15,444.0,336.13,255.18
2018,8,1,17,0,740.0,72.0,4.9,16.0,393.0,278.32,203.2
2018,8,1,17,15,702.0,68.5,4.95,15.75,341.5,220.0,151.43
2018,8,1,17,30,664.0,65.0,5.0,15.5,290.0,165.42,104.67
2018,8,1,17,45,609.5,60.5,5.0,15.25,240.0,109.29,62.1
2018,8,1,18,0,555.0,56.0,5.0,15.0,190.0,62.22,36.09
2018,8,1,18,15,474.0,49.0,5.0,14.8,144.0,39.15,28.96
2018,8,1,18,30,393.0,42.0,5.0,14.6,98.0,34.2,24.05
2018,8,1,18,45,268.5,31.0,4.95,14.45,62.5,25.56,14.79
2018,8,1,19,0,144.0,20.0,4.9,14.3,27.0,15.61,0.0
2018,8,1,19,15,72.0,10.0,4.9,14.25,13.5,8.54,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.05,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,13.9,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,13.8,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,13.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,13.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,2,5,15,45.5,7.0,4.2,13.6,8.5,0.0,0.0
2018,8,2,5,30,91.0,14.0,4.3,13.8,17.0,11.95,0.0
2018,8,2,5,45,148.5,20.5,4.4,14.0,35.5,15.92,6.29
2018,8,2,6,0,206.0,27.0,4.5,14.2,54.0,21.01,12.53
2018,8,2,6,15,186.0,27.0,4.45,14.35,59.5,20.22,12.24
2018,8,2,6,30,166.0,27.0,4.4,14.5,65.0,24.01,12.58
2018,8,2,6,45,83.0,36.0,4.4,14.65,55.0,36.75,22.59
2018,8,2,7,0,0.0,45.0,4.4,14.8,45.0,37.19,26.26
2018,8,2,7,15,0.0,58.0,4.4,14.95,58.0,48.02,35.42
2018,8,2,7,30,0.0,71.0,4.4,15.1,71.0,58.88,44.5
2018,8,2,7,45,0.0,80.5,4.4,15.3,80.5,66.83,51.01
2018,8,2,8,0,0.0,90.0,4.4,15.5,90.0,74.77,57.44
2018,8,2,8,15,0.0,101.0,4.45,15.65,101.0,83.98,64.87
2018,8,2,8,30,0.0,112.0,4.5,15.8,112.0,93.24,72.29
2018,8,2,8,45,0.0,124.5,4.55,15.95,124.5,103.81,80.74
2018,8,2,9,0,0.0,137.0,4.6,16.1,137.0,114.44,89.19
2018,8,2,9,15,1.5,156.0,4.65,16.2,157.0,131.62,102.97
2018,8,2,9,30,3.0,175.0,4.7,16.3,177.0,149.04,116.85
2018,8,2,9,45,6.5,203.0,4.7,16.4,208.0,175.87,138.28
2018,8,2,10,0,10.0,231.0,4.7,16.5,239.0,203.17,159.9
2018,8,2,10,15,13.0,255.5,4.75,16.55,266.5,227.44,178.99
2018,8,2,10,30,16.0,280.0,4.8,16.6,294.0,252.02,198.23
2018,8,2,10,45,21.5,307.5,4.8,16.7,326.5,281.66,221.33
2018,8,2,11,0,27.0,335.0,4.8,16.8,359.0,324.13,254.23
2018,8,2,11,15,35.5,364.5,4.85,16.8,397.0,360.42,282.29
2018,8,2,11,30,44.0,394.0,4.9,16.8,435.0,397.01,310.41
2018,8,2,11,45,235.0,343.5,4.9,16.85,564.0,554.45,436.04
2018,8,2,12,0,426.0,293.0,4.9,16.9,693.0,700.99,549.3
2018,8,2,12,15,480.0,288.0,4.9,16.9,738.5,747.85,583.96
2018,8,2,12,30,534.0,283.0,4.9,16.9,784.0,794.48,618.57
2018,8,2,12,45,736.0,193.5,4.95,16.9,878.5,885.65,687.99
2018,8,2,13,0,938.0,104.0,5.0,16.9,973.0,966.97,745.66
2018,8,2,13,15,936.5,102.5,5.0,16.9,958.5,951.19,734.43
2018,8,2,13,30,935.0,101.0,5.0,16.9,944.0,931.69,721.28
2018,8,2,13,45,933.5,98.5,5.0,16.9,922.5,907.6,704.92
2018,8,2,14,0,932.0,96.0,5.0,16.9,901.0,879.95,686.04
2018,8,2,14,15,926.0,94.5,4.95,16.9,872.0,846.2,662.43
2018,8,2,14,30,920.0,93.0,4.9,16.9,843.0,809.44,636.57
2018,8,2,14,45,912.0,91.5,4.9,16.85,808.0,768.36,607.81
2018,8,2,15,0,904.0,90.0,4.9,16.8,773.0,724.81,576.24
2018,8,2,15,15,893.0,88.0,4.9,16.8,732.0,676.55,539.19
2018,8,2,15,30,882.0,86.0,4.9,16.8,691.0,626.54,499.92
2018,8,2,15,45,865.0,85.5,4.9,16.65,645.5,573.11,457.2
2018,8,2,16,0,848.0,85.0,4.9,16.5,600.0,519.02,412.72
2018,8,2,16,15,826.5,83.0,4.95,16.35,550.5,461.29,364.18
2018,8,2,16,30,805.0,81.0,5.0,16.2,501.0,403.23,313.95
2018,8,2,16,45,777.5,78.0,5.05,16.05,449.5,342.98,260.78
2018,8,2,17,0,750.0,75.0,5.1,15.9,398.0,284.56,208.25
2018,8,2,17,15,710.0,72.0,5.15,15.7,346.0,225.5,155.8
2018,8,2,17,30,670.0,69.0,5.2,15.5,294.0,167.55,106.22
2018,8,2,17,45,609.0,64.0,5.25,15.25,242.0,112.56,64.84
2018,8,2,18,0,548.0,59.0,5.3,15.0,190.0,64.75,38.25
2018,8,2,18,15,461.5,51.5,5.25,14.85,143.5,41.25,30.77
2018,8,2,18,30,375.0,44.0,5.2,14.7,97.0,35.98,25.53
2018,8,2,18,45,249.5,31.5,5.1,14.55,61.0,26.06,14.86
2018,8,2,19,0,124.0,19.0,5.0,14.4,25.0,14.82,0.0
2018,8,2,19,15,62.0,9.5,4.85,14.35,12.5,8.11,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,5,15,10.0,4.0,3.8,13.65,4.5,0.0,0.0
2018,8,3,5,30,20.0,8.0,3.9,13.9,9.0,6.83,0.0
2018,8,3,5,45,51.5,22.0,4.0,14.15,28.0,17.47,7.12
2018,8,3,6,0,83.0,36.0,4.1,14.4,47.0,28.12,18.6
2018,8,3,6,15,84.5,44.5,4.0,14.55,60.0,34.45,24.76
2018,8,3,6,30,86.0,53.0,3.9,14.7,73.0,44.66,31.22
2018,8,3,6,45,43.0,64.5,3.75,14.85,74.5,56.89,41.32
2018,8,3,7,0,0.0,76.0,3.6,15.0,76.0,62.63,47.91
2018,8,3,7,15,0.0,94.0,3.45,15.15,94.0,77.42,60.31
2018,8,3,7,30,0.0,112.0,3.3,15.3,112.0,92.36,72.66
2018,8,3,7,45,1.5,130.0,3.15,15.45,131.0,107.96,85.34
2018,8,3,8,0,3.0,148.0,3.0,15.6,150.0,123.87,98.15
2018,8,3,8,15,7.5,174.0,2.9,15.8,178.5,148.07,117.58
2018,8,3,8,30,12.0,200.0,2.8,16.0,207.0,172.99,137.39
2018,8,3,8,45,16.5,222.0,2.7,16.2,232.5,195.19,154.8
2018,8,3,9,0,21.0,244.0,2.6,16.4,258.0,217.96,172.5
2018,8,3,9,15,39.0,277.0,2.65,16.65,305.5,266.71,210.77
2018,8,3,9,30,57.0,310.0,2.7,16.9,353.0,311.55,245.42
2018,8,3,9,45,92.5,341.5,2.7,17.1,415.0,369.58,290.17
2018,8,3,10,0,128.0,373.0,2.7,17.3,477.0,441.21,344.33
2018,8,3,10,15,148.0,388.5,2.65,17.55,512.5,477.9,371.08
2018,8,3,10,30,168.0,404.0,2.6,17.8,548.0,515.32,398.19
2018,8,3,10,45,168.0,416.5,2.6,18.0,564.0,533.22,410.43
2018,8,3,11,0,168.0,429.0,2.6,18.2,580.0,550.37,422.16
2018,8,3,11,15,143.5,436.5,2.7,18.35,567.0,539.94,413.55
2018,8,3,11,30,119.0,444.0,2.8,18.5,554.0,527.9,403.9
2018,8,3,11,45,110.5,445.0,2.85,18.65,548.0,523.14,399.99
2018,8,3,12,0,102.0,446.0,2.9,18.8,542.0,502.59,384.65
2018,8,3,12,15,83.5,435.5,3.05,18.8,514.0,475.65,364.7
2018,8,3,12,30,65.0,425.0,3.2,18.8,486.0,448.14,344.18
2018,8,3,12,45,75.5,427.0,3.4,18.85,497.5,459.1,353.12
2018,8,3,13,0,86.0,429.0,3.6,18.9,509.0,469.39,361.42
2018,8,3,13,15,298.0,360.5,3.75,18.8,630.0,621.53,480.53
2018,8,3,13,30,510.0,292.0,3.9,18.7,751.0,751.52,579.63
2018,8,3,13,45,633.5,241.0,4.1,18.6,797.0,801.06,618.24
2018,8,3,14,0,757.0,190.0,4.3,18.5,843.0,838.51,648.51
2018,8,3,14,15,750.0,186.0,4.4,18.4,814.5,804.98,625.27
2018,8,3,14,30,743.0,182.0,4.5,18.3,786.0,769.04,600.37
2018,8,3,14,45,735.5,176.5,4.65,18.15,752.5,729.07,572.38
2018,8,3,15,0,728.0,171.0,4.8,18.0,719.0,687.12,542.2
2018,8,3,15,15,713.0,166.5,4.8,18.0,679.0,639.42,505.99
2018,8,3,15,30,698.0,162.0,4.8,18.0,639.0,590.83,468.34
2018,8,3,15,45,689.0,153.0,4.95,17.75,597.5,540.88,429.64
2018,8,3,16,0,680.0,144.0,5.1,17.5,556.0,490.03,388.96
2018,8,3,16,15,667.5,134.5,5.1,17.35,511.0,436.48,344.48
2018,8,3,16,30,655.0,125.0,5.1,17.2,466.0,382.9,298.72
2018,8,3,16,45,636.5,115.0,5.1,17.05,418.0,327.03,250.09
2018,8,3,17,0,618.0,105.0,5.1,16.9,370.0,272.32,201.59
2018,8,3,17,15,580.5,97.0,5.15,16.7,320.0,216.52,152.9
2018,8,3,17,30,543.0,89.0,5.2,16.5,270.0,164.67,109.03
2018,8,3,17,45,493.5,79.5,5.2,16.3,222.0,114.6,71.0
2018,8,3,18,0,444.0,70.0,5.2,16.1,174.0,70.55,45.0
2018,8,3,18,15,367.0,58.0,5.1,15.9,130.0,44.18,33.17
2018,8,3,18,30,290.0,46.0,5.0,15.7,86.0,35.33,24.79
2018,8,3,18,45,192.5,31.5,4.9,15.55,53.5,24.37,13.09
2018,8,3,19,0,95.0,17.0,4.8,15.4,21.0,14.51,0.0
2018,8,3,19,15,47.5,8.5,4.65,15.4,10.5,7.26,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,4,5,15,23.5,6.0,2.8,14.1,7.0,0.0,0.0
2018,8,4,5,30,47.0,12.0,2.9,14.3,14.0,10.24,0.0
2018,8,4,5,45,106.5,29.5,3.05,14.5,41.0,23.01,10.62
2018,8,4,6,0,166.0,47.0,3.2,14.7,68.0,36.15,25.42
2018,8,4,6,15,169.5,57.0,3.1,14.85,87.0,43.68,32.81
2018,8,4,6,30,173.0,67.0,3.0,15.0,106.0,55.56,39.03
2018,8,4,6,45,87.5,81.0,2.95,15.15,101.0,73.12,53.24
2018,8,4,7,0,2.0,95.0,2.9,15.3,96.0,77.81,60.6
2018,8,4,7,15,3.0,115.5,2.9,15.5,117.0,95.13,75.0
2018,8,4,7,30,4.0,136.0,2.9,15.7,138.0,112.8,89.47
2018,8,4,7,45,4.5,149.0,2.9,15.95,151.5,124.49,98.8
2018,8,4,8,0,5.0,162.0,2.9,16.2,165.0,136.25,108.07
2018,8,4,8,15,8.5,181.0,2.95,16.45,186.0,154.42,122.47
2018,8,4,8,30,12.0,200.0,3.0,16.7,207.0,173.09,137.15
2018,8,4,8,45,19.5,226.5,3.1,16.95,239.0,200.8,159.02
2018,8,4,9,0,27.0,253.0,3.2,17.2,271.0,235.59,186.31
2018,8,4,9,15,31.0,274.5,3.25,17.45,296.5,259.61,204.72
2018,8,4,9,30,35.0,296.0,3.3,17.7,322.0,284.1,223.37
2018,8,4,9,45,40.5,318.0,3.4,17.95,349.5,310.56,243.45
2018,8,4,10,0,46.0,340.0,3.5,18.2,377.0,337.5,263.74
2018,8,4,10,15,58.0,364.0,3.6,18.35,412.5,371.92,289.87
2018,8,4,10,30,70.0,388.0,3.7,18.5,448.0,407.09,316.34
2018,8,4,10,45,94.5,410.5,3.85,18.65,494.0,452.18,350.52
2018,8,4,11,0,119.0,433.0,4.0,18.8,540.0,511.76,395.01
2018,8,4,11,15,154.0,428.5,4.15,18.75,569.0,542.75,418.91
2018,8,4,11,30,189.0,424.0,4.3,18.7,598.0,573.99,443.14
2018,8,4,11,45,183.5,419.0,4.45,18.7,589.0,566.99,438.1
2018,8,4,12,0,178.0,414.0,4.6,18.7,580.0,558.82,432.35
2018,8,4,12,15,298.0,382.5,4.75,18.6,661.0,655.87,507.92
2018,8,4,12,30,418.0,351.0,4.9,18.5,742.0,751.34,580.67
2018,8,4,12,45,649.5,246.0,5.05,18.45,848.0,867.66,670.88
2018,8,4,13,0,881.0,141.0,5.2,18.4,954.0,952.97,733.16
2018,8,4,13,15,907.5,122.0,5.3,18.35,948.0,947.24,729.83
2018,8,4,13,30,934.0,103.0,5.4,18.3,942.0,936.42,723.54
2018,8,4,13,45,929.0,102.5,5.5,18.2,919.5,911.13,707.14
2018,8,4,14,0,924.0,102.0,5.6,18.1,897.0,882.48,688.29
2018,8,4,14,15,917.0,101.0,5.7,18.05,867.5,848.49,665.32
2018,8,4,14,30,910.0,100.0,5.8,18.0,838.0,811.57,640.0
2018,8,4,14,45,900.5,99.0,5.85,17.95,802.5,770.05,610.83
2018,8,4,15,0,891.0,98.0,5.9,17.9,767.0,726.2,578.77
2018,8,4,15,15,879.5,95.0,5.9,17.9,725.5,677.01,540.75
2018,8,4,15,30,868.0,92.0,5.9,17.9,684.0,626.14,500.58
2018,8,4,15,45,849.5,91.5,5.9,17.7,638.0,572.3,457.38
2018,8,4,16,0,831.0,91.0,5.9,17.5,592.0,519.11,413.47
2018,8,4,16,15,805.0,90.0,5.85,17.35,542.0,460.08,363.63
2018,8,4,16,30,779.0,89.0,5.8,17.2,492.0,402.04,313.33
2018,8,4,16,45,742.5,87.0,5.8,17.05,439.0,340.8,259.62
2018,8,4,17,0,706.0,85.0,5.8,16.9,386.0,280.22,205.82
2018,8,4,17,15,664.0,80.5,5.7,16.7,334.0,221.34,153.86
2018,8,4,17,30,622.0,76.0,5.6,16.5,282.0,166.75,107.36
2018,8,4,17,45,561.0,70.0,5.5,16.25,231.0,113.6,67.37
2018,8,4,18,0,500.0,64.0,5.4,16.0,180.0,67.77,41.43
2018,8,4,18,15,423.5,54.0,5.25,15.75,135.0,43.37,32.45
2018,8,4,18,30,347.0,44.0,5.1,15.5,90.0,36.1,25.4
2018,8,4,18,45,239.5,31.5,4.9,15.25,57.0,24.5,12.74
2018,8,4,19,0,132.0,19.0,4.7,15.0,24.0,16.22,0.0
2018,8,4,19,15,66.0,9.5,4.65,14.95,12.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,5,15,28.5,4.5,3.95,14.05,5.5,0.0,0.0
2018,8,5,5,30,57.0,9.0,4.1,14.3,11.0,7.68,0.0
2018,8,5,5,45,114.5,17.0,4.2,14.55,29.0,13.19,3.31
2018,8,5,6,0,172.0,25.0,4.3,14.8,47.0,19.27,10.88
2018,8,5,6,15,167.0,26.0,4.25,14.95,55.0,19.83,11.82
2018,8,5,6,30,162.0,27.0,4.2,15.1,63.0,24.59,12.75
2018,8,5,6,45,81.0,38.5,4.1,15.3,56.5,39.0,24.47
2018,8,5,7,0,0.0,50.0,4.0,15.5,50.0,41.35,29.73
2018,8,5,7,15,0.0,66.0,3.85,15.6,66.0,54.7,41.01
2018,8,5,7,30,0.0,82.0,3.7,15.7,82.0,67.99,52.1
2018,8,5,7,45,0.0,94.5,3.6,15.85,94.5,78.39,60.61
2018,8,5,8,0,0.0,107.0,3.5,16.0,107.0,88.86,69.08
2018,8,5,8,15,0.5,126.5,3.4,16.15,127.0,105.45,82.54
2018,8,5,8,30,1.0,146.0,3.3,16.3,147.0,122.24,96.0
2018,8,5,8,45,3.5,168.5,3.25,16.45,171.0,142.86,112.48
2018,8,5,9,0,6.0,191.0,3.2,16.6,195.0,163.9,129.15
2018,8,5,9,15,9.5,211.5,3.2,16.7,218.5,184.26,145.19
2018,8,5,9,30,13.0,232.0,3.2,16.8,242.0,205.05,161.46
2018,8,5,9,45,14.5,248.0,3.2,16.95,259.5,220.84,173.59
2018,8,5,10,0,16.0,264.0,3.2,17.1,277.0,236.78,185.77
2018,8,5,10,15,19.5,286.5,3.25,17.2,303.0,260.18,203.84
2018,8,5,10,30,23.0,309.0,3.3,17.3,329.0,283.86,222.0
2018,8,5,10,45,27.5,332.5,3.35,17.4,357.0,321.95,251.16
2018,8,5,11,0,32.0,356.0,3.4,17.5,385.0,349.22,271.77
2018,8,5,11,15,34.0,366.5,3.45,17.55,397.5,362.18,281.4
2018,8,5,11,30,36.0,377.0,3.5,17.6,410.0,375.0,290.99
2018,8,5,11,45,37.0,381.5,3.55,17.65,415.5,381.02,295.42
2018,8,5,12,0,38.0,386.0,3.6,17.7,421.0,386.75,299.69
2018,8,5,12,15,42.5,393.5,3.65,17.8,433.0,398.3,308.46
2018,8,5,12,30,47.0,401.0,3.7,17.9,445.0,409.49,316.95
2018,8,5,12,45,52.0,404.5,3.75,17.95,453.0,416.93,322.74
2018,8,5,13,0,57.0,408.0,3.8,18.0,461.0,423.88,328.21
2018,8,5,13,15,75.0,414.0,3.85,18.0,482.0,444.47,344.47
2018,8,5,13,30,93.0,420.0,3.9,18.0,503.0,464.02,359.86
2018,8,5,13,45,246.0,366.5,4.0,18.05,579.5,569.23,443.13
2018,8,5,14,0,399.0,313.0,4.1,18.1,656.0,651.84,507.73
2018,8,5,14,15,646.0,211.0,4.15,18.05,744.0,747.58,583.21
2018,8,5,14,30,893.0,109.0,4.2,18.0,832.0,808.51,630.1
2018,8,5,14,45,886.0,106.5,4.3,17.95,797.0,767.94,601.9
2018,8,5,15,0,879.0,104.0,4.4,17.9,762.0,724.87,571.4
2018,8,5,15,15,866.5,102.0,4.4,17.9,721.0,676.38,534.71
2018,8,5,15,30,854.0,100.0,4.4,17.9,680.0,626.32,495.97
2018,8,5,15,45,839.5,96.5,4.45,17.65,634.5,574.47,455.4
2018,8,5,16,0,825.0,93.0,4.5,17.4,589.0,519.0,410.77
2018,8,5,16,15,803.5,90.0,4.5,17.25,539.5,460.31,361.95
2018,8,5,16,30,782.0,87.0,4.5,17.1,490.0,402.18,312.13
2018,8,5,16,45,751.5,84.0,4.45,16.95,438.0,341.83,259.37
2018,8,5,17,0,721.0,81.0,4.4,16.8,386.0,283.7,207.64
2018,8,5,17,15,675.5,77.5,4.35,16.6,333.0,221.8,153.52
2018,8,5,17,30,630.0,74.0,4.3,16.4,280.0,166.76,106.88
2018,8,5,17,45,561.5,68.5,4.25,16.15,228.0,112.73,66.54
2018,8,5,18,0,493.0,63.0,4.2,15.9,176.0,66.95,40.8
2018,8,5,18,15,405.0,53.5,4.15,15.65,130.5,42.96,32.08
2018,8,5,18,30,317.0,44.0,4.1,15.4,85.0,33.98,23.53
2018,8,5,18,45,204.0,30.0,4.05,15.1,52.0,23.28,11.28
2018,8,5,19,0,91.0,16.0,4.0,14.8,19.0,13.66,0.0
2018,8,5,19,15,45.5,8.0,4.0,14.75,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,6,5,15,13.0,4.0,3.05,13.4,4.5,0.0,0.0
2018,8,6,5,30,26.0,8.0,3.1,13.6,9.0,6.83,0.0
2018,8,6,5,45,51.5,20.5,3.15,13.8,25.5,16.31,4.94
2018,8,6,6,0,77.0,33.0,3.2,14.0,42.0,25.88,16.56
2018,8,6,6,15,90.5,46.0,3.05,14.1,62.0,35.53,25.7
2018,8,6,6,30,104.0,59.0,2.9,14.2,82.0,49.82,35.17
2018,8,6,6,45,52.5,73.5,2.7,14.35,85.0,64.74,47.66
2018,8,6,7,0,1.0,88.0,2.5,14.5,88.0,72.21,56.1
2018,8,6,7,15,2.5,111.0,2.35,14.7,112.0,91.52,72.21
2018,8,6,7,30,4.0,134.0,2.2,14.9,136.0,111.28,88.46
2018,8,6,7,45,11.0,156.5,2.05,15.15,162.0,132.92,105.88
2018,8,6,8,0,18.0,179.0,1.9,15.4,188.0,155.57,123.97
2018,8,6,8,15,29.0,205.5,1.9,15.7,222.0,187.99,149.79
2018,8,6,8,30,40.0,232.0,1.9,16.0,256.0,219.2,174.33
2018,8,6,8,45,56.0,260.5,1.95,16.3,296.5,256.37,203.37
2018,8,6,9,0,72.0,289.0,2.0,16.6,337.0,295.39,233.5
2018,8,6,9,15,83.5,312.5,2.05,16.95,372.0,328.65,258.7
2018,8,6,9,30,95.0,336.0,2.1,17.3,407.0,362.92,284.39
2018,8,6,9,45,111.0,357.5,2.2,17.65,444.0,409.86,319.48
2018,8,6,10,0,127.0,379.0,2.3,18.0,481.0,448.3,347.75
2018,8,6,10,15,147.0,396.0,2.4,18.3,518.5,486.58,375.85
2018,8,6,10,30,167.0,413.0,2.5,18.6,556.0,525.61,404.22
2018,8,6,10,45,180.0,417.5,2.6,18.95,575.0,547.32,419.62
2018,8,6,11,0,193.0,422.0,2.7,19.3,594.0,568.79,434.88
2018,8,6,11,15,254.5,406.5,2.85,19.5,637.5,628.52,479.36
2018,8,6,11,30,316.0,391.0,3.0,19.7,681.0,675.48,514.24
2018,8,6,11,45,268.5,406.5,3.15,19.9,654.5,650.42,494.76
2018,8,6,12,0,221.0,422.0,3.3,20.1,628.0,608.63,463.76
2018,8,6,12,15,159.5,436.0,3.4,20.15,584.5,564.89,430.61
2018,8,6,12,30,98.0,450.0,3.5,20.2,541.0,504.85,385.25
2018,8,6,12,45,115.0,450.0,3.65,20.25,556.0,534.88,408.23
2018,8,6,13,0,132.0,450.0,3.8,20.3,571.0,548.57,418.96
2018,8,6,13,15,158.5,444.0,3.95,20.2,587.0,563.93,431.59
2018,8,6,13,30,185.0,438.0,4.1,20.1,603.0,577.55,442.95
2018,8,6,13,45,288.0,381.0,4.2,20.05,631.0,620.43,477.93
2018,8,6,14,0,391.0,324.0,4.3,20.0,659.0,656.38,507.33
2018,8,6,14,15,608.5,230.5,4.35,19.85,731.5,736.58,571.16
2018,8,6,14,30,826.0,137.0,4.4,19.7,804.0,791.66,615.0
2018,8,6,14,45,827.5,129.5,4.45,19.5,772.5,753.97,588.78
2018,8,6,15,0,829.0,122.0,4.5,19.3,741.0,713.33,559.68
2018,8,6,15,15,815.5,119.0,4.5,19.3,700.0,664.34,522.82
2018,8,6,15,30,802.0,116.0,4.5,19.3,659.0,614.03,484.13
2018,8,6,15,45,791.0,110.5,4.5,18.7,615.5,561.72,443.99
2018,8,6,16,0,780.0,105.0,4.5,18.1,572.0,508.42,401.7
2018,8,6,16,15,755.0,103.0,4.45,17.75,523.5,451.23,354.5
2018,8,6,16,30,730.0,101.0,4.4,17.4,475.0,393.61,305.66
2018,8,6,16,45,687.0,99.0,4.4,17.1,421.5,332.19,252.94
2018,8,6,17,0,644.0,97.0,4.4,16.8,368.0,274.51,202.59
2018,8,6,17,15,589.0,93.5,4.3,16.45,315.5,216.93,152.98
2018,8,6,17,30,534.0,90.0,4.2,16.1,263.0,165.33,110.04
2018,8,6,17,45,450.5,83.0,4.15,15.75,211.0,111.61,70.25
2018,8,6,18,0,367.0,76.0,4.1,15.4,159.0,70.54,46.47
2018,8,6,18,15,291.0,61.0,4.05,15.2,116.0,46.05,34.81
2018,8,6,18,30,215.0,46.0,4.0,15.0,73.0,35.11,24.46
2018,8,6,18,45,134.0,29.5,3.95,14.75,44.0,22.75,10.22
2018,8,6,19,0,53.0,13.0,3.9,14.5,15.0,11.1,0.0
2018,8,6,19,15,26.5,6.5,3.9,14.45,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,5,15,23.0,6.0,3.05,13.3,6.5,0.0,0.0
2018,8,7,5,30,46.0,12.0,3.1,13.5,13.0,10.24,0.0
2018,8,7,5,45,94.5,27.0,3.2,13.7,36.0,21.1,7.22
2018,8,7,6,0,143.0,42.0,3.3,13.9,59.0,32.5,22.15
2018,8,7,6,15,175.5,58.5,3.2,14.05,90.0,44.66,33.69
2018,8,7,6,30,208.0,75.0,3.1,14.2,121.0,63.04,44.47
2018,8,7,6,45,195.0,96.5,3.05,14.3,148.5,94.68,67.23
2018,8,7,7,0,182.0,118.0,3.0,14.4,176.0,125.09,92.64
2018,8,7,7,15,136.5,139.5,2.95,14.6,187.5,145.46,112.13
2018,8,7,7,30,91.0,161.0,2.9,14.8,199.0,158.64,125.23
2018,8,7,7,45,71.5,179.5,2.85,14.95,211.5,174.42,139.02
2018,8,7,8,0,52.0,198.0,2.8,15.1,224.0,187.91,150.35
2018,8,7,8,15,72.0,209.0,2.75,15.3,249.0,210.69,168.56
2018,8,7,8,30,92.0,220.0,2.7,15.5,274.0,235.47,188.36
2018,8,7,8,45,60.0,235.0,2.7,15.7,271.5,236.59,188.71
2018,8,7,9,0,28.0,250.0,2.7,15.9,269.0,234.41,186.08
2018,8,7,9,15,25.5,258.5,2.75,15.95,276.5,242.66,192.22
2018,8,7,9,30,23.0,267.0,2.8,16.0,284.0,242.64,191.77
2018,8,7,9,45,23.0,278.5,2.9,16.05,296.0,254.0,200.4
2018,8,7,10,0,23.0,290.0,3.0,16.1,308.0,265.31,208.96
2018,8,7,10,15,27.5,312.0,3.1,16.1,334.5,300.51,236.27
2018,8,7,10,30,32.0,334.0,3.2,16.1,361.0,326.34,256.07
2018,8,7,10,45,33.5,342.0,3.3,16.1,371.0,336.76,263.89
2018,8,7,11,0,35.0,350.0,3.4,16.1,381.0,347.09,271.71
2018,8,7,11,15,29.0,340.0,3.5,16.1,366.0,333.54,260.97
2018,8,7,11,30,23.0,330.0,3.6,16.1,351.0,319.55,249.96
2018,8,7,11,45,94.0,329.0,3.7,16.05,416.0,400.29,314.73
2018,8,7,12,0,165.0,328.0,3.8,16.0,481.0,467.08,367.73
2018,8,7,12,15,168.0,338.5,3.8,16.05,494.5,480.47,377.43
2018,8,7,12,30,171.0,349.0,3.8,16.1,508.0,492.91,386.65
2018,8,7,12,45,109.5,369.0,3.8,16.15,470.5,453.13,354.38
2018,8,7,13,0,48.0,389.0,3.8,16.2,433.0,398.51,310.89
2018,8,7,13,15,49.5,385.0,3.8,16.3,430.0,394.82,308.37
2018,8,7,13,30,51.0,381.0,3.8,16.4,427.0,390.77,305.44
2018,8,7,13,45,150.5,349.0,3.8,16.45,479.0,458.82,360.76
2018,8,7,14,0,250.0,317.0,3.8,16.5,531.0,519.42,409.24
2018,8,7,14,15,453.5,274.0,3.85,16.45,645.5,648.21,509.85
2018,8,7,14,30,657.0,231.0,3.9,16.4,760.0,753.54,590.13
2018,8,7,14,45,654.0,221.0,3.95,16.4,728.0,715.41,561.9
2018,8,7,15,0,651.0,211.0,4.0,16.4,696.0,675.2,532.52
2018,8,7,15,15,634.5,205.0,4.0,16.4,656.0,627.73,496.78
2018,8,7,15,30,618.0,199.0,4.0,16.4,616.0,579.72,459.91
2018,8,7,15,45,608.5,187.5,4.0,16.25,574.5,530.61,421.73
2018,8,7,16,0,599.0,176.0,4.0,16.1,533.0,480.88,382.01
2018,8,7,16,15,583.0,164.5,4.0,15.95,487.5,423.6,335.34
2018,8,7,16,30,567.0,153.0,4.0,15.8,442.0,371.17,291.23
2018,8,7,16,45,543.5,141.5,4.0,15.65,394.5,316.96,244.74
2018,8,7,17,0,520.0,130.0,4.0,15.5,347.0,264.67,199.1
2018,8,7,17,15,480.5,118.0,3.95,15.3,297.5,210.53,152.48
2018,8,7,17,30,441.0,106.0,3.9,15.1,248.0,160.75,110.71
2018,8,7,17,45,392.0,91.5,3.85,14.9,201.0,112.64,73.74
2018,8,7,18,0,343.0,77.0,3.8,14.7,154.0,70.57,47.07
2018,8,7,18,15,246.0,58.5,3.75,14.55,106.5,44.03,33.09
2018,8,7,18,30,149.0,40.0,3.7,14.4,59.0,31.16,21.06
2018,8,7,18,45,89.5,24.5,3.65,14.25,34.5,19.34,7.1
2018,8,7,19,0,30.0,9.0,3.6,14.1,10.0,7.68,0.0
2018,8,7,19,15,15.0,4.5,3.6,14.05,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.75,14.0,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.8,14.2,15.0,11.1,0.0
2018,8,8,5,45,157.5,27.5,2.8,14.4,43.0,21.32,6.31
2018,8,8,6,0,245.0,42.0,2.8,14.6,71.0,32.29,21.83
2018,8,8,6,15,250.5,54.5,2.65,14.8,97.0,41.18,30.51
2018,8,8,6,30,256.0,67.0,2.5,15.0,123.0,58.16,39.17
2018,8,8,6,45,153.0,92.5,2.35,15.2,128.5,88.16,63.14
2018,8,8,7,0,50.0,118.0,2.2,15.4,134.0,103.2,79.78
2018,8,8,7,15,61.0,140.5,2.15,15.55,163.5,128.39,100.46
2018,8,8,7,30,72.0,163.0,2.1,15.7,193.0,155.21,122.47
2018,8,8,7,45,87.5,186.5,2.05,15.8,227.5,185.91,147.45
2018,8,8,8,0,103.0,210.0,2.0,15.9,262.0,218.59,173.85
2018,8,8,8,15,130.5,234.5,1.95,16.1,307.0,264.63,210.47
2018,8,8,8,30,158.0,259.0,1.9,16.3,352.0,309.43,245.6
2018,8,8,8,45,168.5,280.5,1.85,16.45,387.0,344.87,272.92
2018,8,8,9,0,179.0,302.0,1.8,16.6,422.0,381.13,300.42
2018,8,8,9,15,201.5,315.0,1.8,16.75,458.0,418.28,328.5
2018,8,8,9,30,224.0,328.0,1.8,16.9,494.0,456.87,357.29
2018,8,8,9,45,297.0,322.5,1.8,17.05,553.5,527.45,410.31
2018,8,8,10,0,370.0,317.0,1.8,17.2,613.0,592.68,458.36
2018,8,8,10,15,564.0,254.0,1.85,17.3,724.5,722.24,554.16
2018,8,8,10,30,758.0,191.0,1.9,17.4,836.0,846.51,642.89
2018,8,8,10,45,715.5,209.5,1.9,17.55,831.0,849.12,641.97
2018,8,8,11,0,673.0,228.0,1.9,17.7,826.0,846.55,638.66
2018,8,8,11,15,620.5,251.0,1.95,17.75,810.0,834.22,629.2
2018,8,8,11,30,568.0,274.0,2.0,17.8,794.0,816.99,616.43
2018,8,8,11,45,630.0,250.5,2.05,17.85,832.0,860.35,647.81
2018,8,8,12,0,692.0,227.0,2.1,17.9,870.0,901.02,676.48
2018,8,8,12,15,694.0,229.0,2.2,17.95,873.5,906.59,680.6
2018,8,8,12,30,696.0,231.0,2.3,18.0,877.0,908.96,683.01
2018,8,8,12,45,612.0,265.5,2.4,18.05,830.5,857.96,647.19
2018,8,8,13,0,528.0,300.0,2.5,18.1,784.0,802.75,608.4
2018,8,8,13,15,392.0,347.5,2.55,18.05,703.5,714.29,544.15
2018,8,8,13,30,256.0,395.0,2.6,18.0,623.0,615.7,471.46
2018,8,8,13,45,328.5,353.5,2.7,18.0,638.5,631.86,486.72
2018,8,8,14,0,401.0,312.0,2.8,18.0,654.0,656.37,506.85
2018,8,8,14,15,583.0,242.0,2.95,17.9,720.0,729.1,564.16
2018,8,8,14,30,765.0,172.0,3.1,17.8,786.0,784.21,607.63
2018,8,8,14,45,754.5,168.0,3.2,17.7,751.0,742.27,577.75
2018,8,8,15,0,744.0,164.0,3.3,17.6,716.0,698.51,546.56
2018,8,8,15,15,728.5,160.0,3.3,17.6,675.5,649.84,510.38
2018,8,8,15,30,713.0,156.0,3.3,17.6,635.0,600.28,472.72
2018,8,8,15,45,692.5,151.5,3.5,17.25,590.0,546.81,432.21
2018,8,8,16,0,672.0,147.0,3.7,16.9,545.0,493.52,390.45
2018,8,8,16,15,646.0,140.5,3.7,16.75,496.5,436.39,343.81
2018,8,8,16,30,620.0,134.0,3.7,16.6,448.0,380.7,297.1
2018,8,8,16,45,586.0,126.5,3.75,16.45,398.0,323.12,248.03
2018,8,8,17,0,552.0,119.0,3.8,16.3,348.0,268.58,200.73
2018,8,8,17,15,509.5,109.0,3.85,16.1,298.0,210.04,150.54
2018,8,8,17,30,467.0,99.0,3.9,15.9,248.0,159.69,108.37
2018,8,8,17,45,412.0,87.0,3.9,15.75,200.5,111.37,71.58
2018,8,8,18,0,357.0,75.0,3.9,15.6,153.0,69.74,45.84
2018,8,8,18,15,285.5,59.0,3.85,15.4,111.0,44.63,33.45
2018,8,8,18,30,214.0,43.0,3.8,15.2,69.0,32.91,22.37
2018,8,8,18,45,137.5,27.5,3.75,15.05,41.5,21.27,7.24
2018,8,8,19,0,61.0,12.0,3.7,14.9,14.0,10.24,0.0
2018,8,8,19,15,30.5,6.0,3.6,14.8,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,9,5,15,22.5,4.5,2.15,13.55,5.0,0.0,0.0
2018,8,9,5,30,45.0,9.0,2.2,13.8,10.0,7.68,0.0
2018,8,9,5,45,106.5,24.5,2.25,14.0,34.5,18.94,3.9
2018,8,9,6,0,168.0,40.0,2.3,14.2,59.0,30.54,20.3
2018,8,9,6,15,229.5,58.5,2.25,14.45,99.0,44.05,33.04
2018,8,9,6,30,291.0,77.0,2.2,14.7,139.0,67.21,45.99
2018,8,9,6,45,307.5,94.5,2.1,14.9,176.0,105.15,71.13
2018,8,9,7,0,324.0,112.0,2.0,15.1,213.0,145.21,102.79
2018,8,9,7,15,348.0,129.0,1.95,15.35,255.5,188.52,139.0
2018,8,9,7,30,372.0,146.0,1.9,15.6,298.0,234.59,178.16
2018,8,9,7,45,391.0,162.0,1.85,15.85,341.0,280.67,217.28
2018,8,9,8,0,410.0,178.0,1.8,16.1,384.0,328.5,257.08
2018,8,9,8,15,384.5,202.5,1.8,16.35,411.0,358.75,282.62
2018,8,9,8,30,359.0,227.0,1.8,16.6,438.0,390.97,308.55
2018,8,9,8,45,360.5,246.5,1.8,16.85,473.0,430.64,339.27
2018,8,9,9,0,362.0,266.0,1.8,17.1,508.0,469.7,368.68
2018,8,9,9,15,430.5,261.5,1.8,17.35,566.5,539.79,421.25
2018,8,9,9,30,499.0,257.0,1.8,17.6,625.0,606.18,469.96
2018,8,9,9,45,502.0,267.0,1.8,17.85,652.5,640.94,494.01
2018,8,9,10,0,505.0,277.0,1.8,18.1,680.0,674.18,516.76
2018,8,9,10,15,459.5,309.5,1.85,18.35,687.0,686.88,523.85
2018,8,9,10,30,414.0,342.0,1.9,18.6,694.0,694.74,527.51
2018,8,9,10,45,442.0,336.0,1.9,18.8,720.5,727.41,550.22
2018,8,9,11,0,470.0,330.0,1.9,19.0,747.0,759.25,571.91
2018,8,9,11,15,588.0,278.5,1.95,19.2,809.5,831.47,623.72
2018,8,9,11,30,706.0,227.0,2.0,19.4,872.0,903.03,673.8
2018,8,9,11,45,735.0,216.5,2.1,19.55,893.0,928.26,690.21
2018,8,9,12,0,764.0,206.0,2.2,19.7,914.0,940.94,698.82
2018,8,9,12,15,786.0,196.0,2.3,19.8,924.5,954.48,708.35
2018,8,9,12,30,808.0,186.0,2.4,19.9,935.0,964.43,715.58
2018,8,9,12,45,800.0,189.0,2.5,19.95,925.5,954.57,709.93
2018,8,9,13,0,792.0,192.0,2.6,20.0,916.0,941.34,702.27
2018,8,9,13,15,682.5,238.0,2.7,20.0,854.5,881.61,662.54
2018,8,9,13,30,573.0,284.0,2.8,20.0,793.0,811.32,613.16
2018,8,9,13,45,493.5,306.0,2.9,20.0,736.5,745.75,567.14
2018,8,9,14,0,414.0,328.0,3.0,20.0,680.0,683.27,522.28
2018,8,9,14,15,584.0,254.0,3.05,19.9,732.0,742.02,569.17
2018,8,9,14,30,754.0,180.0,3.1,19.8,784.0,784.88,603.21
2018,8,9,14,45,742.5,176.5,3.15,19.75,749.0,742.92,573.31
2018,8,9,15,0,731.0,173.0,3.2,19.7,714.0,699.23,542.16
2018,8,9,15,15,715.5,168.5,3.2,19.7,673.0,650.47,506.3
2018,8,9,15,30,700.0,164.0,3.2,19.7,632.0,600.84,469.01
2018,8,9,15,45,681.5,158.0,3.25,19.55,587.5,547.57,428.45
2018,8,9,16,0,663.0,152.0,3.3,19.4,543.0,494.34,386.74
2018,8,9,16,15,640.0,144.5,3.3,19.2,495.5,438.02,341.44
2018,8,9,16,30,617.0,137.0,3.3,19.0,448.0,382.84,295.79
2018,8,9,16,45,587.0,128.0,3.3,18.8,398.0,325.39,247.36
2018,8,9,17,0,557.0,119.0,3.3,18.6,348.0,270.53,200.23
