Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,17,15,516.5,108.5,3.25,18.25,298.0,211.6,150.19
2018,8,9,17,30,476.0,98.0,3.2,17.9,248.0,160.65,107.85
2018,8,9,17,45,424.5,85.0,3.2,17.5,200.5,111.28,70.43
2018,8,9,18,0,373.0,72.0,3.2,17.1,153.0,68.22,43.89
2018,8,9,18,15,283.5,56.5,3.25,16.85,108.5,42.82,31.63
2018,8,9,18,30,194.0,41.0,3.3,16.6,64.0,31.37,20.81
2018,8,9,18,45,123.5,26.0,3.3,16.3,38.0,20.11,5.14
2018,8,9,19,0,53.0,11.0,3.3,16.0,12.0,9.39,0.0
2018,8,9,19,15,26.5,5.5,3.25,15.85,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,5,15,32.5,5.0,2.1,14.45,5.5,0.0,0.0
2018,8,10,5,30,65.0,10.0,2.2,14.7,11.0,8.54,0.0
2018,8,10,5,45,153.0,23.0,2.25,14.9,37.0,17.89,2.09
2018,8,10,6,0,241.0,36.0,2.3,15.1,63.0,27.8,17.8
2018,8,10,6,15,218.0,50.0,2.3,15.25,84.0,37.77,27.41
2018,8,10,6,30,195.0,64.0,2.3,15.4,105.0,55.88,37.95
2018,8,10,6,45,120.5,89.5,2.25,15.6,117.0,83.62,60.46
2018,8,10,7,0,46.0,115.0,2.2,15.8,129.0,100.61,77.67
2018,8,10,7,15,62.0,138.5,2.25,16.05,161.5,127.49,99.54
2018,8,10,7,30,78.0,162.0,2.3,16.3,194.0,156.67,123.32
2018,8,10,7,45,92.0,184.5,2.3,16.55,227.0,186.5,147.6
2018,8,10,8,0,106.0,207.0,2.3,16.8,260.0,222.56,176.69
2018,8,10,8,15,95.5,228.5,2.35,17.1,280.0,239.27,190.06
2018,8,10,8,30,85.0,250.0,2.4,17.4,300.0,259.27,205.67
2018,8,10,8,45,80.5,268.5,2.45,17.65,319.0,278.88,220.68
2018,8,10,9,0,76.0,287.0,2.5,17.9,338.0,297.94,235.01
2018,8,10,9,15,87.0,310.5,2.55,18.05,372.0,331.27,260.52
2018,8,10,9,30,98.0,334.0,2.6,18.2,406.0,365.56,286.44
2018,8,10,9,45,169.5,345.0,2.65,18.35,477.0,445.0,347.59
2018,8,10,10,0,241.0,356.0,2.7,18.5,548.0,530.94,412.15
2018,8,10,10,15,257.5,375.0,2.75,18.6,587.0,572.93,442.3
2018,8,10,10,30,274.0,394.0,2.8,18.7,626.0,615.03,472.43
2018,8,10,10,45,325.0,381.5,2.85,18.8,664.0,657.18,503.58
2018,8,10,11,0,376.0,369.0,2.9,18.9,702.0,700.13,535.03
2018,8,10,11,15,381.5,367.5,2.95,18.95,710.5,712.26,543.42
2018,8,10,11,30,387.0,366.0,3.0,19.0,719.0,736.37,560.2
2018,8,10,11,45,418.5,355.0,3.1,19.1,739.5,761.13,578.44
2018,8,10,12,0,450.0,344.0,3.2,19.2,760.0,784.08,595.37
2018,8,10,12,15,430.0,347.0,3.3,19.2,744.5,769.17,584.77
2018,8,10,12,30,410.0,350.0,3.4,19.2,729.0,751.99,572.8
2018,8,10,12,45,295.5,399.5,3.5,19.2,671.5,674.37,514.99
2018,8,10,13,0,181.0,449.0,3.6,19.2,614.0,596.8,456.39
2018,8,10,13,15,204.0,429.0,3.75,19.1,612.0,594.94,457.08
2018,8,10,13,30,227.0,409.0,3.9,19.0,610.0,591.39,456.12
2018,8,10,13,45,373.5,339.5,4.05,18.95,660.5,673.19,520.57
2018,8,10,14,0,520.0,270.0,4.2,18.9,711.0,720.57,559.24
2018,8,10,14,15,620.5,220.5,4.3,18.75,728.5,742.98,578.41
2018,8,10,14,30,721.0,171.0,4.4,18.6,746.0,751.75,587.9
2018,8,10,14,45,688.5,173.5,4.55,18.45,703.0,701.1,551.35
2018,8,10,15,0,656.0,176.0,4.7,18.3,660.0,650.37,514.21
2018,8,10,15,15,645.0,169.0,4.7,18.3,622.5,605.39,480.13
2018,8,10,15,30,634.0,162.0,4.7,18.3,585.0,559.41,444.52
2018,8,10,15,45,549.5,172.0,4.75,18.0,520.0,486.37,387.35
2018,8,10,16,0,465.0,182.0,4.8,17.7,455.0,415.54,331.07
2018,8,10,16,15,469.0,165.5,4.75,17.55,420.5,374.26,296.94
2018,8,10,16,30,473.0,149.0,4.7,17.4,386.0,331.68,260.63
2018,8,10,16,45,513.0,126.0,4.65,17.25,357.5,294.73,227.09
2018,8,10,17,0,553.0,103.0,4.6,17.1,329.0,255.95,190.56
2018,8,10,17,15,562.0,89.0,4.5,16.9,291.0,208.72,147.35
2018,8,10,17,30,571.0,75.0,4.4,16.7,253.0,159.9,103.77
2018,8,10,17,45,512.5,67.0,4.3,16.5,204.5,107.99,64.36
2018,8,10,18,0,454.0,59.0,4.2,16.3,156.0,63.23,38.1
2018,8,10,18,15,368.0,49.0,3.95,16.15,113.5,39.49,28.78
2018,8,10,18,30,282.0,39.0,3.7,16.0,71.0,30.19,19.73
2018,8,10,18,45,180.5,26.0,3.5,15.9,43.0,20.24,3.44
2018,8,10,19,0,79.0,13.0,3.3,15.8,15.0,11.1,0.0
2018,8,10,19,15,39.5,6.5,3.15,15.75,7.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,11,5,15,24.0,4.5,2.75,15.4,5.0,0.0,0.0
2018,8,11,5,30,48.0,9.0,2.9,15.6,10.0,7.68,0.0
2018,8,11,5,45,145.0,24.5,3.0,15.75,38.5,19.03,0.94
2018,8,11,6,0,242.0,40.0,3.1,15.9,67.0,30.82,20.14
2018,8,11,6,15,314.0,53.0,3.1,16.05,107.0,40.45,29.6
2018,8,11,6,30,386.0,66.0,3.1,16.2,147.0,63.44,40.15
2018,8,11,6,45,431.5,78.0,3.1,16.4,192.0,105.81,66.05
2018,8,11,7,0,477.0,90.0,3.1,16.6,237.0,153.72,102.73
2018,8,11,7,15,538.5,96.0,3.15,16.8,291.0,208.61,147.93
2018,8,11,7,30,600.0,102.0,3.2,17.0,345.0,267.6,198.12
2018,8,11,7,45,604.5,114.5,3.25,17.25,387.5,319.33,244.08
2018,8,11,8,0,609.0,127.0,3.3,17.5,430.0,370.7,288.67
2018,8,11,8,15,632.5,135.0,3.35,17.7,478.0,426.18,335.11
2018,8,11,8,30,656.0,143.0,3.4,17.9,526.0,482.92,381.29
2018,8,11,8,45,697.5,141.0,3.5,18.1,577.5,541.47,427.94
2018,8,11,9,0,739.0,139.0,3.6,18.3,629.0,602.13,475.14
2018,8,11,9,15,750.5,144.0,3.6,18.45,669.0,651.38,512.33
2018,8,11,9,30,762.0,149.0,3.6,18.6,709.0,697.01,546.08
2018,8,11,9,45,766.5,156.0,3.65,18.7,742.5,739.47,576.95
2018,8,11,10,0,771.0,163.0,3.7,18.8,776.0,779.61,605.59
2018,8,11,10,15,781.0,165.0,3.75,18.9,806.0,817.1,631.49
2018,8,11,10,30,791.0,167.0,3.8,19.0,836.0,852.24,655.23
2018,8,11,10,45,798.0,168.5,3.9,19.1,858.5,881.72,675.16
2018,8,11,11,0,805.0,170.0,4.0,19.2,881.0,908.3,693.09
2018,8,11,11,15,810.0,170.5,4.05,19.25,896.5,929.03,706.87
2018,8,11,11,30,815.0,171.0,4.1,19.3,912.0,946.51,718.5
2018,8,11,11,45,818.5,170.0,4.15,19.35,920.0,957.76,725.95
2018,8,11,12,0,822.0,169.0,4.2,19.4,928.0,965.53,731.16
2018,8,11,12,15,821.5,169.0,4.3,19.4,927.5,966.91,732.54
2018,8,11,12,30,821.0,169.0,4.4,19.4,927.0,964.72,731.65
2018,8,11,12,45,819.5,168.5,4.45,19.4,919.5,957.54,727.34
2018,8,11,13,0,818.0,168.0,4.5,19.4,912.0,946.84,720.72
2018,8,11,13,15,814.0,166.5,4.55,19.35,896.5,929.42,709.66
2018,8,11,13,30,810.0,165.0,4.6,19.3,881.0,908.7,696.36
2018,8,11,13,45,804.5,162.5,4.65,19.3,858.5,882.5,679.09
2018,8,11,14,0,799.0,160.0,4.7,19.3,836.0,853.32,659.65
2018,8,11,14,15,790.5,158.0,4.7,19.2,807.0,819.31,636.61
2018,8,11,14,30,782.0,156.0,4.7,19.1,778.0,782.82,611.63
2018,8,11,14,45,770.5,152.5,4.7,19.0,742.5,740.4,580.98
2018,8,11,15,0,759.0,149.0,4.7,18.9,707.0,696.17,548.45
2018,8,11,15,15,743.5,146.0,4.7,18.9,666.5,650.03,513.53
2018,8,11,15,30,728.0,143.0,4.7,18.9,626.0,600.59,475.4
2018,8,11,15,45,708.5,138.0,4.6,18.7,581.0,546.32,432.78
2018,8,11,16,0,689.0,133.0,4.5,18.5,536.0,492.12,389.18
2018,8,11,16,15,664.0,127.5,4.45,18.35,488.0,435.3,342.47
2018,8,11,16,30,639.0,122.0,4.4,18.2,440.0,379.76,295.6
2018,8,11,16,45,606.0,115.0,4.35,18.05,390.0,321.71,245.86
2018,8,11,17,0,573.0,108.0,4.3,17.9,340.0,266.55,197.8
2018,8,11,17,15,528.5,100.0,4.25,17.65,290.5,211.13,150.1
2018,8,11,17,30,484.0,92.0,4.2,17.4,241.0,157.67,105.41
2018,8,11,17,45,424.5,80.5,4.15,17.2,193.5,108.15,67.91
2018,8,11,18,0,365.0,69.0,4.1,17.0,146.0,65.9,42.05
2018,8,11,18,15,286.5,55.0,4.1,16.8,105.0,41.8,30.65
2018,8,11,18,30,208.0,41.0,4.1,16.6,64.0,31.47,20.58
2018,8,11,18,45,123.5,25.0,4.1,16.45,37.0,19.38,0.75
2018,8,11,19,0,39.0,9.0,4.1,16.3,10.0,7.68,0.0
2018,8,11,19,15,19.5,4.5,4.1,16.2,5.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,16.05,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,12,5,15,15.0,4.0,2.85,15.2,4.0,0.0,0.0
2018,8,12,5,30,30.0,8.0,2.9,15.4,8.0,6.83,0.0
2018,8,12,5,45,98.0,24.0,2.9,15.6,33.0,18.78,0.0
2018,8,12,6,0,166.0,40.0,2.9,15.8,58.0,30.6,19.83
2018,8,12,6,15,224.0,57.0,2.8,16.0,95.0,43.01,31.79
2018,8,12,6,30,282.0,74.0,2.7,16.2,132.0,66.44,44.51
2018,8,12,6,45,267.5,91.5,2.6,16.35,159.5,100.35,68.14
2018,8,12,7,0,253.0,109.0,2.5,16.5,187.0,132.05,94.57
2018,8,12,7,15,256.5,130.5,2.5,16.7,222.0,169.23,126.39
2018,8,12,7,30,260.0,152.0,2.5,16.9,257.0,206.91,158.87
2018,8,12,7,45,339.5,160.5,2.45,17.05,317.0,260.24,202.08
2018,8,12,8,0,419.0,169.0,2.4,17.2,377.0,327.92,256.86
2018,8,12,8,15,493.0,169.0,2.4,17.4,438.0,389.3,306.36
2018,8,12,8,30,567.0,169.0,2.4,17.6,499.0,457.5,360.46
2018,8,12,8,45,590.5,175.5,2.45,17.75,543.5,514.05,404.66
2018,8,12,9,0,614.0,182.0,2.5,17.9,588.0,566.87,445.14
2018,8,12,9,15,547.5,215.0,2.55,18.05,594.0,579.78,454.18
2018,8,12,9,30,481.0,248.0,2.6,18.2,600.0,590.06,460.73
2018,8,12,9,45,411.5,283.0,2.65,18.35,594.5,592.69,461.06
2018,8,12,10,0,342.0,318.0,2.7,18.5,589.0,577.09,447.91
2018,8,12,10,15,350.5,320.5,2.8,18.55,607.5,600.22,465.13
2018,8,12,10,30,359.0,323.0,2.9,18.6,626.0,622.43,481.34
2018,8,12,10,45,326.5,343.0,3.0,18.7,624.0,624.45,481.59
2018,8,12,11,0,294.0,363.0,3.1,18.8,622.0,623.54,479.8
2018,8,12,11,15,287.0,366.5,3.15,18.85,623.0,627.47,482.31
2018,8,12,11,30,280.0,370.0,3.2,18.9,624.0,629.73,483.61
2018,8,12,11,45,310.0,360.0,3.3,18.9,643.5,652.12,500.87
2018,8,12,12,0,340.0,350.0,3.4,18.9,663.0,673.33,517.15
2018,8,12,12,15,360.5,329.0,3.55,18.85,661.0,689.17,529.58
2018,8,12,12,30,381.0,308.0,3.7,18.8,659.0,687.61,529.88
2018,8,12,12,45,374.5,297.0,3.8,18.75,639.5,667.87,516.23
2018,8,12,13,0,368.0,286.0,3.9,18.7,620.0,646.31,501.28
2018,8,12,13,15,297.5,290.0,4.05,18.6,557.0,562.76,439.32
2018,8,12,13,30,227.0,294.0,4.2,18.5,494.0,496.51,389.0
2018,8,12,13,45,256.0,275.5,4.35,18.4,495.5,497.53,391.71
2018,8,12,14,0,285.0,257.0,4.5,18.3,497.0,496.11,392.26
2018,8,12,14,15,541.5,198.5,4.65,18.15,635.0,660.23,521.59
2018,8,12,14,30,798.0,140.0,4.8,18.0,773.0,781.56,614.87
2018,8,12,14,45,759.0,143.5,4.9,17.9,723.5,724.61,573.07
2018,8,12,15,0,720.0,147.0,5.0,17.8,674.0,670.2,532.56
2018,8,12,15,15,705.0,142.0,5.0,17.8,633.5,621.71,495.57
2018,8,12,15,30,690.0,137.0,5.0,17.8,593.0,572.41,457.11
2018,8,12,15,45,705.5,127.0,5.1,17.45,564.5,535.11,427.96
2018,8,12,16,0,721.0,117.0,5.2,17.1,536.0,494.44,394.89
2018,8,12,16,15,701.0,110.5,5.2,16.95,488.5,437.35,347.22
2018,8,12,16,30,681.0,104.0,5.2,16.8,441.0,380.97,298.85
2018,8,12,16,45,653.5,97.5,5.2,16.6,392.0,322.99,248.18
2018,8,12,17,0,626.0,91.0,5.2,16.4,343.0,267.16,198.49
2018,8,12,17,15,585.0,84.5,5.15,16.25,293.5,210.73,148.77
2018,8,12,17,30,544.0,78.0,5.1,16.1,244.0,158.7,104.31
2018,8,12,17,45,487.5,68.5,5.0,15.9,196.0,107.23,64.89
2018,8,12,18,0,431.0,59.0,4.9,15.7,148.0,62.73,38.18
2018,8,12,18,15,344.5,48.0,4.75,15.6,106.5,38.77,28.12
2018,8,12,18,30,258.0,37.0,4.6,15.5,65.0,28.64,18.13
2018,8,12,18,45,154.5,23.0,4.45,15.45,37.5,17.91,0.0
2018,8,12,19,0,51.0,9.0,4.3,15.4,10.0,7.68,0.0
2018,8,12,19,15,25.5,4.5,4.15,15.4,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,5,15,10.5,3.0,2.95,14.7,3.0,0.0,0.0
2018,8,13,5,30,21.0,6.0,3.1,14.9,6.0,5.12,0.0
2018,8,13,5,45,65.5,17.0,3.2,15.1,23.0,13.6,0.0
2018,8,13,6,0,110.0,28.0,3.3,15.3,40.0,22.22,12.79
2018,8,13,6,15,113.0,37.0,3.3,15.45,55.0,29.09,19.73
2018,8,13,6,30,116.0,46.0,3.3,15.6,70.0,40.76,26.37
2018,8,13,6,45,58.0,56.0,3.3,15.75,68.0,52.57,36.72
2018,8,13,7,0,0.0,66.0,3.3,15.9,66.0,54.59,40.92
2018,8,13,7,15,0.0,75.0,3.2,16.05,75.0,62.1,47.22
2018,8,13,7,30,0.0,84.0,3.1,16.2,84.0,69.63,53.42
2018,8,13,7,45,0.0,95.0,3.05,16.3,95.0,78.84,60.95
2018,8,13,8,0,0.0,106.0,3.0,16.4,106.0,88.11,68.42
2018,8,13,8,15,0.5,125.0,3.0,16.55,125.5,104.37,81.6
2018,8,13,8,30,1.0,144.0,3.0,16.7,145.0,120.83,94.79
2018,8,13,8,45,4.5,172.0,3.0,16.8,175.0,146.86,115.7
2018,8,13,9,0,8.0,200.0,3.0,16.9,205.0,173.49,136.88
2018,8,13,9,15,13.0,227.5,3.0,17.0,236.5,201.26,158.78
2018,8,13,9,30,18.0,255.0,3.0,17.1,268.0,229.68,180.99
2018,8,13,9,45,23.0,277.5,3.05,17.2,295.0,254.28,200.03
2018,8,13,10,0,28.0,300.0,3.1,17.3,322.0,290.27,227.81
2018,8,13,10,15,33.0,323.0,3.15,17.3,350.0,317.6,248.7
2018,8,13,10,30,38.0,346.0,3.2,17.3,378.0,345.32,269.78
2018,8,13,10,45,38.0,353.5,3.25,17.35,386.0,354.21,276.2
2018,8,13,11,0,38.0,361.0,3.3,17.4,394.0,362.91,282.56
2018,8,13,11,15,30.5,344.5,3.35,17.45,371.5,341.6,265.85
2018,8,13,11,30,23.0,328.0,3.4,17.5,349.0,305.36,237.74
2018,8,13,11,45,20.5,315.0,3.45,17.5,334.0,291.66,227.15
2018,8,13,12,0,18.0,302.0,3.5,17.5,319.0,277.81,216.39
2018,8,13,12,15,17.0,296.0,3.6,17.5,312.0,271.54,211.57
2018,8,13,12,30,16.0,290.0,3.7,17.5,305.0,265.16,206.66
2018,8,13,12,45,16.5,292.5,3.8,17.5,307.5,267.69,208.75
2018,8,13,13,0,17.0,295.0,3.9,17.5,310.0,270.1,210.76
2018,8,13,13,15,17.0,292.5,4.0,17.5,307.5,267.45,208.86
2018,8,13,13,30,17.0,290.0,4.1,17.5,305.0,264.71,206.91
2018,8,13,13,45,147.5,265.5,4.2,17.45,390.0,380.95,302.02
2018,8,13,14,0,278.0,241.0,4.3,17.4,475.0,490.39,389.24
2018,8,13,14,15,469.0,203.0,4.4,17.35,581.0,606.19,480.91
2018,8,13,14,30,660.0,165.0,4.5,17.3,687.0,702.02,555.55
2018,8,13,14,45,557.5,168.0,4.55,17.2,595.0,601.34,478.97
2018,8,13,15,0,455.0,171.0,4.6,17.1,503.0,506.48,405.99
2018,8,13,15,15,445.0,166.5,4.6,17.1,475.5,467.16,375.63
2018,8,13,15,30,435.0,162.0,4.6,17.1,448.0,433.56,348.87
2018,8,13,15,45,513.5,147.0,4.65,16.9,461.0,445.62,358.18
2018,8,13,16,0,592.0,132.0,4.7,16.7,474.0,442.72,354.57
2018,8,13,16,15,551.0,131.0,4.75,16.55,427.5,387.71,308.87
2018,8,13,16,30,510.0,130.0,4.8,16.4,381.0,331.54,261.59
2018,8,13,16,45,433.5,126.5,4.8,16.3,323.0,269.06,209.12
2018,8,13,17,0,357.0,123.0,4.8,16.2,265.0,214.7,163.51
2018,8,13,17,15,350.0,110.5,4.8,16.0,233.0,177.08,130.03
2018,8,13,17,30,343.0,98.0,4.8,15.8,201.0,140.01,97.66
2018,8,13,17,45,301.5,82.5,4.75,15.6,160.5,97.74,64.69
2018,8,13,18,0,260.0,67.0,4.7,15.4,120.0,60.74,40.15
2018,8,13,18,15,196.0,51.5,4.65,15.25,85.0,38.88,28.19
2018,8,13,18,30,132.0,36.0,4.6,15.1,50.0,28.01,17.42
2018,8,13,18,45,75.5,21.5,4.55,15.0,28.5,16.88,0.0
2018,8,13,19,0,19.0,7.0,4.5,14.9,7.0,5.97,0.0
2018,8,13,19,15,9.5,3.5,4.4,14.85,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,14,5,15,8.5,3.0,3.9,15.5,3.0,0.0,0.0
2018,8,14,5,30,17.0,6.0,3.9,15.6,6.0,5.12,0.0
2018,8,14,5,45,64.5,22.5,3.9,15.7,28.5,17.58,0.0
2018,8,14,6,0,112.0,39.0,3.9,15.8,51.0,30.04,19.04
2018,8,14,6,15,104.5,45.5,3.95,15.9,61.5,35.13,24.89
2018,8,14,6,30,97.0,52.0,4.0,16.0,72.0,44.79,30.03
2018,8,14,6,45,48.5,57.0,4.0,16.1,67.0,52.53,37.0
2018,8,14,7,0,0.0,62.0,4.0,16.2,62.0,51.36,38.13
2018,8,14,7,15,0.0,67.5,3.95,16.3,67.5,55.95,41.98
2018,8,14,7,30,0.0,73.0,3.9,16.4,73.0,60.55,45.74
2018,8,14,7,45,0.0,83.0,3.9,16.5,83.0,68.9,52.59
2018,8,14,8,0,0.0,93.0,3.9,16.6,93.0,77.27,59.38
2018,8,14,8,15,0.5,108.0,3.85,16.65,108.5,90.12,69.83
2018,8,14,8,30,1.0,123.0,3.8,16.7,124.0,103.12,80.31
2018,8,14,8,45,0.5,130.5,3.8,16.75,131.0,109.33,85.12
2018,8,14,9,0,0.0,138.0,3.8,16.8,138.0,115.51,89.91
2018,8,14,9,15,0.5,149.5,3.8,16.9,150.0,125.76,97.99
2018,8,14,9,30,1.0,161.0,3.8,17.0,162.0,136.11,106.11
2018,8,14,9,45,4.0,181.0,3.8,17.05,184.5,155.77,121.79
2018,8,14,10,0,7.0,201.0,3.8,17.1,207.0,175.79,137.65
2018,8,14,10,15,9.0,221.0,3.85,17.2,228.5,195.3,152.96
2018,8,14,10,30,11.0,241.0,3.9,17.3,250.0,215.03,168.36
2018,8,14,10,45,12.0,251.0,3.9,17.35,261.0,225.22,176.17
2018,8,14,11,0,13.0,261.0,3.9,17.4,272.0,235.44,184.01
2018,8,14,11,15,13.5,263.0,4.0,17.4,275.0,238.09,185.99
2018,8,14,11,30,14.0,265.0,4.1,17.4,278.0,240.67,187.96
2018,8,14,11,45,15.5,279.5,4.15,17.45,294.0,255.27,199.32
2018,8,14,12,0,17.0,294.0,4.2,17.5,310.0,269.85,210.64
2018,8,14,12,15,17.5,302.0,4.3,17.5,318.0,277.56,216.66
2018,8,14,12,30,18.0,310.0,4.4,17.5,326.0,285.17,222.64
2018,8,14,12,45,17.5,301.5,4.45,17.5,317.0,276.86,216.25
2018,8,14,13,0,17.0,293.0,4.5,17.5,308.0,268.46,209.83
2018,8,14,13,15,16.0,284.5,4.6,17.5,298.5,259.53,203.01
2018,8,14,13,30,15.0,276.0,4.7,17.5,289.0,250.57,196.17
2018,8,14,13,45,112.5,254.0,4.75,17.5,348.5,339.73,269.7
2018,8,14,14,0,210.0,232.0,4.8,17.5,408.0,409.47,326.79
2018,8,14,14,15,339.0,214.0,4.8,17.5,486.5,504.82,403.03
2018,8,14,14,30,468.0,196.0,4.8,17.5,565.0,581.81,463.72
2018,8,14,14,45,431.0,195.0,4.85,17.45,522.5,527.14,421.57
2018,8,14,15,0,394.0,194.0,4.9,17.4,480.0,480.0,385.03
2018,8,14,15,15,447.0,179.0,4.9,17.4,486.0,481.32,386.72
2018,8,14,15,30,500.0,164.0,4.9,17.4,492.0,482.18,387.25
2018,8,14,15,45,466.5,165.5,4.85,17.25,454.0,431.47,346.52
2018,8,14,16,0,433.0,167.0,4.8,17.1,416.0,388.3,311.19
2018,8,14,16,15,406.0,160.5,4.8,17.0,377.5,343.2,273.83
2018,8,14,16,30,379.0,154.0,4.8,16.9,339.0,300.15,237.5
2018,8,14,16,45,382.5,139.0,4.8,16.75,308.0,262.66,204.68
2018,8,14,17,0,386.0,124.0,4.8,16.6,277.0,224.26,170.32
2018,8,14,17,15,379.0,109.0,4.8,16.45,241.0,182.69,133.36
2018,8,14,17,30,372.0,94.0,4.8,16.3,205.0,141.72,97.62
2018,8,14,17,45,337.5,79.5,4.8,16.1,165.0,99.13,64.21
2018,8,14,18,0,303.0,65.0,4.8,15.9,125.0,60.86,39.23
2018,8,14,18,15,224.5,50.5,4.75,15.8,87.5,38.3,27.56
2018,8,14,18,30,146.0,36.0,4.7,15.7,50.0,27.99,17.07
2018,8,14,18,45,83.0,21.5,4.65,15.6,28.5,16.83,0.0
2018,8,14,19,0,20.0,7.0,4.6,15.5,7.0,5.97,0.0
2018,8,14,19,15,10.0,3.5,4.55,15.45,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,15,5,15,12.0,3.0,3.25,15.8,3.0,0.0,0.0
2018,8,15,5,30,24.0,6.0,3.3,15.9,6.0,5.12,0.0
2018,8,15,5,45,75.0,16.0,3.3,16.05,22.5,12.41,0.0
2018,8,15,6,0,126.0,26.0,3.3,16.2,39.0,19.96,10.62
2018,8,15,6,15,129.0,38.0,3.3,16.3,57.5,29.87,20.26
2018,8,15,6,30,132.0,50.0,3.3,16.4,76.0,44.95,29.2
2018,8,15,6,45,66.0,62.0,3.3,16.45,75.0,58.42,41.17
2018,8,15,7,0,0.0,74.0,3.3,16.5,74.0,60.99,46.23
2018,8,15,7,15,1.0,81.5,3.25,16.65,82.0,67.62,51.73
2018,8,15,7,30,2.0,89.0,3.2,16.8,90.0,74.33,57.2
2018,8,15,7,45,1.0,100.0,3.1,16.9,100.5,83.36,64.57
2018,8,15,8,0,0.0,111.0,3.0,17.0,111.0,92.31,71.77
2018,8,15,8,15,0.0,123.0,3.0,17.15,123.0,102.51,79.89
2018,8,15,8,30,0.0,135.0,3.0,17.3,135.0,112.76,87.99
2018,8,15,8,45,2.0,157.0,2.95,17.4,158.5,132.75,103.99
2018,8,15,9,0,4.0,179.0,2.9,17.5,182.0,153.11,120.12
2018,8,15,9,15,7.0,199.5,2.9,17.6,204.5,173.18,135.93
2018,8,15,9,30,10.0,220.0,2.9,17.7,227.0,193.65,151.94
2018,8,15,9,45,12.0,237.5,2.9,17.8,246.5,211.1,165.42
2018,8,15,10,0,14.0,255.0,2.9,17.9,266.0,228.76,178.99
2018,8,15,10,15,22.0,289.0,3.0,17.95,307.0,266.26,208.22
2018,8,15,10,30,30.0,323.0,3.1,18.0,348.0,317.66,247.82
2018,8,15,10,45,32.5,338.0,3.2,18.05,366.0,335.58,261.22
2018,8,15,11,0,35.0,353.0,3.3,18.1,384.0,353.53,274.73
2018,8,15,11,15,35.5,361.5,3.4,18.15,393.0,363.38,282.01
2018,8,15,11,30,36.0,370.0,3.5,18.2,402.0,373.04,289.19
2018,8,15,11,45,43.5,386.5,3.6,18.2,426.0,396.86,307.39
2018,8,15,12,0,51.0,403.0,3.7,18.2,450.0,420.56,325.43
2018,8,15,12,15,87.5,393.0,3.8,18.25,473.0,446.0,345.92
2018,8,15,12,30,124.0,383.0,3.9,18.3,496.0,487.49,378.2
2018,8,15,12,45,145.5,391.5,4.0,18.3,523.0,514.95,399.32
2018,8,15,13,0,167.0,400.0,4.1,18.3,550.0,541.14,419.49
2018,8,15,13,15,176.5,410.5,4.15,18.3,567.0,556.66,431.25
2018,8,15,13,30,186.0,421.0,4.2,18.3,584.0,570.84,442.09
2018,8,15,13,45,401.0,323.0,4.25,18.3,662.0,688.62,535.06
2018,8,15,14,0,616.0,225.0,4.3,18.3,740.0,771.52,600.47
2018,8,15,14,15,736.5,165.5,4.3,18.25,759.5,787.88,614.76
2018,8,15,14,30,857.0,106.0,4.3,18.2,779.0,791.86,618.61
2018,8,15,14,45,847.5,104.0,4.35,18.2,743.5,750.28,589.74
2018,8,15,15,0,838.0,102.0,4.4,18.2,708.0,706.52,558.7
2018,8,15,15,15,824.5,99.5,4.4,18.2,667.0,657.66,521.75
2018,8,15,15,30,811.0,97.0,4.4,18.2,626.0,610.69,485.27
2018,8,15,15,45,794.5,94.5,4.4,18.0,581.5,556.94,443.06
2018,8,15,16,0,778.0,92.0,4.4,17.8,537.0,502.74,399.26
2018,8,15,16,15,756.0,88.5,4.4,17.7,489.0,444.84,351.11
2018,8,15,16,30,734.0,85.0,4.4,17.6,441.0,387.7,302.16
2018,8,15,16,45,703.5,80.5,4.35,17.45,390.5,327.72,249.85
2018,8,15,17,0,673.0,76.0,4.3,17.3,340.0,268.3,197.16
2018,8,15,17,15,631.0,71.5,4.3,17.15,290.0,210.56,146.25
2018,8,15,17,30,589.0,67.0,4.3,17.0,240.0,157.22,100.66
2018,8,15,17,45,527.0,59.5,4.25,16.85,191.5,103.98,60.2
2018,8,15,18,0,465.0,52.0,4.2,16.7,143.0,58.35,33.55
2018,8,15,18,15,371.5,42.5,4.2,16.55,101.5,34.48,24.12
2018,8,15,18,30,278.0,33.0,4.2,16.4,60.0,27.38,16.18
2018,8,15,18,45,165.5,20.5,4.15,16.25,34.0,16.03,0.0
2018,8,15,19,0,53.0,8.0,4.1,16.1,8.0,6.83,0.0
2018,8,15,19,15,26.5,4.0,4.05,16.05,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,16,5,15,13.5,3.0,2.6,15.35,3.0,0.0,0.0
2018,8,16,5,30,27.0,6.0,2.7,15.5,6.0,5.12,0.0
2018,8,16,5,45,82.5,16.0,2.8,15.7,23.0,12.43,0.0
2018,8,16,6,0,138.0,26.0,2.9,15.9,40.0,20.01,10.53
2018,8,16,6,15,140.0,35.5,2.85,16.05,56.5,26.84,17.63
2018,8,16,6,30,142.0,45.0,2.8,16.2,73.0,41.89,26.3
2018,8,16,6,45,71.5,68.0,2.75,16.35,82.0,63.86,45.52
2018,8,16,7,0,1.0,91.0,2.7,16.5,91.0,74.67,57.72
2018,8,16,7,15,3.0,110.0,2.65,16.6,111.0,91.18,71.45
2018,8,16,7,30,5.0,129.0,2.6,16.7,131.0,108.09,85.33
2018,8,16,7,45,19.0,154.0,2.5,16.85,163.0,134.63,106.73
2018,8,16,8,0,33.0,179.0,2.4,17.0,195.0,166.65,132.5
2018,8,16,8,15,35.5,198.0,2.4,17.15,217.0,187.28,148.88
2018,8,16,8,30,38.0,217.0,2.4,17.3,239.0,208.28,165.38
2018,8,16,8,45,41.5,240.5,2.35,17.45,266.0,234.25,185.61
2018,8,16,9,0,45.0,264.0,2.3,17.6,293.0,260.73,205.97
2018,8,16,9,15,80.0,296.0,2.25,17.7,352.0,316.71,249.65
2018,8,16,9,30,115.0,328.0,2.2,17.8,411.0,386.72,303.17
2018,8,16,9,45,155.5,348.5,2.15,17.95,467.0,443.27,345.65
2018,8,16,10,0,196.0,369.0,2.1,18.1,523.0,502.57,389.47
2018,8,16,10,15,334.5,332.0,2.1,18.25,606.5,603.6,465.67
2018,8,16,10,30,473.0,295.0,2.1,18.4,690.0,713.51,545.71
2018,8,16,10,45,683.5,202.0,2.05,18.55,790.0,830.46,630.22
2018,8,16,11,0,894.0,109.0,2.0,18.7,890.0,929.59,694.77
2018,8,16,11,15,898.0,109.0,2.15,18.8,905.5,949.82,707.96
2018,8,16,11,30,902.0,109.0,2.3,18.9,921.0,966.51,719.71
2018,8,16,11,45,904.0,109.0,2.4,19.0,928.5,977.66,727.39
2018,8,16,12,0,906.0,109.0,2.5,19.1,936.0,985.09,732.74
2018,8,16,12,15,905.0,110.0,2.65,19.1,936.0,986.84,735.22
2018,8,16,12,30,904.0,111.0,2.8,19.1,936.0,984.81,735.3
2018,8,16,12,45,901.0,111.5,2.95,19.15,927.5,976.61,731.18
2018,8,16,13,0,898.0,112.0,3.1,19.2,919.0,964.72,724.64
2018,8,16,13,15,895.0,111.0,3.2,19.05,903.5,947.72,714.84
2018,8,16,13,30,892.0,110.0,3.3,18.9,888.0,927.16,702.62
2018,8,16,13,45,887.5,108.5,3.4,18.8,865.5,901.31,686.6
2018,8,16,14,0,883.0,107.0,3.5,18.7,843.0,872.19,668.21
2018,8,16,14,15,876.0,105.5,3.55,18.55,813.5,837.87,645.86
2018,8,16,14,30,869.0,104.0,3.6,18.4,784.0,800.74,621.34
2018,8,16,14,45,860.0,102.0,3.65,18.3,748.5,758.98,593.11
2018,8,16,15,0,851.0,100.0,3.7,18.2,713.0,714.97,562.57
2018,8,16,15,15,837.5,98.0,3.7,18.2,672.0,665.92,525.83
2018,8,16,15,30,824.0,96.0,3.7,18.2,631.0,618.73,489.51
2018,8,16,15,45,807.0,93.5,3.8,17.9,585.5,563.95,447.27
2018,8,16,16,0,790.0,91.0,3.9,17.6,540.0,508.73,403.28
2018,8,16,16,15,767.0,87.5,3.9,17.45,491.0,449.62,354.43
2018,8,16,16,30,744.0,84.0,3.9,17.3,442.0,391.36,304.79
2018,8,16,16,45,713.0,79.5,3.9,17.15,391.0,330.53,251.91
2018,8,16,17,0,682.0,75.0,3.9,17.0,340.0,270.35,198.64
2018,8,16,17,15,638.0,70.0,3.9,16.85,289.0,211.08,146.5
2018,8,16,17,30,594.0,65.0,3.9,16.7,238.0,156.48,99.89
2018,8,16,17,45,529.5,58.0,3.9,16.5,189.0,103.08,59.38
2018,8,16,18,0,465.0,51.0,3.9,16.3,140.0,57.58,32.94
2018,8,16,18,15,370.0,41.5,3.75,16.2,98.5,33.73,23.45
2018,8,16,18,30,275.0,32.0,3.6,16.1,57.0,26.6,15.15
2018,8,16,18,45,163.5,20.0,3.5,16.0,32.5,17.07,0.0
2018,8,16,19,0,52.0,8.0,3.4,15.9,8.0,6.83,0.0
2018,8,16,19,15,26.0,4.0,3.35,15.9,4.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,17,5,15,26.5,4.0,1.85,15.0,4.0,0.0,0.0
2018,8,17,5,30,53.0,8.0,1.9,15.2,8.0,6.83,0.0
2018,8,17,5,45,163.5,20.5,1.95,15.45,33.5,16.03,0.0
2018,8,17,6,0,274.0,33.0,2.0,15.7,59.0,27.36,16.25
2018,8,17,6,15,277.5,36.0,1.95,15.85,76.5,28.51,19.08
2018,8,17,6,30,281.0,39.0,1.9,16.0,94.0,43.44,24.02
2018,8,17,6,45,140.5,48.0,1.8,16.2,75.5,55.49,35.52
2018,8,17,7,0,0.0,57.0,1.7,16.4,57.0,47.2,34.59
2018,8,17,7,15,0.0,70.5,1.6,16.55,70.5,58.42,44.05
2018,8,17,7,30,0.0,84.0,1.5,16.7,84.0,69.64,53.35
2018,8,17,7,45,0.0,97.5,1.4,16.85,97.5,80.96,62.58
2018,8,17,8,0,0.0,111.0,1.3,17.0,111.0,92.35,71.75
2018,8,17,8,15,4.0,143.0,1.3,17.2,145.5,121.34,95.22
2018,8,17,8,30,8.0,175.0,1.3,17.4,180.0,151.12,118.96
2018,8,17,8,45,22.0,215.5,1.3,17.6,229.5,194.81,153.55
2018,8,17,9,0,36.0,256.0,1.3,17.8,279.0,248.22,195.15
2018,8,17,9,15,58.0,288.0,1.35,18.0,328.5,295.04,231.1
2018,8,17,9,30,80.0,320.0,1.4,18.2,378.0,344.11,268.28
2018,8,17,9,45,136.5,343.0,1.45,18.4,447.5,424.61,329.15
2018,8,17,10,0,193.0,366.0,1.5,18.6,517.0,498.42,383.65
2018,8,17,10,15,450.0,278.0,1.65,18.7,648.0,663.23,507.99
2018,8,17,10,30,707.0,190.0,1.8,18.8,779.0,821.31,622.57
2018,8,17,10,45,815.5,141.5,1.9,18.95,839.0,884.09,663.41
2018,8,17,11,0,924.0,93.0,2.0,19.1,899.0,943.16,702.23
2018,8,17,11,15,928.0,94.0,2.1,19.15,915.0,964.94,716.42
2018,8,17,11,30,932.0,95.0,2.2,19.2,931.0,983.04,728.66
2018,8,17,11,45,934.5,94.5,2.3,19.2,939.0,994.44,736.76
2018,8,17,12,0,937.0,94.0,2.4,19.2,947.0,1001.99,742.5
2018,8,17,12,15,937.0,94.5,2.55,19.2,947.0,1004.23,745.39
2018,8,17,12,30,937.0,95.0,2.7,19.2,947.0,1002.55,745.8
2018,8,17,12,45,936.0,94.5,2.85,19.2,939.5,994.97,742.37
2018,8,17,13,0,935.0,94.0,3.0,19.2,932.0,983.51,736.4
2018,8,17,13,15,887.0,116.5,3.1,19.2,900.5,947.47,713.45
2018,8,17,13,30,839.0,139.0,3.2,19.2,869.0,908.53,688.47
2018,8,17,13,45,770.5,167.5,3.3,19.15,824.0,867.29,661.74
2018,8,17,14,0,702.0,196.0,3.4,19.1,779.0,820.42,630.4
2018,8,17,14,15,805.0,142.5,3.45,19.05,788.0,825.27,635.71
2018,8,17,14,30,908.0,89.0,3.5,19.0,797.0,818.03,631.93
2018,8,17,14,45,898.5,88.0,3.55,18.9,761.0,775.34,603.1
2018,8,17,15,0,889.0,87.0,3.6,18.8,725.0,730.32,572.45
2018,8,17,15,15,876.5,85.0,3.6,18.8,683.0,680.2,535.42
2018,8,17,15,30,864.0,83.0,3.6,18.8,641.0,628.52,496.0
2018,8,17,15,45,847.5,81.5,3.55,18.6,595.5,573.75,453.34
2018,8,17,16,0,831.0,80.0,3.5,18.4,550.0,518.38,408.9
2018,8,17,16,15,809.5,78.0,3.45,18.25,501.0,460.66,361.17
2018,8,17,16,30,788.0,76.0,3.4,18.1,452.0,402.09,311.31
2018,8,17,16,45,724.0,78.0,3.3,17.95,393.0,333.36,252.79
2018,8,17,17,0,660.0,80.0,3.2,17.8,334.0,268.98,197.28
2018,8,17,17,15,604.5,75.0,3.1,17.6,280.5,208.27,144.86
2018,8,17,17,30,549.0,70.0,3.0,17.4,227.0,153.72,99.17
2018,8,17,17,45,496.5,60.5,2.85,17.2,180.5,102.06,59.66
2018,8,17,18,0,444.0,51.0,2.7,17.0,134.0,56.9,32.7
2018,8,17,18,15,347.5,41.5,2.6,16.9,94.0,33.77,23.34
2018,8,17,18,30,251.0,32.0,2.5,16.8,54.0,24.91,13.26
2018,8,17,18,45,133.5,18.5,2.4,16.65,29.5,15.79,0.0
2018,8,17,19,0,16.0,5.0,2.3,16.5,5.0,0.0,0.0
2018,8,17,19,15,8.0,2.5,2.25,16.5,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,18,5,15,13.5,3.0,1.7,14.95,3.0,0.0,0.0
2018,8,18,5,30,27.0,6.0,1.7,15.2,6.0,5.12,0.0
2018,8,18,5,45,131.5,20.0,1.75,15.5,31.0,15.6,0.0
2018,8,18,6,0,236.0,34.0,1.8,15.8,56.0,26.36,15.18
2018,8,18,6,15,262.0,46.0,1.7,16.05,84.5,35.18,24.78
2018,8,18,6,30,288.0,58.0,1.6,16.3,113.0,58.53,36.22
2018,8,18,6,45,180.0,83.5,1.5,16.5,121.5,88.45,61.41
2018,8,18,7,0,72.0,109.0,1.4,16.7,130.0,101.92,77.31
2018,8,18,7,15,65.5,129.5,1.4,16.95,151.5,123.18,95.55
2018,8,18,7,30,59.0,150.0,1.4,17.2,173.0,143.79,112.97
2018,8,18,7,45,56.0,170.5,1.35,17.45,195.0,165.0,130.36
2018,8,18,8,0,53.0,191.0,1.3,17.7,217.0,185.97,147.15
2018,8,18,8,15,56.5,212.5,1.35,17.95,242.5,210.64,166.59
2018,8,18,8,30,60.0,234.0,1.4,18.2,268.0,235.8,186.11
2018,8,18,8,45,60.0,253.5,1.45,18.45,290.0,257.56,202.67
2018,8,18,9,0,60.0,273.0,1.5,18.7,312.0,279.32,219.01
2018,8,18,9,15,66.5,294.5,1.55,18.9,340.5,307.34,240.11
2018,8,18,9,30,73.0,316.0,1.6,19.1,369.0,335.94,261.41
2018,8,18,9,45,76.5,334.5,1.7,19.3,392.5,359.93,279.05
2018,8,18,10,0,80.0,353.0,1.8,19.5,416.0,384.06,296.69
2018,8,18,10,15,84.5,370.0,1.9,19.65,438.5,407.67,313.92
2018,8,18,10,30,89.0,387.0,2.0,19.8,461.0,431.36,331.11
2018,8,18,10,45,82.0,392.5,2.1,19.9,462.0,433.6,332.21
2018,8,18,11,0,75.0,398.0,2.2,20.0,463.0,435.13,332.92
2018,8,18,11,15,59.0,389.0,2.3,20.0,440.5,413.46,316.43
2018,8,18,11,30,43.0,380.0,2.4,20.0,418.0,390.9,299.29
2018,8,18,11,45,47.0,388.0,2.5,20.05,430.0,403.33,308.74
2018,8,18,12,0,51.0,396.0,2.6,20.1,442.0,415.51,317.88
2018,8,18,12,15,61.5,409.0,2.75,20.0,464.5,438.54,335.55
2018,8,18,12,30,72.0,422.0,2.9,19.9,487.0,461.19,352.89
2018,8,18,12,45,74.0,418.0,3.0,19.85,484.5,458.42,351.18
2018,8,18,13,0,76.0,414.0,3.1,19.8,482.0,455.17,349.26
2018,8,18,13,15,78.5,408.5,3.2,19.7,477.5,450.43,346.35
2018,8,18,13,30,81.0,403.0,3.3,19.6,473.0,445.19,343.1
2018,8,18,13,45,213.0,351.5,3.35,19.5,529.5,539.1,417.47
2018,8,18,14,0,345.0,300.0,3.4,19.4,586.0,594.94,462.48
2018,8,18,14,15,591.0,217.5,3.45,19.3,685.5,726.89,563.97
2018,8,18,14,30,837.0,135.0,3.5,19.2,785.0,815.9,630.77
2018,8,18,14,45,823.0,134.0,3.5,19.1,748.0,771.34,599.64
2018,8,18,15,0,809.0,133.0,3.5,19.0,711.0,724.97,566.25
2018,8,18,15,15,794.0,129.5,3.5,19.0,669.0,674.0,528.6
2018,8,18,15,30,779.0,126.0,3.5,19.0,627.0,621.92,489.22
2018,8,18,15,45,755.5,124.0,3.45,18.7,580.0,566.17,446.34
2018,8,18,16,0,732.0,122.0,3.4,18.4,533.0,509.75,401.75
2018,8,18,16,15,701.5,118.0,3.35,18.2,482.5,448.82,352.29
2018,8,18,16,30,671.0,114.0,3.3,18.0,432.0,389.72,302.92
2018,8,18,16,45,631.0,108.5,3.25,17.85,380.0,328.11,250.51
2018,8,18,17,0,591.0,103.0,3.2,17.7,328.0,270.19,200.32
2018,8,18,17,15,541.5,94.5,3.15,17.5,276.5,211.53,149.96
2018,8,18,17,30,492.0,86.0,3.1,17.3,225.0,155.54,103.19
2018,8,18,17,45,423.0,74.5,3.0,17.1,176.5,104.16,64.44
2018,8,18,18,0,354.0,63.0,2.9,16.9,128.0,61.31,38.25
2018,8,18,18,15,265.5,47.5,2.85,16.7,87.5,36.38,25.5
2018,8,18,18,30,177.0,32.0,2.8,16.5,47.0,24.74,12.45
2018,8,18,18,45,100.5,18.5,2.75,16.3,26.0,15.79,0.0
2018,8,18,19,0,24.0,5.0,2.7,16.1,5.0,0.0,0.0
2018,8,18,19,15,12.0,2.5,2.65,16.05,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,19,5,15,5.0,1.5,2.4,14.55,1.5,0.0,0.0
2018,8,19,5,30,10.0,3.0,2.5,14.8,3.0,2.56,0.0
2018,8,19,5,45,33.5,11.0,2.6,15.1,13.5,9.39,0.0
2018,8,19,6,0,57.0,19.0,2.7,15.4,24.0,15.27,6.25
2018,8,19,6,15,59.5,28.0,2.65,15.55,36.5,22.19,13.56
2018,8,19,6,30,62.0,37.0,2.6,15.7,49.0,33.68,21.17
2018,8,19,6,45,31.0,46.5,2.55,15.9,52.5,42.45,29.16
2018,8,19,7,0,0.0,56.0,2.5,16.1,56.0,46.36,33.92
2018,8,19,7,15,0.0,62.5,2.45,16.25,62.5,51.78,38.48
2018,8,19,7,30,0.0,69.0,2.4,16.4,69.0,57.2,42.96
2018,8,19,7,45,0.0,78.0,2.35,16.5,78.0,64.73,49.13
2018,8,19,8,0,0.0,87.0,2.3,16.6,87.0,72.27,55.24
2018,8,19,8,15,0.0,100.0,2.3,16.75,100.0,83.22,64.1
2018,8,19,8,30,0.0,113.0,2.3,16.9,113.0,94.23,72.93
2018,8,19,8,45,0.0,127.0,2.3,17.0,127.0,106.18,82.45
2018,8,19,9,0,0.0,141.0,2.3,17.1,141.0,118.2,91.96
2018,8,19,9,15,1.0,152.5,2.35,17.2,153.0,128.83,100.31
2018,8,19,9,30,2.0,164.0,2.4,17.3,165.0,139.61,108.75
2018,8,19,9,45,4.0,178.5,2.45,17.45,181.5,153.89,119.97
2018,8,19,10,0,6.0,193.0,2.5,17.6,198.0,168.39,131.3
2018,8,19,10,15,8.0,213.0,2.55,17.65,219.5,187.92,146.61
2018,8,19,10,30,10.0,233.0,2.6,17.7,241.0,207.68,162.0
2018,8,19,10,45,10.0,232.5,2.65,17.8,241.0,207.66,161.72
2018,8,19,11,0,10.0,232.0,2.7,17.9,241.0,207.59,161.48
2018,8,19,11,15,10.0,225.0,2.7,17.95,234.0,201.71,156.73
2018,8,19,11,30,10.0,218.0,2.7,18.0,227.0,195.78,151.98
2018,8,19,11,45,10.5,225.5,2.75,18.05,235.0,203.07,157.65
2018,8,19,12,0,11.0,233.0,2.8,18.1,243.0,210.31,163.27
2018,8,19,12,15,12.5,250.0,2.85,18.1,261.5,226.9,176.27
2018,8,19,12,30,14.0,267.0,2.9,18.1,280.0,243.48,189.21
2018,8,19,12,45,14.5,273.0,2.95,18.1,286.0,249.18,193.68
2018,8,19,13,0,15.0,279.0,3.0,18.1,292.0,254.77,198.12
2018,8,19,13,15,14.5,270.5,3.1,18.05,283.0,246.33,191.74
2018,8,19,13,30,14.0,262.0,3.2,18.0,274.0,237.84,185.36
2018,8,19,13,45,123.5,236.5,3.25,17.9,338.5,335.15,265.33
2018,8,19,14,0,233.0,211.0,3.3,17.8,403.0,412.15,327.81
2018,8,19,14,15,523.0,166.5,3.4,17.7,577.0,622.02,492.13
2018,8,19,14,30,813.0,122.0,3.5,17.6,751.0,785.12,613.41
2018,8,19,14,45,733.5,131.5,3.6,17.45,678.5,702.31,553.39
