Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,15,0,654.0,141.0,3.7,17.3,606.0,625.1,496.08
2018,8,19,15,15,471.0,156.0,3.7,17.3,480.5,485.64,388.42
2018,8,19,15,30,288.0,171.0,3.7,17.3,355.0,354.86,284.85
2018,8,19,15,45,309.0,151.0,3.8,17.0,335.0,330.93,266.57
2018,8,19,16,0,330.0,131.0,3.9,16.7,315.0,304.18,244.94
2018,8,19,16,15,365.5,132.0,3.95,16.55,318.5,301.04,240.97
2018,8,19,16,30,401.0,133.0,4.0,16.4,322.0,292.78,231.86
2018,8,19,16,45,345.5,127.0,4.0,16.2,276.0,241.27,188.44
2018,8,19,17,0,290.0,121.0,4.0,16.0,230.0,191.64,146.69
2018,8,19,17,15,275.5,107.5,4.0,15.8,198.5,156.38,115.79
2018,8,19,17,30,261.0,94.0,4.0,15.6,167.0,122.68,86.75
2018,8,19,17,45,192.5,76.0,3.95,15.4,123.5,81.74,55.64
2018,8,19,18,0,124.0,58.0,3.9,15.2,80.0,49.81,33.7
2018,8,19,18,15,101.5,42.5,3.85,15.15,56.5,32.79,22.5
2018,8,19,18,30,79.0,27.0,3.8,15.1,33.0,21.16,9.11
2018,8,19,18,45,49.5,15.5,3.7,15.0,18.5,13.23,0.0
2018,8,19,19,0,20.0,4.0,3.6,14.9,4.0,0.0,0.0
2018,8,19,19,15,10.0,2.0,3.55,14.9,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,5,15,3.5,1.0,2.7,14.9,1.0,0.0,0.0
2018,8,20,5,30,7.0,2.0,2.8,15.1,2.0,0.0,0.0
2018,8,20,5,45,26.0,7.5,2.9,15.35,9.5,6.4,0.0
2018,8,20,6,0,45.0,13.0,3.0,15.6,17.0,10.61,2.46
2018,8,20,6,15,48.5,17.5,2.95,15.7,24.5,14.16,6.58
2018,8,20,6,30,52.0,22.0,2.9,15.8,32.0,20.74,10.45
2018,8,20,6,45,26.0,25.0,2.9,15.95,30.0,24.55,14.16
2018,8,20,7,0,0.0,28.0,2.9,16.1,28.0,23.08,14.09
2018,8,20,7,15,0.0,30.0,2.8,16.25,30.0,24.75,15.51
2018,8,20,7,30,0.0,32.0,2.7,16.4,32.0,26.42,16.88
2018,8,20,7,45,0.0,40.0,2.65,16.55,40.0,33.07,22.44
2018,8,20,8,0,0.0,48.0,2.6,16.7,48.0,39.73,27.96
2018,8,20,8,15,0.0,54.5,2.55,16.8,54.5,45.16,32.39
2018,8,20,8,30,0.0,61.0,2.5,16.9,61.0,50.61,36.8
2018,8,20,8,45,0.0,69.0,2.5,17.05,69.0,57.31,42.22
2018,8,20,9,0,0.0,77.0,2.5,17.2,77.0,64.03,47.61
2018,8,20,9,15,0.0,91.5,2.5,17.3,91.5,76.21,57.46
2018,8,20,9,30,0.0,106.0,2.5,17.4,106.0,88.52,67.34
2018,8,20,9,45,1.0,126.5,2.55,17.45,127.5,106.83,82.07
2018,8,20,10,0,2.0,147.0,2.6,17.5,149.0,125.35,96.87
2018,8,20,10,15,4.0,171.5,2.65,17.5,175.0,148.4,115.24
2018,8,20,10,30,6.0,196.0,2.7,17.5,201.0,171.74,133.72
2018,8,20,10,45,6.0,188.5,2.75,17.55,193.5,165.47,128.53
2018,8,20,11,0,6.0,181.0,2.8,17.6,186.0,159.17,123.41
2018,8,20,11,15,6.0,184.0,2.9,17.55,189.0,162.01,125.62
2018,8,20,11,30,6.0,187.0,3.0,17.5,192.0,164.8,127.81
2018,8,20,11,45,7.5,203.5,3.05,17.5,210.0,180.86,140.53
2018,8,20,12,0,9.0,220.0,3.1,17.5,228.0,196.95,153.23
2018,8,20,12,15,8.5,209.0,3.15,17.45,216.5,186.78,145.2
2018,8,20,12,30,8.0,198.0,3.2,17.4,205.0,176.58,137.19
2018,8,20,12,45,8.0,198.0,3.3,17.35,205.0,176.47,137.21
2018,8,20,13,0,8.0,198.0,3.4,17.3,205.0,176.31,137.19
2018,8,20,13,15,8.5,206.0,3.45,17.25,213.5,183.59,143.09
2018,8,20,13,30,9.0,214.0,3.5,17.2,222.0,190.8,148.97
2018,8,20,13,45,118.5,212.5,3.55,17.15,310.0,308.1,245.51
2018,8,20,14,0,228.0,211.0,3.6,17.1,398.0,408.53,326.32
2018,8,20,14,15,438.0,178.0,3.65,17.0,521.0,564.04,449.23
2018,8,20,14,30,648.0,145.0,3.7,16.9,644.0,681.04,539.63
2018,8,20,14,45,641.0,136.0,3.7,16.85,610.0,640.11,508.74
2018,8,20,15,0,634.0,127.0,3.7,16.8,576.0,597.54,477.03
2018,8,20,15,15,624.0,127.0,3.7,16.8,546.5,560.68,448.68
2018,8,20,15,30,614.0,127.0,3.7,16.8,517.0,522.68,418.79
2018,8,20,15,45,702.0,111.5,3.8,16.55,525.5,524.76,420.15
2018,8,20,16,0,790.0,96.0,3.9,16.3,534.0,516.4,411.9
2018,8,20,16,15,655.0,109.0,3.95,16.15,449.5,419.84,333.87
2018,8,20,16,30,520.0,122.0,4.0,16.0,365.0,336.33,265.61
2018,8,20,16,45,446.5,117.5,4.0,15.85,308.5,268.46,208.83
2018,8,20,17,0,373.0,113.0,4.0,15.7,252.0,213.02,162.06
2018,8,20,17,15,395.5,95.0,4.0,15.5,222.0,176.1,127.74
2018,8,20,17,30,418.0,77.0,4.0,15.3,192.0,136.22,91.25
2018,8,20,17,45,447.5,63.0,4.0,15.15,162.0,99.65,60.15
2018,8,20,18,0,477.0,49.0,4.0,15.0,132.0,56.47,31.92
2018,8,20,18,15,319.5,38.0,3.95,14.9,85.5,30.99,20.86
2018,8,20,18,30,162.0,27.0,3.9,14.8,39.0,20.93,7.89
2018,8,20,18,45,97.0,15.5,3.85,14.7,21.0,13.23,0.0
2018,8,20,19,0,32.0,4.0,3.8,14.6,3.0,0.0,0.0
2018,8,20,19,15,16.0,2.0,3.75,14.6,1.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,21,5,15,2.5,1.0,2.8,15.15,1.0,0.0,0.0
2018,8,21,5,30,5.0,2.0,2.8,15.2,2.0,0.0,0.0
2018,8,21,5,45,21.0,10.5,2.85,15.3,12.0,8.96,0.0
2018,8,21,6,0,37.0,19.0,2.9,15.4,22.0,15.79,6.15
2018,8,21,6,15,41.0,29.5,2.85,15.5,35.0,24.2,15.23
2018,8,21,6,30,45.0,40.0,2.8,15.6,48.0,35.45,23.01
2018,8,21,6,45,22.5,47.0,2.7,15.7,51.0,42.0,29.14
2018,8,21,7,0,0.0,54.0,2.6,15.8,54.0,44.7,32.54
2018,8,21,7,15,0.0,57.5,2.5,15.95,57.5,47.6,34.99
2018,8,21,7,30,0.0,61.0,2.4,16.1,61.0,50.52,37.37
2018,8,21,7,45,0.0,72.5,2.3,16.25,72.5,60.13,45.33
2018,8,21,8,0,0.0,84.0,2.2,16.4,84.0,69.76,53.21
2018,8,21,8,15,0.0,99.5,2.2,16.55,99.5,82.81,63.84
2018,8,21,8,30,0.0,115.0,2.2,16.7,115.0,95.96,74.43
2018,8,21,8,45,1.5,143.0,2.15,16.85,144.0,120.77,94.47
2018,8,21,9,0,3.0,171.0,2.1,17.0,173.0,146.0,114.59
2018,8,21,9,15,8.0,201.5,2.1,17.2,207.0,176.21,138.54
2018,8,21,9,30,13.0,232.0,2.1,17.4,241.0,207.16,162.76
2018,8,21,9,45,16.0,252.0,2.15,17.55,264.0,227.9,178.7
2018,8,21,10,0,19.0,272.0,2.2,17.7,287.0,248.95,194.81
2018,8,21,10,15,25.0,297.0,2.25,17.75,317.5,289.83,226.31
2018,8,21,10,30,31.0,322.0,2.3,17.8,348.0,320.27,249.41
2018,8,21,10,45,39.5,348.0,2.35,17.9,381.5,354.37,275.17
2018,8,21,11,0,48.0,374.0,2.4,18.0,415.0,388.94,301.06
2018,8,21,11,15,38.5,355.5,2.45,18.05,389.0,363.42,281.24
2018,8,21,11,30,29.0,337.0,2.5,18.1,363.0,337.4,261.21
2018,8,21,11,45,27.0,336.5,2.55,18.15,361.0,335.58,259.77
2018,8,21,12,0,25.0,336.0,2.6,18.2,359.0,333.5,258.07
2018,8,21,12,15,26.5,342.5,2.65,18.15,366.5,341.35,264.17
2018,8,21,12,30,28.0,349.0,2.7,18.1,374.0,348.97,270.09
2018,8,21,12,45,26.5,340.5,2.75,18.1,364.0,338.88,262.49
2018,8,21,13,0,25.0,332.0,2.8,18.1,354.0,328.61,254.84
2018,8,21,13,15,23.5,321.0,2.8,18.1,341.5,300.69,233.64
2018,8,21,13,30,22.0,310.0,2.8,18.1,329.0,288.7,224.64
2018,8,21,13,45,69.5,299.0,2.85,18.05,356.5,333.72,261.4
2018,8,21,14,0,117.0,288.0,2.9,18.0,384.0,375.81,295.33
2018,8,21,14,15,208.0,280.0,2.9,17.95,442.5,451.95,355.73
2018,8,21,14,30,299.0,272.0,2.9,17.9,501.0,507.72,399.69
2018,8,21,14,45,309.0,265.0,2.9,17.8,492.0,495.18,390.54
2018,8,21,15,0,319.0,258.0,2.9,17.7,483.0,480.74,380.14
2018,8,21,15,15,287.0,245.0,2.9,17.7,438.0,430.41,341.52
2018,8,21,15,30,255.0,232.0,2.9,17.7,393.0,382.23,304.17
2018,8,21,15,45,254.5,219.0,2.95,17.5,369.5,354.64,282.92
2018,8,21,16,0,254.0,206.0,3.0,17.3,346.0,326.51,260.65
2018,8,21,16,15,230.5,196.5,2.95,17.2,314.5,290.31,231.27
2018,8,21,16,30,207.0,187.0,2.9,17.1,283.0,250.82,198.95
2018,8,21,16,45,177.5,165.5,2.9,17.0,241.0,207.4,163.28
2018,8,21,17,0,148.0,144.0,2.9,16.9,199.0,167.51,130.29
2018,8,21,17,15,161.0,124.5,2.9,16.8,175.5,142.59,108.15
2018,8,21,17,30,174.0,105.0,2.9,16.7,152.0,117.63,85.88
2018,8,21,17,45,137.5,83.5,2.9,16.6,115.5,81.57,57.41
2018,8,21,18,0,101.0,62.0,2.9,16.5,79.0,52.2,35.89
2018,8,21,18,15,71.0,41.5,2.9,16.45,51.5,32.55,21.92
2018,8,21,18,30,41.0,21.0,2.9,16.4,24.0,17.09,4.15
2018,8,21,18,45,23.0,11.5,2.9,16.4,13.0,9.82,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.4,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.4,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,22,5,15,1.0,1.0,1.25,16.0,1.0,0.0,0.0
2018,8,22,5,30,2.0,2.0,1.3,16.1,2.0,0.0,0.0
2018,8,22,5,45,9.5,8.5,1.35,16.2,9.0,7.26,0.0
2018,8,22,6,0,17.0,15.0,1.4,16.3,16.0,12.63,3.52
2018,8,22,6,15,29.0,26.5,1.4,16.35,30.5,21.88,13.16
2018,8,22,6,30,41.0,38.0,1.4,16.4,45.0,33.8,21.63
2018,8,22,6,45,29.5,43.5,1.4,16.5,49.5,40.03,27.08
2018,8,22,7,0,18.0,49.0,1.4,16.6,54.0,44.6,31.59
2018,8,22,7,15,9.0,49.0,1.4,16.7,51.5,42.71,30.44
2018,8,22,7,30,0.0,49.0,1.4,16.8,49.0,40.53,28.84
2018,8,22,7,45,0.0,53.0,1.4,16.9,53.0,43.87,31.55
2018,8,22,8,0,0.0,57.0,1.4,17.0,57.0,47.22,34.24
2018,8,22,8,15,0.0,60.0,1.45,17.15,60.0,49.74,36.19
2018,8,22,8,30,0.0,63.0,1.5,17.3,63.0,52.27,38.14
2018,8,22,8,45,0.0,71.5,1.5,17.4,71.5,59.4,43.9
2018,8,22,9,0,0.0,80.0,1.5,17.5,80.0,66.54,49.62
2018,8,22,9,15,0.0,91.0,1.6,17.6,91.0,75.79,57.04
2018,8,22,9,30,0.0,102.0,1.7,17.7,102.0,85.13,64.49
2018,8,22,9,45,0.0,110.5,1.75,17.85,110.5,92.42,70.22
2018,8,22,10,0,0.0,119.0,1.8,18.0,119.0,99.75,75.95
2018,8,22,10,15,1.5,139.5,1.85,18.1,140.5,118.69,91.08
2018,8,22,10,30,3.0,160.0,1.9,18.2,162.0,137.86,106.26
2018,8,22,10,45,6.5,191.5,2.0,18.3,197.0,168.66,130.63
2018,8,22,11,0,10.0,223.0,2.1,18.4,232.0,199.91,155.1
2018,8,22,11,15,11.0,238.5,2.15,18.5,248.5,214.92,166.6
2018,8,22,11,30,12.0,254.0,2.2,18.6,265.0,229.98,178.15
2018,8,22,11,45,13.0,261.5,2.3,18.65,273.5,237.86,184.2
2018,8,22,12,0,14.0,269.0,2.4,18.7,282.0,245.7,190.26
2018,8,22,12,15,18.0,289.5,2.5,18.7,306.0,268.12,207.72
2018,8,22,12,30,22.0,310.0,2.6,18.7,330.0,290.52,225.07
2018,8,22,12,45,55.0,356.0,2.65,18.7,405.0,381.81,295.57
2018,8,22,13,0,88.0,402.0,2.7,18.7,480.0,457.43,352.76
2018,8,22,13,15,123.0,408.5,2.8,18.65,515.0,511.34,393.64
2018,8,22,13,30,158.0,415.0,2.9,18.6,550.0,546.2,420.48
2018,8,22,13,45,294.0,360.0,3.0,18.55,603.0,623.67,481.59
2018,8,22,14,0,430.0,305.0,3.1,18.5,656.0,692.1,534.85
2018,8,22,14,15,620.0,224.0,3.15,18.4,709.0,762.23,589.95
2018,8,22,14,30,810.0,143.0,3.2,18.3,762.0,807.44,625.57
2018,8,22,14,45,802.0,138.5,3.25,18.25,726.5,764.54,595.91
2018,8,22,15,0,794.0,134.0,3.3,18.2,691.0,719.48,563.71
2018,8,22,15,15,778.0,130.5,3.3,18.2,648.5,668.04,525.67
2018,8,22,15,30,762.0,127.0,3.3,18.2,606.0,616.9,486.91
2018,8,22,15,45,741.5,123.0,3.35,17.85,560.0,560.33,443.77
2018,8,22,16,0,721.0,119.0,3.4,17.5,514.0,503.88,399.34
2018,8,22,16,15,693.5,114.0,3.4,17.3,464.5,443.65,350.23
2018,8,22,16,30,666.0,109.0,3.4,17.1,415.0,384.98,300.94
2018,8,22,16,45,628.0,102.5,3.4,16.9,363.0,323.15,248.04
2018,8,22,17,0,590.0,96.0,3.4,16.7,311.0,264.84,197.14
2018,8,22,17,15,537.0,88.0,3.4,16.5,260.0,205.66,146.05
2018,8,22,17,30,484.0,80.0,3.4,16.3,209.0,152.59,101.49
2018,8,22,17,45,410.0,69.0,3.35,16.15,161.5,98.66,60.52
2018,8,22,18,0,336.0,58.0,3.3,16.0,114.0,56.79,34.93
2018,8,22,18,15,243.0,42.5,3.2,15.9,75.5,32.67,21.92
2018,8,22,18,30,150.0,27.0,3.1,15.8,37.0,20.94,4.36
2018,8,22,18,45,82.5,15.5,3.05,15.7,20.0,13.23,0.0
2018,8,22,19,0,15.0,4.0,3.0,15.6,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.95,15.55,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,5,15,2.0,1.0,2.7,15.95,1.0,0.0,0.0
2018,8,23,5,30,4.0,2.0,2.8,16.1,2.0,0.0,0.0
2018,8,23,5,45,17.5,12.5,2.9,16.2,13.5,10.67,0.0
2018,8,23,6,0,31.0,23.0,3.0,16.3,25.0,18.66,7.42
2018,8,23,6,15,49.5,40.5,2.95,16.4,47.5,32.02,21.75
2018,8,23,6,30,68.0,58.0,2.9,16.5,70.0,50.56,34.74
2018,8,23,6,45,53.5,77.0,2.85,16.6,88.5,69.47,50.77
2018,8,23,7,0,39.0,96.0,2.8,16.7,107.0,86.87,66.26
2018,8,23,7,15,23.0,110.5,2.75,16.8,117.5,98.55,76.89
2018,8,23,7,30,7.0,125.0,2.7,16.9,128.0,105.97,83.52
2018,8,23,7,45,8.0,142.0,2.65,17.0,145.5,121.44,96.12
2018,8,23,8,0,9.0,159.0,2.6,17.1,163.0,137.11,108.71
2018,8,23,8,15,15.0,180.5,2.55,17.2,188.5,159.27,126.44
2018,8,23,8,30,21.0,202.0,2.5,17.3,214.0,182.24,144.66
2018,8,23,8,45,20.0,212.5,2.45,17.45,224.5,192.14,152.12
2018,8,23,9,0,19.0,223.0,2.4,17.6,235.0,201.9,159.42
2018,8,23,9,15,21.5,242.5,2.4,17.65,257.0,221.94,174.97
2018,8,23,9,30,24.0,262.0,2.4,17.7,279.0,242.27,190.59
2018,8,23,9,45,25.5,277.5,2.4,17.8,296.5,258.48,202.83
2018,8,23,10,0,27.0,293.0,2.4,17.9,314.0,287.01,224.56
2018,8,23,10,15,31.5,312.5,2.45,17.95,338.0,310.96,242.71
2018,8,23,10,30,36.0,332.0,2.5,18.0,362.0,335.24,261.02
2018,8,23,10,45,38.0,343.0,2.55,18.05,375.0,349.24,271.37
2018,8,23,11,0,40.0,354.0,2.6,18.1,388.0,363.2,281.73
2018,8,23,11,15,33.0,345.5,2.6,18.15,374.0,349.54,270.85
2018,8,23,11,30,26.0,337.0,2.6,18.2,360.0,335.44,259.75
2018,8,23,11,45,26.0,339.5,2.65,18.2,362.5,338.42,262.02
2018,8,23,12,0,26.0,342.0,2.7,18.2,365.0,341.17,264.09
2018,8,23,12,15,30.0,351.5,2.75,18.2,378.0,354.43,274.31
2018,8,23,12,30,34.0,361.0,2.8,18.2,391.0,367.45,284.33
2018,8,23,12,45,61.5,380.5,2.85,18.25,434.5,412.67,319.39
2018,8,23,13,0,89.0,400.0,2.9,18.3,478.0,457.09,353.39
2018,8,23,13,15,273.0,358.0,3.0,18.25,592.0,618.99,478.44
2018,8,23,13,30,457.0,316.0,3.1,18.2,706.0,755.27,580.44
2018,8,23,13,45,554.5,280.0,3.15,18.2,740.0,794.84,610.44
2018,8,23,14,0,652.0,244.0,3.2,18.2,774.0,831.56,638.72
2018,8,23,14,15,642.0,239.0,3.25,18.15,744.5,795.66,613.77
2018,8,23,14,30,632.0,234.0,3.3,18.1,715.0,757.84,587.63
2018,8,23,14,45,620.5,226.0,3.4,18.05,679.0,714.47,557.3
2018,8,23,15,0,609.0,218.0,3.5,18.0,643.0,669.79,525.36
2018,8,23,15,15,590.5,210.0,3.5,18.0,601.5,614.98,484.8
2018,8,23,15,30,572.0,202.0,3.5,18.0,560.0,564.54,446.61
2018,8,23,15,45,551.0,192.5,3.6,17.75,515.5,511.46,406.09
2018,8,23,16,0,530.0,183.0,3.7,17.5,471.0,459.11,365.0
2018,8,23,16,15,504.0,171.0,3.8,17.3,424.0,403.2,319.94
2018,8,23,16,30,478.0,159.0,3.9,17.1,377.0,349.21,275.24
2018,8,23,16,45,445.0,145.0,3.95,16.9,328.5,293.23,228.02
2018,8,23,17,0,412.0,131.0,4.0,16.7,280.0,240.6,182.87
2018,8,23,17,15,368.0,115.0,4.05,16.5,232.0,187.42,137.6
2018,8,23,17,30,324.0,99.0,4.1,16.3,184.0,139.52,97.68
2018,8,23,17,45,243.0,80.0,4.15,16.15,135.5,89.98,60.14
2018,8,23,18,0,162.0,61.0,4.2,16.0,87.0,53.11,35.38
2018,8,23,18,15,90.5,39.0,4.2,15.85,52.5,30.1,19.57
2018,8,23,18,30,19.0,17.0,4.2,15.7,18.0,13.98,0.0
2018,8,23,18,45,9.5,8.5,4.2,15.6,9.0,7.26,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,24,5,15,2.0,1.0,3.55,15.15,1.0,0.0,0.0
2018,8,24,5,30,4.0,2.0,3.6,15.2,2.0,0.0,0.0
2018,8,24,5,45,15.5,11.5,3.65,15.25,12.5,9.82,0.0
2018,8,24,6,0,27.0,21.0,3.7,15.3,23.0,17.16,5.9
2018,8,24,6,15,43.5,38.0,3.6,15.35,44.5,30.22,20.24
2018,8,24,6,30,60.0,55.0,3.5,15.4,66.0,48.1,33.0
2018,8,24,6,45,44.0,73.5,3.4,15.5,83.0,65.79,48.28
2018,8,24,7,0,28.0,92.0,3.3,15.6,100.0,81.8,62.76
2018,8,24,7,15,14.5,101.5,3.25,15.75,105.5,87.54,68.27
2018,8,24,7,30,1.0,111.0,3.2,15.9,111.0,92.51,72.78
2018,8,24,7,45,2.0,128.0,3.1,16.05,128.5,107.49,85.03
2018,8,24,8,0,3.0,145.0,3.0,16.2,146.0,122.69,97.3
2018,8,24,8,15,7.5,167.0,2.95,16.4,171.0,144.12,114.53
2018,8,24,8,30,12.0,189.0,2.9,16.6,196.0,166.21,132.13
2018,8,24,8,45,15.5,208.0,2.85,16.75,217.5,185.7,147.46
2018,8,24,9,0,19.0,227.0,2.8,16.9,239.0,205.63,163.02
2018,8,24,9,15,22.5,247.0,2.8,17.05,262.0,226.86,179.5
2018,8,24,9,30,26.0,267.0,2.8,17.2,285.0,248.47,196.13
2018,8,24,9,45,29.0,284.5,2.8,17.35,306.0,279.29,219.82
2018,8,24,10,0,32.0,302.0,2.8,17.5,327.0,300.1,235.49
2018,8,24,10,15,44.0,327.5,2.85,17.6,363.0,336.48,263.42
2018,8,24,10,30,56.0,353.0,2.9,17.7,399.0,373.71,291.7
2018,8,24,10,45,64.0,371.5,2.95,17.8,425.5,401.14,312.21
2018,8,24,11,0,72.0,390.0,3.0,17.9,452.0,428.79,332.8
2018,8,24,11,15,65.5,391.5,3.1,17.95,448.5,425.98,330.21
2018,8,24,11,30,59.0,393.0,3.2,18.0,445.0,422.59,327.36
2018,8,24,11,45,146.5,380.5,3.25,18.05,511.0,513.49,398.19
2018,8,24,12,0,234.0,368.0,3.3,18.1,577.0,604.58,467.25
2018,8,24,12,15,443.5,314.5,3.45,18.1,710.0,773.39,594.32
2018,8,24,12,30,653.0,261.0,3.6,18.1,843.0,927.15,706.22
2018,8,24,12,45,681.5,246.5,3.7,18.1,849.0,935.62,712.36
2018,8,24,13,0,710.0,232.0,3.8,18.1,855.0,940.15,716.82
2018,8,24,13,15,606.0,267.5,3.9,18.0,792.5,863.78,662.49
2018,8,24,13,30,502.0,303.0,4.0,17.9,730.0,785.46,606.07
2018,8,24,13,45,442.5,316.5,4.05,17.85,685.0,731.01,566.68
2018,8,24,14,0,383.0,330.0,4.1,17.8,640.0,663.56,517.36
2018,8,24,14,15,516.5,276.0,4.2,17.7,677.0,723.04,565.19
2018,8,24,14,30,650.0,222.0,4.3,17.6,714.0,762.49,597.33
2018,8,24,14,45,631.0,218.5,4.35,17.5,677.0,716.77,564.1
2018,8,24,15,0,612.0,215.0,4.4,17.4,640.0,670.22,530.13
2018,8,24,15,15,527.5,221.0,4.4,17.4,571.0,583.66,464.2
2018,8,24,15,30,443.0,227.0,4.4,17.4,502.0,507.49,405.06
2018,8,24,15,45,390.0,218.0,4.45,17.1,446.5,433.47,347.64
2018,8,24,16,0,337.0,209.0,4.5,16.8,391.0,374.2,300.53
2018,8,24,16,15,335.5,190.0,4.5,16.6,356.5,334.83,268.35
2018,8,24,16,30,334.0,171.0,4.5,16.4,322.0,295.11,234.95
2018,8,24,16,45,345.5,152.0,4.5,16.25,291.0,259.7,203.87
2018,8,24,17,0,357.0,133.0,4.5,16.1,260.0,222.56,170.41
2018,8,24,17,15,327.0,116.0,4.45,15.9,218.0,176.07,130.2
2018,8,24,17,30,297.0,99.0,4.4,15.7,176.0,133.14,93.79
2018,8,24,17,45,244.5,79.5,4.35,15.55,133.0,89.76,60.0
2018,8,24,18,0,192.0,60.0,4.3,15.4,90.0,53.32,34.99
2018,8,24,18,15,128.5,39.5,4.25,15.3,56.5,30.51,19.73
2018,8,24,18,30,65.0,19.0,4.2,15.2,23.0,15.09,0.0
2018,8,24,18,45,32.5,9.5,4.1,15.15,11.5,8.11,0.0
2018,8,24,19,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,25,5,15,3.0,1.0,2.3,13.95,1.0,0.0,0.0
2018,8,25,5,30,6.0,2.0,2.4,14.2,2.0,0.0,0.0
2018,8,25,5,45,24.5,8.0,2.45,14.45,9.5,6.83,0.0
2018,8,25,6,0,43.0,14.0,2.5,14.7,17.0,11.36,1.62
2018,8,25,6,15,66.0,23.0,2.45,14.9,32.5,18.43,10.15
2018,8,25,6,30,89.0,32.0,2.4,15.1,48.0,31.81,18.41
2018,8,25,6,45,62.5,37.5,2.4,15.25,50.5,39.96,25.66
2018,8,25,7,0,36.0,43.0,2.4,15.4,53.0,44.26,30.68
2018,8,25,7,15,18.0,48.0,2.35,15.6,53.0,45.18,32.36
2018,8,25,7,30,0.0,53.0,2.3,15.8,53.0,43.86,31.78
2018,8,25,7,45,0.0,61.0,2.25,16.05,61.0,50.53,37.3
2018,8,25,8,0,0.0,69.0,2.2,16.3,69.0,57.22,42.76
2018,8,25,8,15,0.0,82.0,2.15,16.5,82.0,68.11,51.66
2018,8,25,8,30,0.0,95.0,2.1,16.7,95.0,79.06,60.52
2018,8,25,8,45,0.0,108.5,2.05,16.9,108.5,90.53,69.72
2018,8,25,9,0,0.0,122.0,2.0,17.1,122.0,102.08,78.9
2018,8,25,9,15,1.0,141.0,1.95,17.25,141.5,119.14,92.52
2018,8,25,9,30,2.0,160.0,1.9,17.4,161.0,136.43,106.18
2018,8,25,9,45,5.0,185.0,1.85,17.55,188.5,160.73,125.4
2018,8,25,10,0,8.0,210.0,1.8,17.7,216.0,185.46,144.74
2018,8,25,10,15,11.0,234.5,1.8,17.8,243.0,210.14,163.9
2018,8,25,10,30,14.0,259.0,1.8,17.9,270.0,235.17,183.16
2018,8,25,10,45,14.0,260.5,1.85,18.05,272.0,237.02,184.24
2018,8,25,11,0,14.0,262.0,1.9,18.2,274.0,238.81,185.39
2018,8,25,11,15,18.0,281.5,2.0,18.25,297.0,260.58,202.25
2018,8,25,11,30,22.0,301.0,2.1,18.3,320.0,282.51,219.09
2018,8,25,11,45,34.0,340.5,2.15,18.4,370.5,348.06,269.12
2018,8,25,12,0,46.0,380.0,2.2,18.5,421.0,399.05,307.3
2018,8,25,12,15,67.0,393.5,2.4,18.55,453.0,433.09,333.43
2018,8,25,12,30,88.0,407.0,2.6,18.6,485.0,466.73,359.23
2018,8,25,12,45,76.5,388.0,2.75,18.6,455.5,435.81,336.25
2018,8,25,13,0,65.0,369.0,2.9,18.6,426.0,404.8,313.28
2018,8,25,13,15,47.0,347.5,3.1,18.55,388.5,365.32,283.52
2018,8,25,13,30,29.0,326.0,3.3,18.5,351.0,326.39,253.81
2018,8,25,13,45,63.5,318.5,3.5,18.4,370.5,348.83,272.97
2018,8,25,14,0,98.0,311.0,3.7,18.3,390.0,383.99,301.52
2018,8,25,14,15,154.5,283.0,3.85,18.15,402.0,399.78,316.03
2018,8,25,14,30,211.0,255.0,4.0,18.0,414.0,423.86,336.68
2018,8,25,14,45,206.0,242.5,4.15,17.85,391.5,397.91,317.13
2018,8,25,15,0,201.0,230.0,4.3,17.7,369.0,371.69,297.37
2018,8,25,15,15,202.0,224.5,4.3,17.7,356.5,356.09,285.33
2018,8,25,15,30,203.0,219.0,4.3,17.7,344.0,339.73,272.48
2018,8,25,15,45,198.5,206.0,4.35,17.25,320.5,312.41,251.2
2018,8,25,16,0,194.0,193.0,4.4,16.8,297.0,277.78,223.67
2018,8,25,16,15,187.0,178.5,4.4,16.6,270.5,249.0,200.05
2018,8,25,16,30,180.0,164.0,4.4,16.4,244.0,220.72,176.38
2018,8,25,16,45,183.5,147.0,4.4,16.25,220.0,194.48,153.76
2018,8,25,17,0,187.0,130.0,4.4,16.1,196.0,171.18,133.03
2018,8,25,17,15,178.0,112.5,4.4,15.95,167.0,139.64,105.6
2018,8,25,17,30,169.0,95.0,4.4,15.8,138.0,109.22,79.36
2018,8,25,17,45,130.0,75.0,4.35,15.65,103.5,74.36,51.75
2018,8,25,18,0,91.0,55.0,4.3,15.5,69.0,46.53,31.3
2018,8,25,18,15,57.0,36.0,4.2,15.45,43.5,28.31,17.62
2018,8,25,18,30,23.0,17.0,4.1,15.4,18.0,13.85,0.0
2018,8,25,18,45,11.5,8.5,4.05,15.3,9.0,7.26,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.6,13.6,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.7,13.8,4.0,0.0,0.0
2018,8,26,5,45,44.5,8.5,2.8,14.05,10.5,7.26,0.0
2018,8,26,6,0,65.0,12.0,2.9,14.3,17.0,9.28,0.0
2018,8,26,6,15,79.0,18.0,2.85,14.5,28.5,13.72,6.09
2018,8,26,6,30,93.0,24.0,2.8,14.7,40.0,25.64,13.03
2018,8,26,6,45,65.0,25.0,2.75,14.85,38.0,30.06,17.14
2018,8,26,7,0,37.0,26.0,2.7,15.0,36.0,29.88,18.41
2018,8,26,7,15,18.5,31.0,2.6,15.2,36.0,30.93,20.25
2018,8,26,7,30,0.0,36.0,2.5,15.4,36.0,29.73,19.8
2018,8,26,7,45,0.0,48.5,2.4,15.6,48.5,40.12,28.56
2018,8,26,8,0,0.0,61.0,2.3,15.8,61.0,50.55,37.23
2018,8,26,8,15,0.0,77.0,2.25,15.95,77.0,63.92,48.29
2018,8,26,8,30,0.0,93.0,2.2,16.1,93.0,77.37,59.28
2018,8,26,8,45,0.0,111.5,2.2,16.3,111.5,93.1,72.02
2018,8,26,9,0,0.0,130.0,2.2,16.5,130.0,108.96,84.74
2018,8,26,9,15,1.5,151.5,2.2,16.65,152.5,128.6,100.46
2018,8,26,9,30,3.0,173.0,2.2,16.8,175.0,148.54,116.28
2018,8,26,9,45,5.5,194.5,2.25,17.0,198.5,169.54,132.83
2018,8,26,10,0,8.0,216.0,2.3,17.2,222.0,190.88,149.51
2018,8,26,10,15,14.0,250.0,2.4,17.3,261.0,226.71,177.66
2018,8,26,10,30,20.0,284.0,2.5,17.4,300.0,263.24,206.02
2018,8,26,10,45,29.0,306.5,2.55,17.5,330.5,307.2,239.93
2018,8,26,11,0,38.0,329.0,2.6,17.6,361.0,338.54,263.81
2018,8,26,11,15,306.5,275.5,2.7,17.65,543.5,591.69,461.66
2018,8,26,11,30,575.0,222.0,2.8,17.7,726.0,808.13,621.57
2018,8,26,11,45,751.5,167.0,2.95,17.75,831.0,922.18,700.58
2018,8,26,12,0,928.0,112.0,3.1,17.8,936.0,1030.51,773.74
2018,8,26,12,15,926.5,112.5,3.2,17.8,934.5,1030.69,773.66
2018,8,26,12,30,925.0,113.0,3.3,17.8,933.0,1026.93,772.08
2018,8,26,12,45,880.5,133.0,3.4,17.8,907.0,996.88,752.87
2018,8,26,13,0,836.0,153.0,3.5,17.8,881.0,977.11,740.79
2018,8,26,13,15,595.5,250.0,3.65,17.7,763.5,840.71,646.02
2018,8,26,13,30,355.0,347.0,3.8,17.6,646.0,680.08,526.98
2018,8,26,13,45,359.5,330.5,3.95,17.55,626.0,657.62,512.79
2018,8,26,14,0,364.0,314.0,4.1,17.5,606.0,633.44,496.34
2018,8,26,14,15,500.5,252.5,4.25,17.4,637.5,689.28,541.98
2018,8,26,14,30,637.0,191.0,4.4,17.3,669.0,725.07,572.35
2018,8,26,14,45,564.5,201.0,4.5,17.2,609.0,651.91,517.52
2018,8,26,15,0,492.0,211.0,4.6,17.1,549.0,576.99,460.86
2018,8,26,15,15,473.0,198.0,4.6,17.1,506.5,526.63,422.43
2018,8,26,15,30,454.0,185.0,4.6,17.1,464.0,476.66,383.47
2018,8,26,15,45,470.0,167.0,4.7,16.8,436.0,442.83,357.22
2018,8,26,16,0,486.0,149.0,4.8,16.5,408.0,406.25,327.72
2018,8,26,16,15,547.0,126.0,4.8,16.35,390.0,388.36,311.4
2018,8,26,16,30,608.0,103.0,4.8,16.2,372.0,357.14,282.7
2018,8,26,16,45,592.5,95.0,4.85,16.1,330.0,305.0,236.4
2018,8,26,17,0,577.0,87.0,4.9,16.0,288.0,253.78,189.98
2018,8,26,17,15,466.0,82.5,4.85,15.85,227.5,185.33,132.7
2018,8,26,17,30,355.0,78.0,4.8,15.7,167.0,127.42,86.44
2018,8,26,17,45,309.5,63.5,4.75,15.5,127.5,84.43,52.81
2018,8,26,18,0,264.0,49.0,4.7,15.3,88.0,47.27,28.49
2018,8,26,18,15,172.5,34.0,4.6,15.3,55.5,26.16,15.54
2018,8,26,18,30,81.0,19.0,4.5,15.3,23.0,15.01,0.0
2018,8,26,18,45,40.5,9.5,4.45,15.25,11.5,8.11,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.55,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.7,3.0,0.0,0.0
2018,8,27,5,45,48.5,12.5,3.3,15.8,15.5,10.67,0.0
2018,8,27,6,0,86.0,22.0,3.3,15.9,28.0,17.44,3.82
2018,8,27,6,15,125.0,32.0,3.25,16.0,49.0,25.29,15.79
2018,8,27,6,30,164.0,42.0,3.2,16.1,70.0,45.15,26.84
2018,8,27,6,45,111.0,38.0,3.15,16.25,60.0,47.29,29.54
2018,8,27,7,0,58.0,34.0,3.1,16.4,50.0,41.74,27.47
2018,8,27,7,15,29.0,31.5,3.05,16.55,39.5,35.35,23.52
2018,8,27,7,30,0.0,29.0,3.0,16.7,29.0,23.93,14.75
2018,8,27,7,45,0.0,36.0,2.95,16.85,36.0,29.74,19.62
2018,8,27,8,0,0.0,43.0,2.9,17.0,43.0,35.57,24.45
2018,8,27,8,15,0.0,68.0,2.85,17.2,68.0,56.41,41.79
2018,8,27,8,30,0.0,93.0,2.8,17.4,93.0,77.37,58.99
2018,8,27,8,45,0.0,111.5,2.75,17.6,111.5,93.11,71.69
2018,8,27,9,0,0.0,130.0,2.7,17.8,130.0,108.98,84.38
2018,8,27,9,15,1.0,143.0,2.75,17.9,143.5,120.94,93.83
2018,8,27,9,30,2.0,156.0,2.8,18.0,157.0,133.05,103.37
2018,8,27,9,45,7.0,191.5,2.8,18.15,196.5,168.16,131.37
2018,8,27,10,0,12.0,227.0,2.8,18.3,236.0,204.07,159.62
2018,8,27,10,15,17.0,255.5,2.8,18.35,269.0,234.39,183.24
2018,8,27,10,30,22.0,284.0,2.8,18.4,302.0,265.23,207.07
2018,8,27,10,45,25.0,298.5,2.85,18.45,319.5,296.26,230.81
2018,8,27,11,0,28.0,313.0,2.9,18.5,337.0,314.12,244.3
2018,8,27,11,15,22.5,300.0,2.9,18.55,319.5,282.1,219.25
2018,8,27,11,30,17.0,287.0,2.9,18.6,302.0,265.34,206.05
2018,8,27,11,45,17.0,287.5,2.95,18.65,302.5,266.03,206.55
2018,8,27,12,0,17.0,288.0,3.0,18.7,303.0,266.62,206.95
2018,8,27,12,15,120.5,283.0,3.05,18.7,389.5,394.88,309.17
2018,8,27,12,30,224.0,278.0,3.1,18.7,476.0,506.52,395.71
2018,8,27,12,45,221.0,254.5,3.15,18.65,448.0,477.58,374.12
2018,8,27,13,0,218.0,231.0,3.2,18.6,420.0,447.58,352.28
2018,8,27,13,15,113.0,217.0,3.25,18.55,315.0,316.75,249.79
2018,8,27,13,30,8.0,203.0,3.3,18.5,210.0,180.67,140.08
2018,8,27,13,45,72.5,177.0,3.35,18.45,235.5,235.25,186.22
2018,8,27,14,0,137.0,151.0,3.4,18.4,261.0,273.54,218.71
2018,8,27,14,15,271.0,152.0,3.45,18.3,358.5,396.01,317.61
2018,8,27,14,30,405.0,153.0,3.5,18.2,456.0,501.76,400.8
2018,8,27,14,45,436.5,157.5,3.55,18.05,469.0,512.75,409.32
2018,8,27,15,0,468.0,162.0,3.6,17.9,482.0,519.3,414.73
2018,8,27,15,15,582.0,138.0,3.6,17.9,510.5,549.09,438.58
2018,8,27,15,30,696.0,114.0,3.6,17.9,539.0,566.15,451.67
2018,8,27,15,45,712.0,105.5,3.6,17.6,510.0,529.12,422.42
2018,8,27,16,0,728.0,97.0,3.6,17.3,481.0,488.73,389.63
2018,8,27,16,15,705.5,91.0,3.6,17.15,433.0,429.19,340.42
2018,8,27,16,30,683.0,85.0,3.6,17.0,385.0,370.83,290.71
2018,8,27,16,45,650.5,79.0,3.6,16.85,335.0,310.35,238.1
2018,8,27,17,0,618.0,73.0,3.6,16.7,285.0,252.75,186.9
2018,8,27,17,15,567.0,66.5,3.6,16.5,235.5,193.69,135.16
2018,8,27,17,30,516.0,60.0,3.6,16.3,186.0,140.44,89.88
2018,8,27,17,45,387.5,50.5,3.6,16.15,132.0,83.12,48.33
2018,8,27,18,0,259.0,41.0,3.6,16.0,78.0,40.83,23.16
2018,8,27,18,15,163.5,27.0,3.6,15.9,47.0,20.86,10.89
2018,8,27,18,30,68.0,13.0,3.6,15.8,16.0,10.11,0.0
2018,8,27,18,45,34.0,6.5,3.6,15.7,8.0,5.55,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.5,2.65,15.55,1.5,0.0,0.0
2018,8,28,5,30,10.0,3.0,2.8,15.7,3.0,0.0,0.0
2018,8,28,5,45,26.5,7.0,2.95,15.85,8.5,5.97,0.0
2018,8,28,6,0,43.0,11.0,3.1,16.0,14.0,9.01,0.0
2018,8,28,6,15,63.5,16.5,3.15,16.1,25.0,13.43,5.7
2018,8,28,6,30,84.0,22.0,3.2,16.2,36.0,24.07,11.74
2018,8,28,6,45,59.5,22.0,3.2,16.3,33.5,27.16,14.77
2018,8,28,7,0,35.0,22.0,3.2,16.4,31.0,26.21,15.25
2018,8,28,7,15,17.5,30.0,3.15,16.55,34.5,29.91,19.29
2018,8,28,7,30,0.0,38.0,3.1,16.7,38.0,31.38,21.09
2018,8,28,7,45,0.0,70.0,3.0,16.8,70.0,58.04,43.53
2018,8,28,8,0,0.0,102.0,2.9,16.9,102.0,85.0,65.89
2018,8,28,8,15,2.0,132.5,2.85,17.1,133.5,112.06,87.99
2018,8,28,8,30,4.0,163.0,2.8,17.3,165.0,139.71,110.27
2018,8,28,8,45,8.5,185.5,2.75,17.5,190.5,162.37,128.26
2018,8,28,9,0,13.0,208.0,2.7,17.7,216.0,185.65,146.58
2018,8,28,9,15,14.0,220.5,2.75,17.85,229.5,198.13,156.11
2018,8,28,9,30,15.0,233.0,2.8,18.0,243.0,210.72,165.69
2018,8,28,9,45,10.5,202.5,2.8,18.1,210.0,180.72,141.39
2018,8,28,10,0,6.0,172.0,2.8,18.2,177.0,150.65,117.05
2018,8,28,10,15,7.0,186.0,2.85,18.3,191.5,164.08,127.63
2018,8,28,10,30,8.0,200.0,2.9,18.4,206.0,177.63,138.17
2018,8,28,10,45,15.5,254.0,2.9,18.45,266.5,233.01,181.77
2018,8,28,11,0,23.0,308.0,2.9,18.5,327.0,289.63,225.54
2018,8,28,11,15,27.5,327.0,2.9,18.55,350.5,328.68,255.22
2018,8,28,11,30,32.0,346.0,2.9,18.6,374.0,352.44,273.09
2018,8,28,11,45,41.5,365.5,2.9,18.65,402.0,381.6,295.2
2018,8,28,12,0,51.0,385.0,2.9,18.7,430.0,410.77,317.15
2018,8,28,12,15,53.5,388.0,2.9,18.7,435.0,416.32,321.25
2018,8,28,12,30,56.0,391.0,2.9,18.7,440.0,421.52,325.23
2018,8,28,12,45,54.5,385.5,2.9,18.7,433.0,413.92,319.59
2018,8,28,13,0,53.0,380.0,2.9,18.7,426.0,406.03,313.81
2018,8,28,13,15,68.5,383.0,2.9,18.7,441.0,422.41,326.87
2018,8,28,13,30,84.0,386.0,2.9,18.7,456.0,437.89,339.13
2018,8,28,13,45,136.5,369.5,2.9,18.65,480.0,482.2,374.19
2018,8,28,14,0,189.0,353.0,2.9,18.6,504.0,506.49,394.09
2018,8,28,14,15,268.5,318.0,2.9,18.55,523.0,545.79,425.74
2018,8,28,14,30,348.0,283.0,2.9,18.5,542.0,563.74,441.36
2018,8,28,14,45,523.5,211.5,2.9,18.45,578.5,626.65,491.8
2018,8,28,15,0,699.0,140.0,2.9,18.4,615.0,665.02,522.89
2018,8,28,15,15,774.5,110.5,2.9,18.4,605.5,650.87,512.97
2018,8,28,15,30,850.0,81.0,2.9,18.4,596.0,625.65,494.37
2018,8,28,15,45,833.5,78.5,2.9,18.15,550.0,569.43,450.94
2018,8,28,16,0,817.0,76.0,2.9,17.9,504.0,514.58,407.24
2018,8,28,16,15,794.0,72.5,2.9,17.75,454.0,452.92,356.64
2018,8,28,16,30,771.0,69.0,2.9,17.6,404.0,392.15,305.06
2018,8,28,16,45,739.0,65.0,2.85,17.45,352.5,328.94,250.07
2018,8,28,17,0,707.0,61.0,2.8,17.3,301.0,268.35,196.11
2018,8,28,17,15,657.5,56.5,2.8,17.1,249.5,206.29,141.5
2018,8,28,17,30,608.0,52.0,2.8,16.9,198.0,148.0,91.76
2018,8,28,17,45,529.5,45.0,2.85,16.75,149.5,91.93,49.7
2018,8,28,18,0,451.0,38.0,2.9,16.6,101.0,45.7,23.44
2018,8,28,18,15,316.5,29.0,2.9,16.5,64.0,24.05,12.86
2018,8,28,18,30,182.0,20.0,2.9,16.4,27.0,17.07,0.0
2018,8,28,18,45,91.0,10.0,2.9,16.3,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,29,5,45,30.5,8.0,2.05,16.15,10.0,6.83,0.0
2018,8,29,6,0,61.0,16.0,2.1,16.4,20.0,12.89,0.0
2018,8,29,6,15,61.0,25.0,2.15,16.6,32.0,19.88,11.06
2018,8,29,6,30,61.0,34.0,2.2,16.8,44.0,32.82,19.7
2018,8,29,6,45,30.5,46.5,2.25,16.95,51.5,43.09,29.43
2018,8,29,7,0,0.0,59.0,2.3,17.1,59.0,48.84,35.82
2018,8,29,7,15,0.0,65.0,2.25,17.3,65.0,53.87,40.09
2018,8,29,7,30,0.0,71.0,2.2,17.5,71.0,58.88,44.22
2018,8,29,7,45,0.0,85.5,2.2,17.7,85.5,71.05,54.25
2018,8,29,8,0,0.0,100.0,2.2,17.9,100.0,83.32,64.22
2018,8,29,8,15,4.5,127.5,2.25,18.05,130.0,109.07,85.2
2018,8,29,8,30,9.0,155.0,2.3,18.2,160.0,135.61,106.57
2018,8,29,8,45,20.5,196.0,2.35,18.4,208.5,179.04,141.38
2018,8,29,9,0,32.0,237.0,2.4,18.6,257.0,233.06,184.0
2018,8,29,9,15,31.5,248.5,2.45,18.75,269.5,245.55,193.2
2018,8,29,9,30,31.0,260.0,2.5,18.9,282.0,257.96,202.4
2018,8,29,9,45,23.0,251.5,2.55,19.05,268.0,234.52,183.41
2018,8,29,10,0,15.0,243.0,2.6,19.2,254.0,221.19,172.41
2018,8,29,10,15,11.5,227.5,2.65,19.3,236.0,204.86,159.26
2018,8,29,10,30,8.0,212.0,2.7,19.4,218.0,188.36,145.97
2018,8,29,10,45,7.5,204.5,2.75,19.5,210.5,181.55,140.43
2018,8,29,11,0,7.0,197.0,2.8,19.6,203.0,174.69,134.86
2018,8,29,11,15,23.5,256.5,2.9,19.65,277.0,256.88,199.53
2018,8,29,11,30,40.0,316.0,3.0,19.7,351.0,331.14,256.65
2018,8,29,11,45,80.5,369.0,3.05,19.75,439.5,423.79,327.42
2018,8,29,12,0,121.0,422.0,3.1,19.8,528.0,536.16,410.77
2018,8,29,12,15,239.0,394.5,3.1,19.8,604.0,642.76,491.07
2018,8,29,12,30,357.0,367.0,3.1,19.8,680.0,729.52,555.63
2018,8,29,12,45,589.5,259.5,3.1,19.85,770.5,867.28,657.58
2018,8,29,13,0,822.0,152.0,3.1,19.9,861.0,967.76,727.13
2018,8,29,13,15,863.0,129.5,3.15,19.9,861.0,957.76,720.36
2018,8,29,13,30,904.0,107.0,3.2,19.9,861.0,955.76,720.11
2018,8,29,13,45,897.5,106.0,3.2,19.9,836.0,927.02,701.32
2018,8,29,14,0,891.0,105.0,3.2,19.9,811.0,895.04,680.5
2018,8,29,14,15,882.5,103.5,3.15,19.9,780.0,857.82,655.64
2018,8,29,14,30,874.0,102.0,3.1,19.9,749.0,817.86,628.77
