Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,17,15,443.5,56.0,5.85,14.9,143.0,155.82,107.65
2018,9,18,17,30,352.0,47.0,5.8,14.7,95.0,101.7,62.98
2018,9,18,17,45,228.0,33.0,5.7,14.45,59.0,51.17,23.51
2018,9,18,18,0,104.0,19.0,5.6,14.2,23.0,18.02,0.0
2018,9,18,18,15,52.0,9.5,5.5,14.2,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,14.15,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,14.1,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,14.05,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,19,5,45,24.0,5.0,3.7,13.55,5.0,0.0,0.0
2018,9,19,6,0,48.0,10.0,3.8,13.7,10.0,8.54,0.0
2018,9,19,6,15,158.0,25.5,3.75,13.9,40.0,30.53,0.0
2018,9,19,6,30,268.0,41.0,3.7,14.1,70.0,71.94,40.83
2018,9,19,6,45,283.5,51.5,3.65,14.35,97.0,104.5,69.66
2018,9,19,7,0,299.0,62.0,3.6,14.6,124.0,138.89,101.04
2018,9,19,7,15,196.0,89.5,3.3,14.8,134.5,149.15,115.71
2018,9,19,7,30,93.0,117.0,3.0,15.0,145.0,145.27,116.05
2018,9,19,7,45,120.0,138.5,2.75,15.2,182.0,183.96,148.66
2018,9,19,8,0,147.0,160.0,2.5,15.4,219.0,225.92,183.46
2018,9,19,8,15,196.0,177.0,2.25,15.6,266.0,278.46,226.37
2018,9,19,8,30,245.0,194.0,2.0,15.8,313.0,346.77,280.82
2018,9,19,8,45,461.0,164.0,1.8,16.05,415.0,484.77,389.91
2018,9,19,9,0,677.0,134.0,1.6,16.3,517.0,638.22,505.2
2018,9,19,9,15,760.5,119.0,1.55,16.6,578.5,714.97,559.73
2018,9,19,9,30,844.0,104.0,1.5,16.9,640.0,799.29,615.98
2018,9,19,9,45,857.5,105.5,1.45,17.2,676.0,846.6,645.04
2018,9,19,10,0,871.0,107.0,1.4,17.5,712.0,882.75,666.38
2018,9,19,10,15,879.5,109.0,1.5,17.85,740.5,920.81,690.76
2018,9,19,10,30,888.0,111.0,1.6,18.2,769.0,955.93,713.04
2018,9,19,10,45,894.0,111.5,1.65,18.6,790.0,983.95,729.77
2018,9,19,11,0,900.0,112.0,1.7,19.0,811.0,1008.54,744.32
2018,9,19,11,15,903.5,112.5,1.8,19.35,824.0,1027.1,755.9
2018,9,19,11,30,907.0,113.0,1.9,19.7,837.0,1041.9,765.2
2018,9,19,11,45,908.5,113.0,2.0,20.1,842.0,1050.31,770.38
2018,9,19,12,0,910.0,113.0,2.1,20.5,847.0,1054.79,773.2
2018,9,19,12,15,909.0,112.5,2.25,20.65,843.5,1052.26,773.01
2018,9,19,12,30,908.0,112.0,2.4,20.8,840.0,1045.79,770.37
2018,9,19,12,45,905.5,111.5,2.6,21.0,829.0,1033.91,764.63
2018,9,19,13,0,903.0,111.0,2.8,21.2,818.0,1018.2,756.33
2018,9,19,13,15,898.0,109.5,3.0,21.2,798.5,995.27,743.69
2018,9,19,13,30,893.0,108.0,3.2,21.2,779.0,968.81,728.53
2018,9,19,13,45,885.5,107.0,3.4,21.2,752.5,937.2,709.63
2018,9,19,14,0,878.0,106.0,3.6,21.2,726.0,902.5,688.32
2018,9,19,14,15,866.5,104.0,3.8,21.05,692.0,860.42,661.87
2018,9,19,14,30,855.0,102.0,4.0,20.9,658.0,823.7,638.78
2018,9,19,14,45,838.5,100.5,4.2,20.8,618.0,772.98,604.97
2018,9,19,15,0,822.0,99.0,4.4,20.7,578.0,720.77,569.53
2018,9,19,15,15,801.5,95.5,4.4,20.7,532.5,662.53,526.23
2018,9,19,15,30,781.0,92.0,4.4,20.7,487.0,603.86,481.3
2018,9,19,15,45,751.5,88.5,4.65,20.25,438.0,539.93,432.45
2018,9,19,16,0,722.0,85.0,4.9,19.8,389.0,478.14,383.25
2018,9,19,16,15,681.0,81.0,4.95,19.45,338.0,411.09,327.6
2018,9,19,16,30,640.0,77.0,5.0,19.1,287.0,347.38,272.98
2018,9,19,16,45,579.5,70.5,5.0,18.7,235.5,278.29,213.04
2018,9,19,17,0,519.0,64.0,5.0,18.3,184.0,215.79,157.95
2018,9,19,17,15,427.0,54.5,4.95,17.85,136.5,150.8,102.67
2018,9,19,17,30,335.0,45.0,4.9,17.4,89.0,97.3,59.18
2018,9,19,17,45,216.0,31.5,4.85,16.9,55.0,48.48,20.15
2018,9,19,18,0,97.0,18.0,4.8,16.4,21.0,17.01,0.0
2018,9,19,18,15,48.5,9.0,4.7,16.25,10.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.5,15.95,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,20,5,45,34.0,5.0,2.4,16.7,5.0,0.0,0.0
2018,9,20,6,0,68.0,10.0,2.4,16.8,10.0,8.54,0.0
2018,9,20,6,15,201.5,23.0,2.4,17.25,40.5,32.26,0.0
2018,9,20,6,30,335.0,36.0,2.4,17.7,71.0,77.62,41.59
2018,9,20,6,45,435.5,45.0,2.4,18.15,117.5,129.36,82.46
2018,9,20,7,0,536.0,54.0,2.4,18.6,164.0,193.83,136.0
2018,9,20,7,15,599.0,60.0,2.3,18.9,215.5,256.06,190.49
2018,9,20,7,30,662.0,66.0,2.2,19.2,267.0,325.33,250.3
2018,9,20,7,45,704.0,71.0,2.15,19.55,319.5,391.09,306.28
2018,9,20,8,0,746.0,76.0,2.1,19.9,372.0,459.99,362.79
2018,9,20,8,15,775.0,79.5,2.0,20.25,422.0,523.76,413.19
2018,9,20,8,30,804.0,83.0,1.9,20.6,472.0,588.8,462.48
2018,9,20,8,45,825.5,85.0,1.8,20.95,518.0,648.19,505.67
2018,9,20,9,0,847.0,87.0,1.7,21.3,564.0,707.31,546.97
2018,9,20,9,15,863.5,89.5,1.65,21.7,606.0,756.32,578.27
2018,9,20,9,30,880.0,92.0,1.6,22.1,648.0,809.46,611.61
2018,9,20,9,45,893.5,92.0,1.5,22.5,683.5,855.67,638.87
2018,9,20,10,0,907.0,92.0,1.4,22.9,719.0,899.63,663.97
2018,9,20,10,15,915.0,93.5,1.4,23.15,747.5,937.77,686.53
2018,9,20,10,30,923.0,95.0,1.4,23.4,776.0,972.83,706.95
2018,9,20,10,45,928.5,95.5,1.45,23.7,797.0,1001.1,723.59
2018,9,20,11,0,934.0,96.0,1.5,24.0,818.0,1025.81,738.05
2018,9,20,11,15,937.5,97.0,1.6,24.15,831.5,1045.37,750.6
2018,9,20,11,30,941.0,98.0,1.7,24.3,845.0,1061.03,760.85
2018,9,20,11,45,942.0,98.0,1.8,24.4,850.0,1069.09,766.64
2018,9,20,12,0,943.0,98.0,1.9,24.5,855.0,1073.07,770.09
2018,9,20,12,15,943.0,97.5,2.0,24.55,852.0,1071.4,770.29
2018,9,20,12,30,943.0,97.0,2.1,24.6,849.0,1065.64,768.07
2018,9,20,12,45,940.5,96.0,2.2,24.65,837.0,1052.76,761.45
2018,9,20,13,0,938.0,95.0,2.3,24.7,825.0,1035.92,752.39
2018,9,20,13,15,933.0,94.0,2.4,24.65,805.5,1012.79,739.58
2018,9,20,13,30,928.0,93.0,2.5,24.6,786.0,986.0,724.36
2018,9,20,13,45,920.5,91.5,2.6,24.5,758.5,952.83,704.95
2018,9,20,14,0,913.0,90.0,2.7,24.4,731.0,916.46,683.2
2018,9,20,14,15,903.0,88.5,2.7,24.3,697.0,874.94,656.93
2018,9,20,14,30,893.0,87.0,2.7,24.2,663.0,830.81,628.63
2018,9,20,14,45,879.5,84.5,2.75,24.1,623.0,780.5,595.98
2018,9,20,15,0,866.0,82.0,2.8,24.0,583.0,728.39,561.5
2018,9,20,15,15,846.5,80.5,2.8,24.0,538.0,676.75,525.17
2018,9,20,15,30,827.0,79.0,2.8,24.0,493.0,618.78,482.13
2018,9,20,15,45,801.5,75.5,2.85,23.6,444.0,554.87,434.21
2018,9,20,16,0,776.0,72.0,2.9,23.2,395.0,491.67,384.98
2018,9,20,16,15,739.0,68.0,2.9,22.8,343.0,423.71,330.13
2018,9,20,16,30,702.0,64.0,2.9,22.4,291.0,358.53,275.52
2018,9,20,16,45,647.5,59.0,2.9,21.95,239.5,289.69,216.72
2018,9,20,17,0,593.0,54.0,2.9,21.5,188.0,226.44,161.49
2018,9,20,17,15,504.0,46.5,2.9,20.85,139.5,159.56,105.11
2018,9,20,17,30,415.0,39.0,2.9,20.2,91.0,103.67,59.83
2018,9,20,17,45,278.5,28.0,2.85,19.6,56.0,51.23,17.55
2018,9,20,18,0,142.0,17.0,2.8,19.0,21.0,16.86,0.0
2018,9,20,18,15,71.0,8.5,2.75,18.65,10.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,17.15,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,17.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,21,5,45,35.5,5.0,1.15,15.2,5.0,0.0,0.0
2018,9,21,6,0,71.0,10.0,1.1,15.3,10.0,8.54,0.0
2018,9,21,6,15,206.5,22.5,1.25,15.55,40.0,32.68,0.0
2018,9,21,6,30,342.0,35.0,1.4,15.8,70.0,78.68,42.03
2018,9,21,6,45,439.5,43.5,1.5,16.1,115.5,130.08,83.43
2018,9,21,7,0,537.0,52.0,1.6,16.4,161.0,193.78,136.9
2018,9,21,7,15,598.0,58.5,1.65,16.7,212.0,256.02,191.79
2018,9,21,7,30,659.0,65.0,1.7,17.0,263.0,325.09,251.83
2018,9,21,7,45,701.0,69.0,1.8,17.3,314.5,389.28,307.09
2018,9,21,8,0,743.0,73.0,1.9,17.6,366.0,457.39,363.74
2018,9,21,8,15,772.0,76.5,1.95,18.1,415.5,520.96,414.61
2018,9,21,8,30,801.0,80.0,2.0,18.6,465.0,585.81,464.61
2018,9,21,8,45,573.5,132.5,2.05,19.1,422.0,536.57,425.53
2018,9,21,9,0,346.0,185.0,2.1,19.6,379.0,438.5,348.49
2018,9,21,9,15,224.0,232.0,2.15,19.95,361.0,412.79,326.16
2018,9,21,9,30,102.0,279.0,2.2,20.3,343.0,345.98,271.49
2018,9,21,9,45,85.5,284.0,2.2,20.65,339.5,341.07,266.79
2018,9,21,10,0,69.0,289.0,2.2,21.0,336.0,334.75,260.71
2018,9,21,10,15,65.0,299.5,2.2,21.25,345.5,344.19,267.12
2018,9,21,10,30,61.0,310.0,2.2,21.5,355.0,353.24,273.15
2018,9,21,10,45,62.0,316.0,2.2,21.8,362.5,361.95,279.08
2018,9,21,11,0,63.0,322.0,2.2,22.1,370.0,370.5,284.9
2018,9,21,11,15,54.0,315.5,2.25,22.15,357.5,355.79,273.39
2018,9,21,11,30,45.0,309.0,2.3,22.2,345.0,340.63,261.66
2018,9,21,11,45,39.0,309.5,2.35,22.3,340.5,335.47,257.47
2018,9,21,12,0,33.0,310.0,2.4,22.4,336.0,330.05,253.09
2018,9,21,12,15,48.5,326.5,2.45,22.3,365.0,363.02,278.59
2018,9,21,12,30,64.0,343.0,2.5,22.2,394.0,395.81,303.69
2018,9,21,12,45,117.0,338.0,2.6,22.1,429.5,463.1,355.67
2018,9,21,13,0,170.0,333.0,2.7,22.0,465.0,507.75,390.5
2018,9,21,13,15,178.5,326.0,2.75,21.8,461.5,504.84,389.15
2018,9,21,13,30,187.0,319.0,2.8,21.6,458.0,500.79,387.24
2018,9,21,13,45,281.5,279.5,2.85,21.4,480.0,557.87,432.95
2018,9,21,14,0,376.0,240.0,2.9,21.2,502.0,608.09,472.77
2018,9,21,14,15,625.0,164.5,2.9,21.0,575.5,734.21,570.07
2018,9,21,14,30,874.0,89.0,2.9,20.8,649.0,817.81,630.49
2018,9,21,14,45,796.0,99.5,2.9,20.55,585.5,739.56,576.07
2018,9,21,15,0,718.0,110.0,2.9,20.3,522.0,659.77,519.64
2018,9,21,15,15,639.5,116.0,2.9,20.3,461.0,576.89,457.52
2018,9,21,15,30,561.0,122.0,2.9,20.3,400.0,499.12,397.77
2018,9,21,15,45,514.0,116.0,2.85,19.8,351.0,433.4,346.87
2018,9,21,16,0,467.0,110.0,2.8,19.3,302.0,365.64,293.01
2018,9,21,16,15,427.5,101.5,2.75,18.9,259.0,309.7,246.98
2018,9,21,16,30,388.0,93.0,2.7,18.5,216.0,257.62,202.94
2018,9,21,16,45,354.5,80.5,2.65,18.1,177.5,207.79,159.82
2018,9,21,17,0,321.0,68.0,2.6,17.7,139.0,161.79,119.32
2018,9,21,17,15,274.0,53.5,2.55,17.3,102.5,115.06,78.98
2018,9,21,17,30,227.0,39.0,2.5,16.9,66.0,74.41,44.8
2018,9,21,17,45,165.0,26.5,2.5,16.5,41.0,39.26,10.99
2018,9,21,18,0,103.0,14.0,2.5,16.1,16.0,13.63,0.0
2018,9,21,18,15,51.5,7.0,2.5,15.9,8.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,5,45,23.5,4.0,2.1,13.5,4.0,0.0,0.0
2018,9,22,6,0,47.0,8.0,2.1,13.6,8.0,6.83,0.0
2018,9,22,6,15,144.5,18.5,2.1,13.85,30.5,25.29,0.0
2018,9,22,6,30,242.0,29.0,2.1,14.1,53.0,62.25,33.15
2018,9,22,6,45,243.0,31.5,2.1,14.3,68.0,82.96,53.45
2018,9,22,7,0,244.0,34.0,2.1,14.5,83.0,103.12,73.23
2018,9,22,7,15,122.0,44.0,2.0,14.65,68.5,82.92,62.13
2018,9,22,7,30,0.0,54.0,1.9,14.8,54.0,44.69,32.66
2018,9,22,7,45,0.0,67.0,1.8,14.95,67.0,55.54,41.89
2018,9,22,8,0,0.0,80.0,1.7,15.1,80.0,66.61,51.14
2018,9,22,8,15,0.0,86.0,1.65,15.35,86.0,71.66,55.18
2018,9,22,8,30,0.0,92.0,1.6,15.6,92.0,76.74,59.2
2018,9,22,8,45,1.0,123.0,1.55,15.8,123.5,104.62,82.12
2018,9,22,9,0,2.0,154.0,1.5,16.0,155.0,133.11,105.17
2018,9,22,9,15,3.5,171.0,1.55,16.2,173.0,149.59,118.2
2018,9,22,9,30,5.0,188.0,1.6,16.4,191.0,166.33,131.34
2018,9,22,9,45,7.0,200.5,1.7,16.6,205.0,179.52,141.61
2018,9,22,10,0,9.0,213.0,1.8,16.8,219.0,192.93,152.0
2018,9,22,10,15,14.0,235.5,1.9,16.95,245.5,218.63,172.23
2018,9,22,10,30,19.0,258.0,2.0,17.1,272.0,244.8,192.63
2018,9,22,10,45,20.5,267.5,2.15,17.25,283.0,255.57,200.81
2018,9,22,11,0,22.0,277.0,2.3,17.4,294.0,266.39,209.07
2018,9,22,11,15,22.0,283.5,2.45,17.45,300.5,272.87,213.99
2018,9,22,11,30,22.0,290.0,2.6,17.5,307.0,279.29,218.91
2018,9,22,11,45,23.0,293.5,2.8,17.55,311.5,283.79,222.46
2018,9,22,12,0,24.0,297.0,3.0,17.6,316.0,288.23,226.0
2018,9,22,12,15,32.0,310.5,3.2,17.65,336.0,330.04,258.74
2018,9,22,12,30,40.0,324.0,3.4,17.7,356.0,352.12,276.07
2018,9,22,12,45,40.5,321.5,3.6,17.75,353.5,349.56,274.29
2018,9,22,13,0,41.0,319.0,3.8,17.8,351.0,346.81,272.5
2018,9,22,13,15,39.5,309.0,3.9,17.8,339.0,334.07,262.92
2018,9,22,13,30,38.0,299.0,4.0,17.8,327.0,321.29,253.33
2018,9,22,13,45,186.5,260.0,4.1,17.8,390.0,433.11,345.78
2018,9,22,14,0,335.0,221.0,4.2,17.8,453.0,552.7,441.1
2018,9,22,14,15,612.5,152.5,4.2,17.85,551.5,711.34,565.98
2018,9,22,14,30,890.0,84.0,4.2,17.9,650.0,825.44,649.9
2018,9,22,14,45,878.0,81.5,4.2,17.95,610.5,776.26,614.59
2018,9,22,15,0,866.0,79.0,4.2,18.0,571.0,725.18,578.53
2018,9,22,15,15,795.0,88.0,4.2,18.0,511.5,650.2,522.42
2018,9,22,15,30,724.0,97.0,4.2,18.0,452.0,575.07,463.79
2018,9,22,15,45,667.5,94.5,4.15,17.9,396.0,499.33,403.73
2018,9,22,16,0,611.0,92.0,4.1,17.8,340.0,427.96,345.57
2018,9,22,16,15,576.0,83.5,4.15,17.65,292.0,365.22,293.02
2018,9,22,16,30,541.0,75.0,4.2,17.5,244.0,305.52,241.45
2018,9,22,16,45,563.0,62.5,4.2,17.3,210.0,264.45,202.63
2018,9,22,17,0,585.0,50.0,4.2,17.1,176.0,219.94,159.34
2018,9,22,17,15,488.5,43.5,4.3,16.8,129.0,153.15,101.91
2018,9,22,17,30,392.0,37.0,4.4,16.5,82.0,98.23,56.58
2018,9,22,17,45,239.0,24.5,4.45,16.2,47.5,44.15,7.59
2018,9,22,18,0,86.0,12.0,4.5,15.9,13.0,11.63,0.0
2018,9,22,18,15,43.0,6.0,4.5,15.75,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,5,45,25.0,4.5,3.2,14.0,4.5,0.0,0.0
2018,9,23,6,0,50.0,9.0,3.2,14.1,9.0,7.68,0.0
2018,9,23,6,15,166.0,23.0,3.4,14.35,36.5,30.87,0.0
2018,9,23,6,30,282.0,37.0,3.6,14.6,64.0,74.2,40.13
2018,9,23,6,45,330.5,48.0,3.8,14.9,98.5,114.35,75.5
2018,9,23,7,0,379.0,59.0,4.0,15.2,133.0,160.69,116.39
2018,9,23,7,15,342.0,79.5,3.95,15.4,161.5,195.29,150.54
2018,9,23,7,30,305.0,100.0,3.9,15.6,190.0,224.97,179.18
2018,9,23,7,45,343.5,114.0,3.9,15.8,233.0,276.71,223.81
2018,9,23,8,0,382.0,128.0,3.9,16.0,276.0,332.54,270.93
2018,9,23,8,15,394.0,142.5,3.85,16.15,313.0,377.9,308.56
2018,9,23,8,30,406.0,157.0,3.8,16.3,350.0,423.78,345.6
2018,9,23,8,45,462.5,162.0,3.7,16.5,402.0,489.77,397.89
2018,9,23,9,0,519.0,167.0,3.6,16.7,454.0,560.02,452.17
2018,9,23,9,15,627.5,149.5,3.55,16.85,522.0,657.65,526.88
2018,9,23,9,30,736.0,132.0,3.5,17.0,590.0,754.73,598.43
2018,9,23,9,45,807.0,115.0,3.45,17.15,642.5,822.26,644.89
2018,9,23,10,0,878.0,98.0,3.4,17.3,695.0,886.27,688.08
2018,9,23,10,15,888.5,98.5,3.4,17.45,724.0,924.47,712.82
2018,9,23,10,30,899.0,99.0,3.4,17.6,753.0,959.82,735.61
2018,9,23,10,45,907.5,99.0,3.4,17.7,774.5,989.61,754.62
2018,9,23,11,0,916.0,99.0,3.4,17.8,796.0,1016.04,771.35
2018,9,23,11,15,919.5,99.5,3.5,17.85,809.0,1034.5,783.69
2018,9,23,11,30,923.0,100.0,3.6,17.9,822.0,1049.14,793.64
2018,9,23,11,45,925.5,99.0,3.7,17.9,826.5,1057.19,799.46
2018,9,23,12,0,928.0,98.0,3.8,17.9,831.0,1061.25,802.79
2018,9,23,12,15,930.0,96.5,4.0,17.85,828.5,1060.22,803.74
2018,9,23,12,30,932.0,95.0,4.2,17.8,826.0,1055.13,802.05
2018,9,23,12,45,935.5,92.0,4.45,17.75,816.5,1045.8,798.15
2018,9,23,13,0,939.0,89.0,4.7,17.7,807.0,1032.36,792.1
2018,9,23,13,15,934.5,88.0,4.85,17.6,787.5,1009.4,778.59
2018,9,23,13,30,930.0,87.0,5.0,17.5,768.0,982.75,762.43
2018,9,23,13,45,912.5,89.0,5.2,17.4,737.5,944.05,737.88
2018,9,23,14,0,895.0,91.0,5.4,17.3,707.0,902.72,711.05
2018,9,23,14,15,893.5,87.0,5.4,17.2,676.5,866.0,686.03
2018,9,23,14,30,892.0,83.0,5.4,17.1,646.0,826.1,658.47
2018,9,23,14,45,876.5,81.5,5.4,17.0,605.5,775.19,622.43
2018,9,23,15,0,861.0,80.0,5.4,16.9,565.0,722.67,584.74
2018,9,23,15,15,841.5,78.0,5.4,16.9,520.0,670.59,545.53
2018,9,23,15,30,822.0,76.0,5.4,16.9,475.0,612.19,499.27
2018,9,23,15,45,795.0,73.0,5.15,16.7,426.0,548.12,447.01
2018,9,23,16,0,768.0,70.0,4.9,16.5,377.0,484.95,394.09
2018,9,23,16,15,728.0,66.5,4.75,16.35,326.0,416.54,335.61
2018,9,23,16,30,688.0,63.0,4.6,16.2,275.0,351.25,278.11
2018,9,23,16,45,626.0,58.0,4.5,16.05,223.0,280.98,215.74
2018,9,23,17,0,564.0,53.0,4.4,15.9,171.0,217.03,158.16
2018,9,23,17,15,462.0,45.5,4.3,15.7,124.0,149.35,100.01
2018,9,23,17,30,360.0,38.0,4.2,15.5,77.0,94.29,54.43
2018,9,23,17,45,216.0,24.5,4.15,15.3,44.5,41.91,1.17
2018,9,23,18,0,72.0,11.0,4.1,15.1,12.0,10.54,0.0
2018,9,23,18,15,36.0,5.5,3.95,15.0,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,9,24,5,45,7.5,2.0,0.35,13.7,2.0,0.0,0.0
2018,9,24,6,0,15.0,4.0,0.3,13.7,4.0,3.41,0.0
2018,9,24,6,15,49.5,12.0,0.35,13.9,16.0,13.24,0.0
2018,9,24,6,30,84.0,20.0,0.4,14.1,28.0,33.29,16.48
2018,9,24,6,45,85.5,29.5,0.5,14.25,42.0,46.16,29.42
2018,9,24,7,0,87.0,39.0,0.6,14.4,56.0,61.83,43.94
2018,9,24,7,15,45.5,60.5,0.7,14.65,69.5,67.36,50.8
2018,9,24,7,30,4.0,82.0,0.8,14.9,83.0,70.81,54.79
2018,9,24,7,45,12.5,110.5,0.85,15.15,115.0,100.21,79.45
2018,9,24,8,0,21.0,139.0,0.9,15.4,147.0,130.97,104.85
2018,9,24,8,15,21.0,154.5,0.9,15.75,163.5,145.85,116.7
2018,9,24,8,30,21.0,170.0,0.9,16.1,180.0,160.79,128.43
2018,9,24,8,45,36.5,196.0,0.85,16.45,215.5,206.4,164.87
2018,9,24,9,0,52.0,222.0,0.8,16.8,251.0,245.3,195.13
2018,9,24,9,15,69.5,247.0,0.85,17.25,288.5,286.33,226.67
2018,9,24,9,30,87.0,272.0,0.9,17.7,326.0,329.01,258.93
2018,9,24,9,45,101.5,290.5,0.95,18.15,357.0,363.69,284.57
2018,9,24,10,0,116.0,309.0,1.0,18.6,388.0,416.35,323.14
2018,9,24,10,15,140.0,325.0,1.05,19.05,424.0,459.53,354.37
2018,9,24,10,30,164.0,341.0,1.1,19.5,460.0,503.69,385.92
2018,9,24,10,45,166.0,351.5,1.15,19.95,474.5,521.44,397.52
2018,9,24,11,0,168.0,362.0,1.2,20.4,489.0,538.57,408.87
2018,9,24,11,15,172.5,368.0,1.35,20.6,500.5,552.63,419.13
2018,9,24,11,30,177.0,374.0,1.5,20.8,512.0,565.99,428.93
2018,9,24,11,45,165.0,376.5,1.65,21.0,505.5,558.03,423.1
2018,9,24,12,0,153.0,379.0,1.8,21.2,499.0,549.11,416.72
2018,9,24,12,15,141.5,376.0,1.95,21.15,486.5,533.89,406.25
2018,9,24,12,30,130.0,373.0,2.1,21.1,474.0,518.01,395.25
2018,9,24,12,45,131.5,368.0,2.25,21.05,469.0,512.44,392.14
2018,9,24,13,0,133.0,363.0,2.4,21.0,464.0,506.18,388.45
2018,9,24,13,15,120.0,350.5,2.55,20.8,440.0,477.12,367.79
2018,9,24,13,30,107.0,338.0,2.7,20.6,416.0,429.14,333.01
2018,9,24,13,45,247.5,287.5,2.85,20.4,459.0,537.43,419.31
2018,9,24,14,0,388.0,237.0,3.0,20.2,502.0,617.36,482.58
2018,9,24,14,15,644.0,161.0,3.05,19.95,575.0,747.95,583.76
2018,9,24,14,30,900.0,85.0,3.1,19.7,648.0,834.95,647.01
2018,9,24,14,45,885.0,83.0,3.15,19.45,607.5,783.46,611.94
2018,9,24,15,0,870.0,81.0,3.2,19.2,567.0,730.3,576.11
2018,9,24,15,15,850.0,78.5,3.2,19.2,521.0,676.88,537.55
2018,9,24,15,30,830.0,76.0,3.2,19.2,475.0,617.12,492.03
2018,9,24,15,45,800.5,73.5,3.25,18.6,425.0,551.69,441.89
2018,9,24,16,0,771.0,71.0,3.3,18.0,375.0,487.39,390.67
2018,9,24,16,15,730.0,66.5,3.3,17.7,322.5,417.24,332.39
2018,9,24,16,30,689.0,62.0,3.3,17.4,270.0,350.4,274.84
2018,9,24,16,45,627.5,56.5,3.3,17.05,218.5,279.79,213.1
2018,9,24,17,0,566.0,51.0,3.3,16.7,167.0,215.45,155.78
2018,9,24,17,15,466.0,43.0,3.2,16.4,120.0,147.7,97.84
2018,9,24,17,30,366.0,35.0,3.1,16.1,73.0,92.41,51.84
2018,9,24,17,45,222.0,22.5,3.0,15.8,42.0,40.29,0.0
2018,9,24,18,0,78.0,10.0,2.9,15.5,11.0,9.77,0.0
2018,9,24,18,15,39.0,5.0,2.7,15.35,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,25,5,45,8.0,1.5,1.2,13.9,1.5,0.0,0.0
2018,9,25,6,0,16.0,3.0,1.1,14.0,3.0,0.0,0.0
2018,9,25,6,15,50.0,9.5,1.0,14.25,13.5,11.27,0.0
2018,9,25,6,30,84.0,16.0,0.9,14.5,24.0,29.48,13.19
2018,9,25,6,45,84.5,23.5,0.85,14.75,35.5,40.28,24.48
2018,9,25,7,0,85.0,31.0,0.8,15.0,47.0,53.59,36.97
2018,9,25,7,15,42.5,41.0,0.8,15.25,49.0,52.05,37.83
2018,9,25,7,30,0.0,51.0,0.8,15.5,51.0,42.19,30.48
2018,9,25,7,45,0.0,69.0,0.8,15.75,69.0,57.31,43.29
2018,9,25,8,0,0.0,87.0,0.8,16.0,87.0,72.88,56.25
2018,9,25,8,15,0.0,96.0,0.9,16.25,96.0,80.57,62.44
2018,9,25,8,30,0.0,105.0,1.0,16.5,105.0,88.3,68.6
2018,9,25,8,45,0.0,123.5,1.15,16.8,123.5,104.6,81.76
2018,9,25,9,0,0.0,142.0,1.3,17.1,142.0,121.06,94.87
2018,9,25,9,15,2.5,163.5,1.45,17.35,165.0,142.33,111.86
2018,9,25,9,30,5.0,185.0,1.6,17.6,188.0,164.02,129.01
2018,9,25,9,45,7.0,198.5,1.75,17.9,203.0,178.18,139.97
2018,9,25,10,0,9.0,212.0,1.9,18.2,218.0,192.55,151.06
2018,9,25,10,15,13.0,232.0,2.0,18.4,241.0,215.09,168.65
2018,9,25,10,30,17.0,252.0,2.1,18.6,264.0,238.01,186.38
2018,9,25,10,45,17.0,256.5,2.2,18.8,269.0,242.51,189.53
2018,9,25,11,0,17.0,261.0,2.3,19.0,274.0,246.99,192.75
2018,9,25,11,15,17.0,264.5,2.4,19.15,277.5,250.49,195.27
2018,9,25,11,30,17.0,268.0,2.5,19.3,281.0,253.96,197.8
2018,9,25,11,45,19.5,277.5,2.55,19.45,292.5,265.69,206.83
2018,9,25,12,0,22.0,287.0,2.6,19.6,304.0,277.44,215.84
2018,9,25,12,15,24.0,291.5,2.65,19.6,310.0,283.81,220.85
2018,9,25,12,30,26.0,296.0,2.7,19.6,316.0,310.12,241.2
2018,9,25,12,45,31.5,301.0,2.75,19.6,325.0,320.6,249.52
2018,9,25,13,0,37.0,306.0,2.8,19.6,334.0,330.86,257.75
2018,9,25,13,15,45.5,309.0,2.85,19.5,342.5,341.62,266.64
2018,9,25,13,30,54.0,312.0,2.9,19.4,351.0,351.93,275.21
2018,9,25,13,45,126.0,284.5,2.9,19.3,371.0,405.37,319.07
2018,9,25,14,0,198.0,257.0,2.9,19.2,391.0,435.44,344.69
2018,9,25,14,15,333.0,215.5,2.9,19.05,428.0,515.02,409.06
2018,9,25,14,30,468.0,174.0,2.9,18.9,465.0,584.03,463.89
2018,9,25,14,45,532.5,153.5,2.85,18.75,464.0,598.52,475.79
2018,9,25,15,0,597.0,133.0,2.8,18.6,463.0,597.65,476.35
2018,9,25,15,15,644.5,114.5,2.8,18.6,444.0,579.25,463.02
2018,9,25,15,30,692.0,96.0,2.8,18.6,425.0,554.08,443.86
2018,9,25,15,45,700.5,87.0,2.7,18.2,389.5,510.13,409.23
2018,9,25,16,0,709.0,78.0,2.6,17.8,354.0,463.59,371.21
2018,9,25,16,15,625.5,76.5,2.55,17.5,295.0,380.5,303.15
2018,9,25,16,30,542.0,75.0,2.5,17.2,236.0,305.71,240.34
2018,9,25,16,45,469.0,66.5,2.5,16.9,186.5,236.48,180.98
2018,9,25,17,0,396.0,58.0,2.5,16.6,137.0,175.69,128.24
2018,9,25,17,15,308.5,46.0,2.5,16.3,96.5,115.39,77.4
2018,9,25,17,30,221.0,34.0,2.5,16.0,56.0,69.38,39.11
2018,9,25,17,45,128.5,20.5,2.5,15.7,31.5,30.02,0.0
2018,9,25,18,0,36.0,7.0,2.5,15.4,7.0,6.55,0.0
2018,9,25,18,15,18.0,3.5,2.45,15.3,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.0,1.55,13.75,1.0,0.0,0.0
2018,9,26,6,0,0.0,2.0,1.5,13.8,2.0,0.0,0.0
2018,9,26,6,15,0.0,7.0,1.5,14.05,7.0,5.97,0.0
2018,9,26,6,30,0.0,12.0,1.5,14.3,12.0,9.87,1.6
2018,9,26,6,45,0.0,19.0,1.5,14.6,19.0,15.64,7.37
2018,9,26,7,0,0.0,26.0,1.5,14.9,26.0,21.43,12.55
2018,9,26,7,15,1.0,41.0,1.4,15.1,41.5,34.2,23.59
2018,9,26,7,30,2.0,56.0,1.3,15.3,57.0,47.14,34.69
2018,9,26,7,45,2.0,73.5,1.2,15.5,74.5,62.19,47.46
2018,9,26,8,0,2.0,91.0,1.1,15.7,92.0,77.51,60.24
2018,9,26,8,15,1.0,104.0,1.05,15.95,104.5,88.34,69.04
2018,9,26,8,30,0.0,117.0,1.0,16.2,117.0,99.13,77.67
2018,9,26,8,45,5.5,143.5,0.95,16.45,146.5,126.57,100.01
2018,9,26,9,0,11.0,170.0,0.9,16.7,176.0,154.89,122.67
2018,9,26,9,15,22.0,204.0,0.85,17.05,217.0,195.32,154.73
2018,9,26,9,30,33.0,238.0,0.8,17.4,258.0,251.27,198.18
2018,9,26,9,45,41.0,257.5,0.75,17.75,284.0,279.27,218.97
2018,9,26,10,0,49.0,277.0,0.7,18.1,310.0,307.94,240.1
2018,9,26,10,15,58.0,296.5,0.7,18.5,337.0,338.1,262.17
2018,9,26,10,30,67.0,316.0,0.7,18.9,364.0,368.8,284.32
2018,9,26,10,45,77.5,329.0,0.7,19.35,386.0,394.31,302.41
2018,9,26,11,0,88.0,342.0,0.7,19.8,408.0,420.08,320.53
2018,9,26,11,15,94.0,350.5,0.7,20.3,422.0,436.57,331.59
2018,9,26,11,30,100.0,359.0,0.7,20.8,436.0,452.89,342.53
2018,9,26,11,45,127.5,362.0,0.7,21.35,461.0,506.06,380.08
2018,9,26,12,0,155.0,365.0,0.7,21.9,486.0,537.73,401.78
2018,9,26,12,15,184.5,366.0,0.75,22.4,509.0,568.46,423.38
2018,9,26,12,30,214.0,367.0,0.8,22.9,532.0,598.04,444.03
2018,9,26,12,45,210.0,361.5,0.85,23.4,521.5,585.52,434.85
2018,9,26,13,0,206.0,356.0,0.9,23.9,511.0,572.13,425.51
2018,9,26,13,15,215.5,343.5,1.1,23.95,502.0,563.35,421.7
2018,9,26,13,30,225.0,331.0,1.3,24.0,493.0,553.29,416.71
2018,9,26,13,45,232.5,318.0,1.55,24.05,480.0,539.51,409.08
2018,9,26,14,0,240.0,305.0,1.8,24.1,467.0,524.45,400.22
2018,9,26,14,15,197.5,291.5,2.1,23.65,420.0,465.06,358.3
2018,9,26,14,30,155.0,278.0,2.4,23.2,373.0,408.16,317.11
2018,9,26,14,45,133.0,255.5,2.7,22.75,333.5,360.44,282.31
2018,9,26,15,0,111.0,233.0,3.0,22.3,294.0,314.43,247.87
2018,9,26,15,15,160.5,197.5,3.0,22.3,277.5,305.09,242.32
2018,9,26,15,30,210.0,162.0,3.0,22.3,261.0,302.02,240.92
2018,9,26,15,45,353.0,135.5,3.35,21.1,280.5,355.73,285.59
2018,9,26,16,0,496.0,109.0,3.7,19.9,300.0,380.18,305.45
2018,9,26,16,15,400.5,100.0,3.8,19.25,240.0,296.42,237.02
2018,9,26,16,30,305.0,91.0,3.9,18.6,180.0,223.25,176.42
2018,9,26,16,45,167.5,72.0,4.0,17.95,119.5,130.29,100.07
2018,9,26,17,0,30.0,53.0,4.1,17.3,59.0,54.72,39.33
2018,9,26,17,15,45.0,38.0,4.05,16.95,44.0,45.26,29.97
2018,9,26,17,30,60.0,23.0,4.0,16.6,29.0,32.28,16.44
2018,9,26,17,45,45.0,14.5,3.9,16.25,17.5,16.98,0.0
2018,9,26,18,0,30.0,6.0,3.8,15.9,6.0,5.12,0.0
2018,9,26,18,15,15.0,3.0,3.6,15.85,3.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,27,5,45,4.5,1.0,1.55,13.8,1.0,0.0,0.0
2018,9,27,6,0,9.0,2.0,1.5,13.8,2.0,0.0,0.0
2018,9,27,6,15,9.0,6.0,1.5,14.0,6.5,5.73,0.0
2018,9,27,6,30,9.0,10.0,1.5,14.2,11.0,9.63,0.91
2018,9,27,6,45,63.0,22.0,1.5,14.4,33.5,35.19,21.08
2018,9,27,7,0,117.0,34.0,1.5,14.6,56.0,65.81,46.27
2018,9,27,7,15,80.0,42.5,1.45,14.75,59.5,70.05,52.32
2018,9,27,7,30,43.0,51.0,1.4,14.9,63.0,64.95,49.42
2018,9,27,7,45,21.5,67.5,1.3,15.05,73.5,68.54,52.88
2018,9,27,8,0,0.0,84.0,1.2,15.2,84.0,70.3,54.26
2018,9,27,8,15,2.0,109.5,1.25,15.4,110.5,93.96,73.94
2018,9,27,8,30,4.0,135.0,1.3,15.6,137.0,118.17,93.77
2018,9,27,8,45,8.5,155.0,1.3,15.8,159.5,139.4,110.93
2018,9,27,9,0,13.0,175.0,1.3,16.0,182.0,161.21,128.37
2018,9,27,9,15,13.5,191.0,1.3,16.2,199.0,176.73,140.43
2018,9,27,9,30,14.0,207.0,1.3,16.4,216.0,192.36,152.48
2018,9,27,9,45,15.5,220.5,1.35,16.6,230.5,206.57,163.38
2018,9,27,10,0,17.0,234.0,1.4,16.8,245.0,220.93,174.35
2018,9,27,10,15,25.5,256.5,1.45,16.95,274.0,250.51,197.48
2018,9,27,10,30,34.0,279.0,1.5,17.1,303.0,299.02,234.95
2018,9,27,10,45,47.0,303.0,1.55,17.25,337.5,337.7,264.48
2018,9,27,11,0,60.0,327.0,1.6,17.4,372.0,377.08,294.26
2018,9,27,11,15,82.5,343.0,1.65,17.45,405.5,417.73,325.21
2018,9,27,11,30,105.0,359.0,1.7,17.5,439.0,458.78,356.16
2018,9,27,11,45,119.5,365.0,1.8,17.55,457.0,502.16,388.34
2018,9,27,12,0,134.0,371.0,1.9,17.6,475.0,523.89,404.68
2018,9,27,12,15,152.5,369.5,2.0,17.6,487.0,540.74,417.91
2018,9,27,12,30,171.0,368.0,2.1,17.6,499.0,556.66,430.55
2018,9,27,12,45,178.5,362.0,2.2,17.55,497.0,555.51,430.56
2018,9,27,13,0,186.0,356.0,2.3,17.5,495.0,553.33,429.98
2018,9,27,13,15,177.0,345.5,2.5,17.4,475.0,529.21,413.2
2018,9,27,13,30,168.0,335.0,2.7,17.3,455.0,504.75,396.04
2018,9,27,13,45,184.5,319.0,2.9,17.15,446.0,497.43,392.5
2018,9,27,14,0,201.0,303.0,3.1,17.0,437.0,488.53,387.56
2018,9,27,14,15,265.0,277.0,3.35,16.8,444.5,524.28,417.81
2018,9,27,14,30,329.0,251.0,3.6,16.6,452.0,536.85,430.31
2018,9,27,14,45,298.0,238.5,3.8,16.45,411.5,484.63,390.7
2018,9,27,15,0,267.0,226.0,4.0,16.3,371.0,434.22,352.0
2018,9,27,15,15,177.5,195.0,4.0,16.3,288.0,314.42,256.21
2018,9,27,15,30,88.0,164.0,4.0,16.3,205.0,206.46,167.74
2018,9,27,15,45,96.0,140.0,4.15,15.8,180.0,192.21,156.73
2018,9,27,16,0,104.0,116.0,4.3,15.3,155.0,166.48,135.6
2018,9,27,16,15,90.5,102.5,4.3,15.15,133.0,140.68,113.57
2018,9,27,16,30,77.0,89.0,4.3,15.0,111.0,116.47,92.63
2018,9,27,16,45,38.5,66.0,4.25,14.85,77.0,71.28,54.28
2018,9,27,17,0,0.0,43.0,4.2,14.7,43.0,35.61,24.52
2018,9,27,17,15,0.0,31.0,4.15,14.6,31.0,25.62,15.64
2018,9,27,17,30,0.0,19.0,4.1,14.5,19.0,15.67,5.95
2018,9,27,17,45,0.0,11.0,4.05,14.4,11.0,9.39,0.0
2018,9,27,18,0,0.0,3.0,4.0,14.3,3.0,0.0,0.0
2018,9,27,18,15,0.0,1.5,3.9,14.35,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,14.55,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,14.6,1.0,0.0,0.0
2018,9,28,6,15,0.0,3.5,2.5,14.7,3.5,2.99,0.0
2018,9,28,6,30,0.0,6.0,2.6,14.8,6.0,4.92,0.0
2018,9,28,6,45,0.0,8.5,2.7,14.95,8.5,6.97,0.11
2018,9,28,7,0,0.0,11.0,2.8,15.1,11.0,9.03,2.0
2018,9,28,7,15,0.0,21.5,2.75,15.2,21.5,17.7,9.48
2018,9,28,7,30,0.0,32.0,2.7,15.3,32.0,26.4,16.99
2018,9,28,7,45,0.0,55.5,2.7,15.4,55.5,45.94,33.67
2018,9,28,8,0,0.0,79.0,2.7,15.5,79.0,65.9,50.52
2018,9,28,8,15,0.0,94.0,2.75,15.7,94.0,78.92,61.3
2018,9,28,8,30,0.0,109.0,2.8,15.9,109.0,92.05,72.04
2018,9,28,8,45,0.0,124.5,2.85,16.05,124.5,105.73,83.13
2018,9,28,9,0,0.0,140.0,2.9,16.2,140.0,119.52,94.21
2018,9,28,9,15,5.0,168.5,2.95,16.35,171.5,149.29,118.43
2018,9,28,9,30,10.0,197.0,3.0,16.5,203.0,179.87,143.02
2018,9,28,9,45,14.0,216.5,3.1,16.6,225.5,201.73,160.36
2018,9,28,10,0,18.0,236.0,3.2,16.7,248.0,224.01,177.95
2018,9,28,10,15,23.0,254.0,3.25,16.8,270.0,246.13,195.32
2018,9,28,10,30,28.0,272.0,3.3,16.9,292.0,286.54,226.96
2018,9,28,10,45,26.5,277.0,3.4,16.95,296.5,290.91,229.97
2018,9,28,11,0,25.0,282.0,3.5,17.0,301.0,276.06,218.07
2018,9,28,11,15,36.0,301.5,3.55,17.05,329.0,327.2,258.26
2018,9,28,11,30,47.0,321.0,3.6,17.1,357.0,359.6,283.42
2018,9,28,11,45,61.5,336.0,3.65,17.1,383.0,390.88,307.87
2018,9,28,12,0,76.0,351.0,3.7,17.1,409.0,422.18,332.21
2018,9,28,12,15,82.0,352.5,3.7,17.1,415.0,429.8,338.15
2018,9,28,12,30,88.0,354.0,3.7,17.1,421.0,437.05,343.95
2018,9,28,12,45,88.0,348.5,3.7,17.1,414.5,430.18,338.87
2018,9,28,13,0,88.0,343.0,3.7,17.1,408.0,422.99,333.65
2018,9,28,13,15,79.5,329.5,3.7,17.1,387.0,398.55,314.98
2018,9,28,13,30,71.0,316.0,3.7,17.1,366.0,374.28,296.41
2018,9,28,13,45,201.0,268.0,3.7,17.1,403.0,458.13,366.2
2018,9,28,14,0,331.0,220.0,3.7,17.1,440.0,532.12,426.67
2018,9,28,14,15,556.0,162.0,3.65,17.05,508.5,675.58,539.53
2018,9,28,14,30,781.0,104.0,3.6,17.0,577.0,767.7,608.93
2018,9,28,14,45,767.5,98.5,3.6,16.9,538.0,717.31,572.71
2018,9,28,15,0,754.0,93.0,3.6,16.8,499.0,665.54,535.88
2018,9,28,15,15,765.0,85.5,3.6,16.8,467.0,626.99,506.74
2018,9,28,15,30,776.0,78.0,3.6,16.8,435.0,585.12,473.98
2018,9,28,15,45,749.0,74.0,3.55,16.65,387.5,522.19,423.62
2018,9,28,16,0,722.0,70.0,3.5,16.5,340.0,460.32,372.55
2018,9,28,16,15,682.5,65.0,3.55,16.35,290.5,393.11,315.69
2018,9,28,16,30,643.0,60.0,3.6,16.2,241.0,329.92,260.28
2018,9,28,16,45,579.5,53.5,3.6,16.05,191.5,260.09,198.51
2018,9,28,17,0,516.0,47.0,3.6,15.9,142.0,197.36,142.21
2018,9,28,17,15,408.5,39.0,3.55,15.75,99.0,131.55,85.99
2018,9,28,17,30,301.0,31.0,3.5,15.6,56.0,78.66,38.45
