Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,17,45,177.0,19.5,3.45,15.4,31.5,30.09,0.0
2018,9,28,18,0,53.0,8.0,3.4,15.2,7.0,0.0,0.0
2018,9,28,18,15,26.5,4.0,3.35,15.15,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,3.1,15.6,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.2,15.7,6.0,0.0,0.0
2018,9,29,6,15,55.5,15.5,3.35,16.0,17.5,17.29,0.0
2018,9,29,6,30,60.0,24.0,3.5,16.3,29.0,33.24,14.16
2018,9,29,6,45,42.5,35.0,3.7,16.6,39.5,42.16,27.19
2018,9,29,7,0,25.0,46.0,3.9,16.9,50.0,47.01,32.95
2018,9,29,7,15,12.5,39.5,3.85,17.15,41.5,37.89,26.17
2018,9,29,7,30,0.0,33.0,3.8,17.4,33.0,27.22,17.5
2018,9,29,7,45,6.0,68.5,3.75,17.6,70.5,59.69,44.95
2018,9,29,8,0,12.0,104.0,3.7,17.8,108.0,94.71,74.26
2018,9,29,8,15,74.5,145.5,3.65,18.0,178.5,176.54,142.47
2018,9,29,8,30,137.0,187.0,3.6,18.2,249.0,272.25,220.59
2018,9,29,8,45,149.5,207.0,3.55,18.4,281.0,308.75,249.33
2018,9,29,9,0,162.0,227.0,3.5,18.6,313.0,346.28,278.57
2018,9,29,9,15,114.0,241.5,3.45,18.75,304.5,332.44,265.79
2018,9,29,9,30,66.0,256.0,3.4,18.9,296.0,298.75,237.44
2018,9,29,9,45,98.0,275.0,3.4,19.05,338.0,348.12,276.47
2018,9,29,10,0,130.0,294.0,3.4,19.2,380.0,417.17,329.66
2018,9,29,10,15,199.0,295.0,3.5,19.35,432.5,485.74,383.13
2018,9,29,10,30,268.0,296.0,3.6,19.5,485.0,576.99,452.31
2018,9,29,10,45,161.5,290.5,3.65,19.6,405.5,455.6,357.89
2018,9,29,11,0,55.0,285.0,3.7,19.7,326.0,328.39,257.28
2018,9,29,11,15,72.5,303.5,3.75,19.75,358.0,366.4,287.3
2018,9,29,11,30,90.0,322.0,3.8,19.8,390.0,404.77,316.85
2018,9,29,11,45,180.5,319.5,3.85,19.85,457.0,515.93,403.47
2018,9,29,12,0,271.0,317.0,3.9,19.9,524.0,627.44,487.85
2018,9,29,12,15,306.5,302.5,3.95,19.95,535.5,646.9,502.81
2018,9,29,12,30,342.0,288.0,4.0,20.0,547.0,664.53,516.95
2018,9,29,12,45,207.5,305.5,4.0,20.0,462.0,524.23,409.86
2018,9,29,13,0,73.0,323.0,4.0,20.0,377.0,387.08,302.43
2018,9,29,13,15,79.5,319.0,4.05,19.95,376.5,387.81,304.07
2018,9,29,13,30,86.0,315.0,4.1,19.9,376.0,388.03,304.89
2018,9,29,13,45,118.5,308.0,4.1,19.9,388.0,426.58,335.75
2018,9,29,14,0,151.0,301.0,4.1,19.9,400.0,443.63,350.1
2018,9,29,14,15,147.5,282.5,4.1,19.8,375.5,414.98,328.75
2018,9,29,14,30,144.0,264.0,4.1,19.7,351.0,386.22,307.27
2018,9,29,14,45,171.0,230.5,4.1,19.6,326.5,364.79,292.22
2018,9,29,15,0,198.0,197.0,4.1,19.5,302.0,340.89,274.85
2018,9,29,15,15,169.5,189.5,4.1,19.5,274.0,304.14,245.37
2018,9,29,15,30,141.0,182.0,4.1,19.5,246.0,269.89,217.65
2018,9,29,15,45,272.0,148.0,4.0,19.2,254.5,311.63,252.74
2018,9,29,16,0,403.0,114.0,3.9,18.9,263.0,337.91,273.3
2018,9,29,16,15,491.0,88.0,3.85,18.7,242.5,330.54,264.67
2018,9,29,16,30,579.0,62.0,3.8,18.5,222.0,306.67,240.46
2018,9,29,16,45,544.0,53.5,3.7,18.3,179.0,248.16,187.88
2018,9,29,17,0,509.0,45.0,3.6,18.1,136.0,193.36,137.76
2018,9,29,17,15,400.0,37.0,3.5,17.85,94.0,127.84,82.23
2018,9,29,17,30,291.0,29.0,3.4,17.6,52.0,74.8,33.08
2018,9,29,17,45,170.0,18.0,3.3,17.35,29.0,28.22,0.0
2018,9,29,18,0,49.0,7.0,3.2,17.1,6.0,0.0,0.0
2018,9,29,18,15,24.5,3.5,3.1,17.0,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,1.25,16.0,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,1.2,16.0,5.0,0.0,0.0
2018,9,30,6,15,100.5,17.0,1.25,16.3,23.0,22.1,0.0
2018,9,30,6,30,169.0,28.0,1.3,16.6,41.0,55.65,23.49
2018,9,30,6,45,247.0,42.5,1.35,16.85,77.5,99.98,65.88
2018,9,30,7,0,325.0,57.0,1.4,17.1,114.0,153.0,110.77
2018,9,30,7,15,460.0,60.5,1.4,17.35,170.0,227.29,172.53
2018,9,30,7,30,595.0,64.0,1.4,17.6,226.0,315.11,245.7
2018,9,30,7,45,642.0,68.0,1.35,17.85,275.0,378.66,299.55
2018,9,30,8,0,689.0,72.0,1.3,18.1,324.0,446.41,354.87
2018,9,30,8,15,721.0,76.0,1.3,18.4,372.0,508.27,403.82
2018,9,30,8,30,753.0,80.0,1.3,18.7,420.0,572.92,453.01
2018,9,30,8,45,777.0,82.0,1.3,19.0,464.0,631.23,495.84
2018,9,30,9,0,801.0,84.0,1.3,19.3,508.0,689.58,536.76
2018,9,30,9,15,768.5,101.5,1.35,19.5,533.5,721.6,557.5
2018,9,30,9,30,736.0,119.0,1.4,19.7,559.0,751.81,577.08
2018,9,30,9,45,749.0,123.5,1.45,19.95,593.0,797.86,607.34
2018,9,30,10,0,762.0,128.0,1.5,20.2,627.0,837.14,632.46
2018,9,30,10,15,749.0,139.5,1.6,20.3,647.0,868.47,653.05
2018,9,30,10,30,736.0,151.0,1.7,20.4,667.0,891.01,667.82
2018,9,30,10,45,688.0,177.5,1.8,20.5,670.5,892.34,668.55
2018,9,30,11,0,640.0,204.0,1.9,20.6,674.0,887.53,665.51
2018,9,30,11,15,750.5,159.0,2.0,20.6,718.5,959.85,714.36
2018,9,30,11,30,861.0,114.0,2.1,20.6,763.0,1009.68,747.09
2018,9,30,11,45,747.0,165.0,2.15,20.65,730.0,976.97,725.3
2018,9,30,12,0,633.0,216.0,2.2,20.7,697.0,917.55,686.47
2018,9,30,12,15,575.0,239.5,2.3,20.6,675.0,874.2,657.91
2018,9,30,12,30,517.0,263.0,2.4,20.5,653.0,836.73,632.32
2018,9,30,12,45,467.5,275.0,2.45,20.4,623.0,793.47,602.44
2018,9,30,13,0,418.0,287.0,2.5,20.3,593.0,748.87,571.28
2018,9,30,13,15,279.5,272.5,2.55,20.15,475.0,570.61,442.46
2018,9,30,13,30,141.0,258.0,2.6,20.0,357.0,397.84,312.07
2018,9,30,13,45,168.0,251.5,2.65,19.8,364.5,411.32,324.64
2018,9,30,14,0,195.0,245.0,2.7,19.6,372.0,422.58,334.66
2018,9,30,14,15,274.5,242.0,2.75,19.4,411.0,496.44,393.05
2018,9,30,14,30,354.0,239.0,2.8,19.2,450.0,545.85,432.23
2018,9,30,14,45,274.5,228.5,2.85,19.05,385.5,457.51,364.44
2018,9,30,15,0,195.0,218.0,2.9,18.9,321.0,361.5,289.92
2018,9,30,15,15,154.0,198.5,2.9,18.9,275.5,303.7,244.36
2018,9,30,15,30,113.0,179.0,2.9,18.9,230.0,249.77,201.04
2018,9,30,15,45,126.5,159.5,2.8,18.65,210.5,231.07,186.45
2018,9,30,16,0,140.0,140.0,2.7,18.4,191.0,210.79,169.93
2018,9,30,16,15,121.0,119.5,2.55,18.3,159.0,173.08,138.42
2018,9,30,16,30,102.0,99.0,2.4,18.2,127.0,137.61,108.39
2018,9,30,16,45,83.5,79.0,2.25,18.1,98.5,105.2,80.6
2018,9,30,17,0,65.0,59.0,2.1,18.0,70.0,75.17,54.76
2018,9,30,17,15,68.0,41.0,1.9,17.85,49.0,54.07,35.49
2018,9,30,17,30,71.0,23.0,1.7,17.7,28.0,33.92,12.08
2018,9,30,17,45,59.0,15.0,1.55,17.55,16.5,17.25,0.0
2018,9,30,18,0,47.0,7.0,1.4,17.4,5.0,0.0,0.0
2018,9,30,18,15,23.5,3.5,1.25,17.35,2.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.1,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,16.8,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,16.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.7,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,1,5,45,17.5,3.0,1.55,15.85,2.5,0.0,0.0
2018,10,1,6,0,35.0,6.0,1.5,15.9,5.0,0.0,0.0
2018,10,1,6,15,35.0,9.0,1.55,16.05,10.0,10.41,0.0
2018,10,1,6,30,35.0,12.0,1.6,16.2,15.0,17.52,3.49
2018,10,1,6,45,17.5,22.5,1.7,16.3,24.0,22.65,12.17
2018,10,1,7,0,0.0,33.0,1.8,16.4,33.0,27.25,17.24
2018,10,1,7,15,0.0,47.5,1.8,16.7,47.5,39.31,27.67
2018,10,1,7,30,0.0,62.0,1.8,17.0,62.0,51.71,38.28
2018,10,1,7,45,0.0,79.0,1.8,17.25,79.0,66.51,50.75
2018,10,1,8,0,0.0,96.0,1.8,17.5,96.0,81.42,63.11
2018,10,1,8,15,0.0,114.5,1.8,17.8,114.5,97.84,76.51
2018,10,1,8,30,0.0,133.0,1.8,18.1,133.0,114.4,89.82
2018,10,1,8,45,4.0,154.0,1.8,18.45,156.0,136.15,107.28
2018,10,1,9,0,8.0,175.0,1.8,18.8,179.0,158.48,124.97
2018,10,1,9,15,15.0,196.5,1.8,19.1,205.0,184.13,145.22
2018,10,1,9,30,22.0,218.0,1.8,19.4,231.0,210.54,165.83
2018,10,1,9,45,21.0,221.0,1.8,19.65,234.0,212.8,167.02
2018,10,1,10,0,20.0,224.0,1.8,19.9,237.0,215.04,168.28
2018,10,1,10,15,66.5,252.0,1.8,20.15,298.0,301.67,236.77
2018,10,1,10,30,113.0,280.0,1.8,20.4,359.0,395.92,308.75
2018,10,1,10,45,90.0,298.0,1.8,20.65,362.0,376.46,292.21
2018,10,1,11,0,67.0,316.0,1.8,20.9,365.0,374.89,289.62
2018,10,1,11,15,87.5,326.5,1.9,21.0,391.5,407.74,314.77
2018,10,1,11,30,108.0,337.0,2.0,21.1,418.0,440.85,339.78
2018,10,1,11,45,82.0,332.0,2.15,21.15,393.5,409.51,315.65
2018,10,1,12,0,56.0,327.0,2.3,21.2,369.0,377.67,291.23
2018,10,1,12,15,143.0,330.0,2.4,21.15,437.0,490.91,378.88
2018,10,1,12,30,230.0,333.0,2.5,21.1,505.0,581.09,447.19
2018,10,1,12,45,277.0,327.5,2.65,21.0,531.5,640.5,491.37
2018,10,1,13,0,324.0,322.0,2.8,20.9,558.0,675.81,518.61
2018,10,1,13,15,370.0,293.5,2.75,20.75,556.0,681.73,524.73
2018,10,1,13,30,416.0,265.0,2.7,20.6,554.0,703.41,541.9
2018,10,1,13,45,481.0,225.0,2.65,20.45,546.5,707.5,547.43
2018,10,1,14,0,546.0,185.0,2.6,20.3,539.0,704.87,548.23
2018,10,1,14,15,359.5,215.5,2.45,20.15,443.5,540.24,424.6
2018,10,1,14,30,173.0,246.0,2.3,20.0,348.0,391.5,309.22
2018,10,1,14,45,138.0,235.5,2.2,19.8,313.5,345.96,274.53
2018,10,1,15,0,103.0,225.0,2.1,19.6,279.0,289.85,230.73
2018,10,1,15,15,120.5,204.5,2.1,19.6,262.0,288.1,230.27
2018,10,1,15,30,138.0,184.0,2.1,19.6,245.0,271.18,217.42
2018,10,1,15,45,122.5,159.5,1.85,19.3,209.0,229.27,183.9
2018,10,1,16,0,107.0,135.0,1.6,19.0,173.0,189.06,151.28
2018,10,1,16,15,99.0,113.0,1.45,18.9,144.0,156.69,124.45
2018,10,1,16,30,91.0,91.0,1.3,18.8,115.0,125.3,97.91
2018,10,1,16,45,74.0,71.0,1.2,18.65,88.0,94.06,71.28
2018,10,1,17,0,57.0,51.0,1.1,18.5,61.0,65.01,46.43
2018,10,1,17,15,56.5,35.5,1.05,18.35,42.5,46.25,29.36
2018,10,1,17,30,56.0,20.0,1.0,18.2,24.0,28.61,6.98
2018,10,1,17,45,50.0,13.0,0.95,18.05,14.0,14.86,0.0
2018,10,1,18,0,44.0,6.0,0.9,17.9,4.0,0.0,0.0
2018,10,1,18,15,22.0,3.0,0.85,17.85,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,17.7,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,2,5,45,22.5,3.0,1.45,17.3,2.0,0.0,0.0
2018,10,2,6,0,45.0,6.0,1.4,17.3,4.0,0.0,0.0
2018,10,2,6,15,48.5,11.5,1.45,17.5,12.5,13.72,0.0
2018,10,2,6,30,52.0,17.0,1.5,17.7,21.0,25.36,6.26
2018,10,2,6,45,45.0,32.5,1.6,17.85,37.5,41.06,25.81
2018,10,2,7,0,38.0,48.0,1.7,18.0,54.0,53.12,37.41
2018,10,2,7,15,40.5,64.5,1.75,18.3,73.0,71.53,53.58
2018,10,2,7,30,43.0,81.0,1.8,18.6,92.0,90.32,69.84
2018,10,2,7,45,22.0,81.5,1.8,18.9,87.0,82.83,63.99
2018,10,2,8,0,1.0,82.0,1.8,19.2,82.0,69.27,52.57
2018,10,2,8,15,8.5,112.5,1.95,19.45,116.0,100.97,78.77
2018,10,2,8,30,16.0,143.0,2.1,19.7,150.0,134.02,105.68
2018,10,2,8,45,26.5,167.0,2.2,19.95,180.0,173.55,137.51
2018,10,2,9,0,37.0,191.0,2.3,20.2,210.0,206.55,163.67
2018,10,2,9,15,50.5,215.0,2.4,20.45,243.5,243.06,192.38
2018,10,2,9,30,64.0,239.0,2.5,20.7,277.0,280.91,221.77
2018,10,2,9,45,65.5,247.0,2.6,20.95,287.5,292.52,230.2
2018,10,2,10,0,67.0,255.0,2.7,21.2,298.0,304.15,238.71
2018,10,2,10,15,79.0,271.5,2.75,21.4,324.5,334.51,261.87
2018,10,2,10,30,91.0,288.0,2.8,21.6,351.0,365.44,285.21
2018,10,2,10,45,94.5,308.5,2.85,21.85,375.5,392.96,305.37
2018,10,2,11,0,98.0,329.0,2.9,22.1,400.0,420.52,325.4
2018,10,2,11,15,127.5,337.5,2.95,22.2,431.5,481.82,371.38
2018,10,2,11,30,157.0,346.0,3.0,22.3,463.0,522.67,401.8
2018,10,2,11,45,111.0,337.5,3.05,22.45,420.5,467.5,359.33
2018,10,2,12,0,65.0,329.0,3.1,22.6,378.0,389.74,300.07
2018,10,2,12,15,41.0,273.5,3.15,22.5,304.5,305.15,235.93
2018,10,2,12,30,17.0,218.0,3.2,22.4,231.0,207.82,160.43
2018,10,2,12,45,60.5,216.5,3.25,22.35,260.5,264.52,206.75
2018,10,2,13,0,104.0,215.0,3.3,22.3,290.0,322.92,253.44
2018,10,2,13,15,192.0,254.0,3.35,22.15,388.0,467.02,365.19
2018,10,2,13,30,280.0,293.0,3.4,22.0,486.0,587.49,456.1
2018,10,2,13,45,231.0,291.0,3.45,21.85,446.0,512.97,400.23
2018,10,2,14,0,182.0,289.0,3.5,21.7,406.0,460.04,360.31
2018,10,2,14,15,155.0,270.5,3.55,21.45,366.5,410.32,323.11
2018,10,2,14,30,128.0,252.0,3.6,21.2,327.0,362.21,286.54
2018,10,2,14,45,136.0,230.0,3.7,21.0,305.0,339.07,269.82
2018,10,2,15,0,144.0,208.0,3.8,20.8,283.0,315.02,252.0
2018,10,2,15,15,188.0,188.5,3.8,20.8,277.0,316.91,254.74
2018,10,2,15,30,232.0,169.0,3.8,20.8,271.0,325.61,262.19
2018,10,2,15,45,302.0,142.0,3.7,20.25,258.5,323.33,261.17
2018,10,2,16,0,372.0,115.0,3.6,19.7,246.0,323.55,260.8
2018,10,2,16,15,359.5,99.5,3.45,19.5,210.0,278.12,222.16
2018,10,2,16,30,347.0,84.0,3.3,19.3,174.0,233.67,183.34
2018,10,2,16,45,316.0,68.0,3.2,19.05,136.0,183.76,139.5
2018,10,2,17,0,285.0,52.0,3.1,18.8,98.0,137.54,98.37
2018,10,2,17,15,233.5,37.5,2.9,18.6,66.0,92.68,58.99
2018,10,2,17,30,182.0,23.0,2.7,18.4,34.0,51.55,9.2
2018,10,2,17,45,91.0,11.5,2.45,18.2,17.0,16.66,0.0
2018,10,2,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,17.8,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,17.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,17.95,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,3,5,45,5.5,0.5,0.75,18.0,0.5,0.0,0.0
2018,10,3,6,0,11.0,1.0,0.7,18.0,1.0,0.0,0.0
2018,10,3,6,15,11.0,3.0,0.8,18.1,3.5,3.47,0.0
2018,10,3,6,30,11.0,5.0,0.9,18.2,6.0,6.16,0.0
2018,10,3,6,45,53.5,14.0,1.0,18.25,22.5,26.43,13.65
2018,10,3,7,0,96.0,23.0,1.1,18.3,39.0,55.51,37.67
2018,10,3,7,15,96.0,24.0,1.2,18.45,44.5,62.72,45.19
2018,10,3,7,30,96.0,25.0,1.3,18.6,50.0,69.88,52.41
2018,10,3,7,45,48.0,34.0,1.4,18.7,46.5,54.38,40.33
2018,10,3,8,0,0.0,43.0,1.5,18.8,43.0,35.53,24.4
2018,10,3,8,15,30.0,91.5,1.6,18.85,104.5,98.79,77.57
2018,10,3,8,30,60.0,140.0,1.7,18.9,166.0,166.73,133.53
2018,10,3,8,45,63.0,164.0,1.8,19.0,194.0,195.63,156.53
2018,10,3,9,0,66.0,188.0,1.9,19.1,222.0,224.97,179.67
2018,10,3,9,15,67.5,208.0,1.9,19.15,245.0,249.33,198.5
2018,10,3,9,30,69.0,228.0,1.9,19.2,268.0,273.84,217.25
2018,10,3,9,45,58.5,220.0,1.9,19.3,255.5,258.5,204.47
2018,10,3,10,0,48.0,212.0,1.9,19.4,243.0,242.55,191.34
2018,10,3,10,15,45.0,204.0,1.85,19.5,234.0,232.88,183.4
2018,10,3,10,30,42.0,196.0,1.8,19.6,225.0,223.05,175.34
2018,10,3,10,45,148.0,251.0,1.8,19.65,357.0,402.62,316.61
2018,10,3,11,0,254.0,306.0,1.8,19.7,489.0,591.37,456.26
2018,10,3,11,15,228.5,326.0,1.8,19.75,492.5,571.07,439.07
2018,10,3,11,30,203.0,346.0,1.8,19.8,496.0,570.14,437.2
2018,10,3,11,45,142.5,317.0,1.85,19.8,422.5,477.61,368.57
2018,10,3,12,0,82.0,288.0,1.9,19.8,349.0,363.06,282.25
2018,10,3,12,15,76.5,283.5,2.0,19.75,340.5,352.44,274.86
2018,10,3,12,30,71.0,279.0,2.1,19.7,332.0,341.58,266.76
2018,10,3,12,45,201.0,290.5,2.2,19.7,436.0,503.96,393.28
2018,10,3,13,0,331.0,302.0,2.3,19.7,540.0,662.12,510.81
2018,10,3,13,15,265.0,285.5,2.3,19.65,472.5,572.92,444.33
2018,10,3,13,30,199.0,269.0,2.3,19.6,405.0,466.01,365.13
2018,10,3,13,45,270.5,237.0,2.35,19.55,414.5,509.12,400.72
2018,10,3,14,0,342.0,205.0,2.4,19.5,424.0,547.29,431.41
2018,10,3,14,15,582.5,142.0,2.35,19.5,490.5,677.9,532.72
2018,10,3,14,30,823.0,79.0,2.3,19.5,557.0,765.79,595.91
2018,10,3,14,45,809.5,75.5,2.3,19.5,518.5,716.49,561.16
2018,10,3,15,0,796.0,72.0,2.3,19.5,480.0,671.51,530.25
2018,10,3,15,15,773.5,70.0,2.3,19.5,437.0,614.55,488.76
2018,10,3,15,30,751.0,68.0,2.3,19.5,394.0,557.55,445.14
2018,10,3,15,45,724.0,64.0,2.25,19.45,348.0,496.01,396.57
2018,10,3,16,0,697.0,60.0,2.2,19.4,302.0,435.67,347.29
2018,10,3,16,15,656.0,55.0,2.2,19.3,254.5,369.43,291.89
2018,10,3,16,30,615.0,50.0,2.2,19.2,207.0,306.74,237.54
2018,10,3,16,45,548.0,44.0,2.2,19.1,160.5,239.07,178.36
2018,10,3,17,0,481.0,38.0,2.2,19.0,114.0,178.43,124.64
2018,10,3,17,15,347.5,30.0,2.1,18.8,74.0,110.33,67.66
2018,10,3,17,30,214.0,22.0,2.0,18.6,34.0,55.47,1.15
2018,10,3,17,45,107.0,11.0,1.9,18.4,17.0,17.43,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.05,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,4,6,15,36.0,4.0,1.8,16.75,6.5,6.48,0.0
2018,10,4,6,30,72.0,8.0,1.9,16.9,13.0,22.31,1.37
2018,10,4,6,45,36.0,10.5,2.05,17.0,13.0,19.11,8.4
2018,10,4,7,0,0.0,13.0,2.2,17.1,13.0,10.68,3.27
2018,10,4,7,15,0.0,17.5,2.2,17.2,17.5,14.4,6.54
2018,10,4,7,30,0.0,22.0,2.2,17.3,22.0,18.12,9.77
2018,10,4,7,45,0.0,34.0,2.25,17.4,34.0,28.06,18.24
2018,10,4,8,0,0.0,46.0,2.3,17.5,46.0,38.03,26.66
2018,10,4,8,15,0.0,58.0,2.4,17.6,58.0,48.02,35.01
2018,10,4,8,30,0.0,70.0,2.5,17.7,70.0,58.05,43.29
2018,10,4,8,45,7.5,105.0,2.55,17.8,109.0,93.58,72.88
2018,10,4,9,0,15.0,140.0,2.6,17.9,148.0,131.09,103.69
2018,10,4,9,15,27.0,186.5,2.75,17.9,202.0,195.98,156.38
2018,10,4,9,30,39.0,233.0,2.9,17.9,256.0,255.35,203.66
2018,10,4,9,45,52.0,252.5,3.0,17.95,285.0,288.2,229.48
2018,10,4,10,0,65.0,272.0,3.1,18.0,314.0,322.06,255.94
2018,10,4,10,15,57.5,278.0,3.25,18.0,316.0,323.13,256.14
2018,10,4,10,30,50.0,284.0,3.4,18.0,318.0,323.68,256.07
2018,10,4,10,45,60.5,300.0,3.55,18.05,342.5,352.16,278.3
2018,10,4,11,0,71.0,316.0,3.7,18.1,367.0,381.02,300.64
2018,10,4,11,15,79.5,326.5,3.85,18.05,384.5,402.0,316.93
2018,10,4,11,30,88.0,337.0,4.0,18.0,402.0,422.98,333.25
2018,10,4,11,45,111.0,338.0,4.1,18.0,420.5,469.72,369.51
2018,10,4,12,0,134.0,339.0,4.2,18.0,439.0,494.55,389.06
2018,10,4,12,15,107.0,334.5,4.35,17.95,414.0,439.94,347.15
2018,10,4,12,30,80.0,330.0,4.5,17.9,389.0,407.0,321.47
2018,10,4,12,45,72.0,317.5,4.6,17.85,370.0,384.41,304.27
2018,10,4,13,0,64.0,305.0,4.7,17.8,351.0,361.88,286.98
2018,10,4,13,15,72.5,300.0,4.7,17.7,350.5,363.64,289.13
2018,10,4,13,30,81.0,295.0,4.7,17.6,350.0,364.85,290.82
2018,10,4,13,45,223.5,258.0,4.7,17.55,401.5,489.89,393.0
2018,10,4,14,0,366.0,221.0,4.7,17.5,453.0,585.93,470.46
2018,10,4,14,15,593.0,152.5,4.65,17.45,504.5,698.3,560.86
2018,10,4,14,30,820.0,84.0,4.6,17.4,556.0,776.5,620.17
2018,10,4,14,45,807.5,80.5,4.5,17.35,518.0,727.31,584.05
2018,10,4,15,0,795.0,77.0,4.4,17.3,480.0,676.56,547.11
2018,10,4,15,15,771.5,74.5,4.4,17.3,436.5,618.29,502.87
2018,10,4,15,30,748.0,72.0,4.4,17.3,393.0,560.08,456.75
2018,10,4,15,45,722.5,67.5,4.3,17.15,347.5,498.92,406.93
2018,10,4,16,0,697.0,63.0,4.2,17.0,302.0,438.78,356.37
2018,10,4,16,15,655.0,58.0,4.25,16.85,254.0,372.01,299.13
2018,10,4,16,30,613.0,53.0,4.3,16.7,206.0,309.87,243.92
2018,10,4,16,45,521.5,47.5,4.3,16.5,157.0,234.08,177.39
2018,10,4,17,0,430.0,42.0,4.3,16.3,108.0,168.87,119.92
2018,10,4,17,15,305.5,31.5,4.3,16.1,69.5,103.29,63.68
2018,10,4,17,30,181.0,21.0,4.3,15.9,31.0,49.5,0.0
2018,10,4,17,45,90.5,10.5,4.3,15.75,15.5,15.77,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,5,6,15,121.5,12.0,3.0,14.6,19.5,20.9,0.0
2018,10,5,6,30,243.0,24.0,3.0,14.9,39.0,65.24,8.82
2018,10,5,6,45,384.5,32.0,3.0,15.25,81.5,125.5,80.32
2018,10,5,7,0,526.0,40.0,3.0,15.6,124.0,199.9,143.85
2018,10,5,7,15,595.5,45.0,2.8,15.75,172.5,262.99,200.88
2018,10,5,7,30,665.0,50.0,2.6,15.9,221.0,334.92,264.52
2018,10,5,7,45,708.5,54.0,2.4,16.05,270.5,400.91,321.99
2018,10,5,8,0,752.0,58.0,2.2,16.2,320.0,470.54,380.1
2018,10,5,8,15,781.0,60.0,2.2,16.4,367.0,532.72,430.72
2018,10,5,8,30,810.0,62.0,2.2,16.6,414.0,591.51,477.07
2018,10,5,8,45,819.0,67.5,2.25,16.8,455.0,645.48,518.22
2018,10,5,9,0,828.0,73.0,2.3,17.0,496.0,697.94,555.4
2018,10,5,9,15,759.0,100.5,2.3,17.15,511.5,720.17,569.49
2018,10,5,9,30,690.0,128.0,2.3,17.3,527.0,731.45,575.83
2018,10,5,9,45,755.0,115.0,2.3,17.5,575.0,795.69,620.12
2018,10,5,10,0,820.0,102.0,2.3,17.7,623.0,865.98,667.24
2018,10,5,10,15,864.0,90.0,2.2,17.85,659.5,908.62,693.53
2018,10,5,10,30,908.0,78.0,2.1,18.0,696.0,959.44,725.11
2018,10,5,10,45,899.5,84.5,2.0,18.2,711.0,979.64,735.47
2018,10,5,11,0,891.0,91.0,1.9,18.4,726.0,995.71,743.36
2018,10,5,11,15,891.5,92.5,1.9,18.6,736.5,1010.94,752.06
2018,10,5,11,30,892.0,94.0,1.9,18.8,747.0,1022.38,758.41
2018,10,5,11,45,855.0,111.5,1.85,19.05,740.0,1009.99,748.57
2018,10,5,12,0,818.0,129.0,1.8,19.3,733.0,1006.62,745.07
2018,10,5,12,15,752.5,157.5,1.95,19.35,710.5,977.3,727.8
2018,10,5,12,30,687.0,186.0,2.1,19.4,688.0,937.29,703.39
2018,10,5,12,45,691.5,178.0,2.3,19.45,676.0,924.64,697.61
2018,10,5,13,0,696.0,170.0,2.5,19.5,664.0,908.64,689.11
2018,10,5,13,15,795.0,124.5,2.75,19.55,673.5,931.82,707.76
2018,10,5,13,30,894.0,79.0,3.0,19.6,683.0,942.49,717.59
2018,10,5,13,45,885.0,78.0,3.3,19.6,655.5,908.3,697.09
2018,10,5,14,0,876.0,77.0,3.6,19.6,628.0,871.2,674.37
2018,10,5,14,15,863.5,75.5,3.75,19.5,594.0,827.87,646.13
2018,10,5,14,30,851.0,74.0,3.9,19.4,560.0,782.34,615.85
2018,10,5,14,45,834.5,72.0,4.05,19.25,520.5,731.25,581.0
2018,10,5,15,0,818.0,70.0,4.2,19.1,481.0,678.88,544.49
2018,10,5,15,15,795.5,67.5,4.2,19.1,437.0,626.05,505.15
2018,10,5,15,30,773.0,65.0,4.2,19.1,393.0,567.36,459.03
2018,10,5,15,45,693.0,69.5,4.5,18.75,337.0,484.25,393.39
2018,10,5,16,0,613.0,74.0,4.8,18.4,281.0,409.22,332.0
2018,10,5,16,15,610.5,62.5,4.95,18.1,240.5,357.8,287.39
2018,10,5,16,30,608.0,51.0,5.1,17.8,200.0,305.62,240.04
2018,10,5,16,45,513.5,46.0,5.25,17.5,151.5,229.81,173.57
2018,10,5,17,0,419.0,41.0,5.4,17.2,103.0,164.93,116.5
2018,10,5,17,15,304.5,31.0,5.45,16.9,66.5,102.63,61.87
2018,10,5,17,30,190.0,21.0,5.5,16.6,30.0,50.13,0.0
2018,10,5,17,45,95.0,10.5,5.55,16.3,15.0,16.12,0.0
2018,10,5,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,15.75,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,15.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.95,15.8,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,15.85,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.75,15.9,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,15.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,15.95,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.25,15.85,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,15.75,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.65,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,10,6,6,15,118.0,11.0,4.0,15.75,18.0,20.02,0.0
2018,10,6,6,30,236.0,22.0,4.2,16.0,36.0,62.81,1.47
2018,10,6,6,45,377.5,30.5,4.35,16.25,78.0,123.61,78.39
2018,10,6,7,0,519.0,39.0,4.5,16.5,120.0,198.24,142.51
2018,10,6,7,15,360.5,38.5,4.55,16.7,104.5,177.16,135.51
2018,10,6,7,30,202.0,38.0,4.6,16.9,89.0,129.85,102.12
2018,10,6,7,45,102.5,66.5,4.6,17.1,92.5,112.63,89.64
2018,10,6,8,0,3.0,95.0,4.6,17.3,96.0,82.61,64.24
2018,10,6,8,15,14.5,123.0,4.65,17.5,129.0,115.03,91.36
2018,10,6,8,30,26.0,151.0,4.7,17.7,162.0,157.89,126.79
2018,10,6,8,45,125.0,173.5,4.75,17.9,236.0,261.69,213.33
2018,10,6,9,0,224.0,196.0,4.8,18.1,310.0,378.26,308.08
2018,10,6,9,15,298.5,202.5,4.8,18.35,366.5,453.97,368.35
2018,10,6,9,30,373.0,209.0,4.8,18.6,423.0,535.2,431.82
2018,10,6,9,45,492.5,191.0,4.8,18.8,491.0,651.69,521.65
2018,10,6,10,0,612.0,173.0,4.8,19.0,559.0,765.64,607.12
2018,10,6,10,15,773.0,124.5,4.85,19.2,633.5,875.16,685.14
2018,10,6,10,30,934.0,76.0,4.9,19.4,708.0,982.6,759.57
2018,10,6,10,45,939.0,77.0,4.9,19.55,727.5,1009.9,776.56
2018,10,6,11,0,944.0,78.0,4.9,19.7,747.0,1033.54,791.57
2018,10,6,11,15,947.0,79.0,4.95,19.85,759.0,1051.39,803.11
2018,10,6,11,30,950.0,80.0,5.0,20.0,771.0,1065.3,812.1
2018,10,6,11,45,951.0,80.0,5.05,20.1,774.5,1071.94,816.45
2018,10,6,12,0,952.0,80.0,5.1,20.2,778.0,1074.49,818.22
2018,10,6,12,15,949.5,80.0,5.15,20.25,772.5,1069.36,815.08
2018,10,6,12,30,947.0,80.0,5.2,20.3,767.0,1060.17,809.35
2018,10,6,12,45,943.0,79.0,5.25,20.4,753.5,1044.28,798.99
2018,10,6,13,0,939.0,78.0,5.3,20.5,740.0,1024.5,786.08
2018,10,6,13,15,932.5,77.5,5.35,20.55,719.0,999.13,769.5
2018,10,6,13,30,926.0,77.0,5.4,20.6,698.0,970.24,750.47
2018,10,6,13,45,916.5,76.0,5.45,20.65,669.5,934.65,726.65
2018,10,6,14,0,907.0,75.0,5.5,20.7,641.0,896.07,700.57
2018,10,6,14,15,894.5,74.0,5.6,20.7,606.5,852.19,670.84
2018,10,6,14,30,882.0,73.0,5.7,20.7,572.0,806.02,639.05
2018,10,6,14,45,865.5,71.0,5.8,20.7,531.5,753.59,602.12
2018,10,6,15,0,849.0,69.0,5.9,20.7,491.0,699.79,563.54
2018,10,6,15,15,826.5,66.5,5.9,20.7,446.0,640.32,518.86
2018,10,6,15,30,804.0,64.0,5.9,20.7,401.0,585.19,474.75
2018,10,6,15,45,771.0,61.5,6.05,20.4,352.5,519.17,421.61
2018,10,6,16,0,738.0,59.0,6.2,20.1,304.0,454.84,367.92
2018,10,6,16,15,689.5,54.5,6.2,19.75,254.0,383.39,306.65
2018,10,6,16,30,641.0,50.0,6.2,19.4,204.0,316.28,247.18
2018,10,6,16,45,561.5,44.5,6.25,19.05,155.5,243.92,182.95
2018,10,6,17,0,482.0,39.0,6.3,18.7,107.0,179.62,125.41
2018,10,6,17,15,340.0,29.5,6.3,18.35,68.0,108.41,62.97
2018,10,6,17,30,198.0,20.0,6.3,18.0,29.0,43.96,0.0
2018,10,6,17,45,99.0,10.0,6.3,17.65,14.5,8.54,0.0
2018,10,6,18,0,0.0,0.0,6.3,17.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,17.2,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,17.1,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,16.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,16.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,16.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,16.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,16.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,16.95,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,17.1,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,17.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.55,17.35,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,17.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,17.7,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,17.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,18.05,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,18.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,18.4,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,18.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,18.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,18.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.25,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,17.35,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,17.25,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,17.15,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,17.05,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,16.95,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,16.9,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,10,7,6,15,133.5,11.0,4.85,17.2,18.5,21.73,0.0
2018,10,7,6,30,267.0,22.0,5.0,17.5,37.0,67.86,0.0
2018,10,7,6,45,415.5,29.0,5.2,17.8,80.0,131.52,82.17
2018,10,7,7,0,564.0,36.0,5.4,18.1,123.0,207.94,148.31
2018,10,7,7,15,634.5,41.0,5.55,18.3,172.5,275.0,209.25
2018,10,7,7,30,705.0,46.0,5.7,18.5,222.0,349.73,276.17
2018,10,7,7,45,747.5,49.5,5.85,18.7,272.5,416.99,336.13
2018,10,7,8,0,790.0,53.0,6.0,18.9,323.0,487.69,397.11
2018,10,7,8,15,818.5,55.5,5.95,19.15,371.5,548.15,447.87
2018,10,7,8,30,847.0,58.0,5.9,19.4,420.0,613.0,500.26
2018,10,7,8,45,866.0,60.5,5.85,19.65,464.5,672.03,546.14
2018,10,7,9,0,885.0,63.0,5.8,19.9,509.0,730.41,588.31
2018,10,7,9,15,899.0,65.5,5.75,20.15,549.0,783.91,626.0
2018,10,7,9,30,913.0,68.0,5.7,20.4,589.0,835.64,661.76
2018,10,7,9,45,922.5,69.5,5.65,20.65,622.5,880.26,691.78
2018,10,7,10,0,932.0,71.0,5.6,20.9,656.0,922.22,719.54
2018,10,7,10,15,939.5,72.5,5.5,21.15,683.0,959.42,743.3
2018,10,7,10,30,947.0,74.0,5.4,21.4,710.0,993.4,764.54
2018,10,7,10,45,951.5,74.5,5.35,21.65,729.0,1019.82,780.73
2018,10,7,11,0,956.0,75.0,5.3,21.9,748.0,1042.52,794.36
2018,10,7,11,15,957.0,75.5,5.2,22.05,758.5,1057.85,802.87
2018,10,7,11,30,958.0,76.0,5.1,22.2,769.0,1069.15,808.73
2018,10,7,11,45,957.5,76.5,5.05,22.4,772.0,1074.83,811.19
2018,10,7,12,0,957.0,77.0,5.0,22.6,775.0,1076.38,811.03
2018,10,7,12,15,952.5,78.0,4.95,22.7,769.0,1070.33,806.26
2018,10,7,12,30,948.0,79.0,4.9,22.8,763.0,1060.22,798.96
2018,10,7,12,45,939.0,81.0,4.85,22.9,748.5,1042.84,786.92
2018,10,7,13,0,930.0,83.0,4.8,23.0,734.0,1021.7,772.52
2018,10,7,13,15,924.5,82.0,4.8,23.05,713.5,996.82,756.26
2018,10,7,13,30,919.0,81.0,4.8,23.1,693.0,968.4,737.63
2018,10,7,13,45,910.5,80.0,4.85,23.15,665.0,933.86,715.12
2018,10,7,14,0,902.0,79.0,4.9,23.2,637.0,896.3,690.37
2018,10,7,14,15,891.0,76.5,4.95,23.2,602.0,852.05,660.79
2018,10,7,14,30,880.0,74.0,5.0,23.2,567.0,805.41,629.16
2018,10,7,14,45,867.5,70.5,5.0,23.2,527.5,754.32,593.59
2018,10,7,15,0,855.0,67.0,5.0,23.2,488.0,701.51,556.26
2018,10,7,15,15,832.0,64.5,5.0,23.2,442.5,641.41,512.14
2018,10,7,15,30,809.0,62.0,5.0,23.2,397.0,585.7,468.45
2018,10,7,15,45,780.5,58.5,4.9,23.05,349.0,520.84,416.46
2018,10,7,16,0,752.0,55.0,4.8,22.9,301.0,457.22,363.77
2018,10,7,16,15,706.0,50.5,4.55,22.5,251.0,386.21,303.71
2018,10,7,16,30,660.0,46.0,4.3,22.1,201.0,319.26,245.19
2018,10,7,16,45,583.0,40.5,4.05,21.75,152.5,245.53,180.73
2018,10,7,17,0,506.0,35.0,3.8,21.4,104.0,180.38,123.08
2018,10,7,17,15,360.5,27.5,3.75,20.95,66.0,110.71,60.91
2018,10,7,17,30,215.0,20.0,3.7,20.5,28.0,46.21,0.0
2018,10,7,17,45,107.5,10.0,3.6,20.05,14.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,19.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,18.45,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,18.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,18.15,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,18.1,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,18.05,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,18.15,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,18.1,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,17.55,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,6,15,126.5,11.0,3.4,17.85,17.5,21.38,0.0
2018,10,8,6,30,253.0,22.0,3.5,18.2,35.0,65.92,0.0
2018,10,8,6,45,399.5,29.0,3.6,18.55,76.5,129.11,79.84
2018,10,8,7,0,546.0,36.0,3.7,18.9,118.0,204.03,144.78
2018,10,8,7,15,616.5,40.0,3.85,19.15,166.0,269.05,203.37
2018,10,8,7,30,687.0,44.0,4.0,19.4,214.0,341.6,267.62
2018,10,8,7,45,730.5,48.0,4.15,19.7,264.0,408.77,326.44
2018,10,8,8,0,774.0,52.0,4.3,20.0,314.0,479.58,386.29
2018,10,8,8,15,803.0,54.0,4.4,20.3,361.0,538.74,435.29
2018,10,8,8,30,832.0,56.0,4.5,20.6,408.0,602.44,486.09
2018,10,8,8,45,851.5,58.0,4.55,20.9,452.0,660.39,530.35
2018,10,8,9,0,871.0,60.0,4.6,21.2,496.0,717.78,571.22
2018,10,8,9,15,885.5,62.0,4.55,21.45,535.0,770.37,607.41
2018,10,8,9,30,900.0,64.0,4.5,21.7,574.0,821.28,641.71
2018,10,8,9,45,909.5,64.5,4.45,21.95,606.0,864.11,669.67
2018,10,8,10,0,919.0,65.0,4.4,22.2,638.0,904.32,695.56
2018,10,8,10,15,926.5,66.0,4.35,22.35,664.5,940.44,718.69
2018,10,8,10,30,934.0,67.0,4.3,22.5,691.0,973.38,739.47
2018,10,8,10,45,939.0,67.5,4.2,22.7,710.0,999.91,755.33
2018,10,8,11,0,944.0,68.0,4.1,22.9,729.0,1022.79,768.71
2018,10,8,11,15,946.5,69.0,4.0,23.05,740.5,1039.99,778.43
2018,10,8,11,30,949.0,70.0,3.9,23.2,752.0,1053.23,785.59
2018,10,8,11,45,949.5,70.0,3.8,23.35,755.0,1059.19,788.04
2018,10,8,12,0,950.0,70.0,3.7,23.5,758.0,1061.07,787.96
2018,10,8,12,15,948.5,70.5,3.65,23.55,753.5,1057.43,785.12
2018,10,8,12,30,947.0,71.0,3.6,23.6,749.0,1049.72,779.79
2018,10,8,12,45,943.0,70.5,3.55,23.65,736.0,1034.29,769.53
2018,10,8,13,0,939.0,70.0,3.5,23.7,723.0,1014.97,756.89
2018,10,8,13,15,932.0,70.0,3.5,23.7,702.0,989.62,740.85
2018,10,8,13,30,925.0,70.0,3.5,23.7,681.0,960.78,722.51
2018,10,8,13,45,915.5,69.5,3.55,23.65,653.0,925.73,700.39
2018,10,8,14,0,906.0,69.0,3.6,23.6,625.0,887.71,676.09
2018,10,8,14,15,893.0,68.0,3.65,23.45,590.5,843.39,647.4
2018,10,8,14,30,880.0,67.0,3.7,23.3,556.0,796.84,616.75
2018,10,8,14,45,861.5,66.0,3.75,23.15,515.5,744.14,581.17
2018,10,8,15,0,843.0,65.0,3.8,23.0,475.0,690.27,544.09
2018,10,8,15,15,820.0,62.5,3.8,23.0,430.5,630.76,500.93
2018,10,8,15,30,797.0,60.0,3.8,23.0,386.0,575.69,458.19
2018,10,8,15,45,762.0,57.5,3.85,22.55,337.5,509.03,406.05
2018,10,8,16,0,727.0,55.0,3.9,22.1,289.0,444.33,353.48
2018,10,8,16,15,676.0,51.5,3.9,21.55,240.0,373.65,294.35
2018,10,8,16,30,625.0,48.0,3.9,21.0,191.0,307.56,236.98
2018,10,8,16,45,542.0,42.0,3.9,20.5,144.0,234.77,173.59
2018,10,8,17,0,459.0,36.0,3.9,20.0,97.0,170.49,116.91
2018,10,8,17,15,319.5,27.0,3.9,19.4,60.5,101.21,53.15
2018,10,8,17,30,180.0,18.0,3.9,18.8,24.0,39.74,0.0
2018,10,8,17,45,90.0,9.0,3.9,18.2,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,17.35,0.0,0.0,0.0
