Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,18,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,10,9,6,15,61.5,7.5,0.3,15.35,10.5,12.38,0.0
2018,10,9,6,30,123.0,15.0,0.4,15.5,21.0,38.0,0.0
2018,10,9,6,45,183.5,24.0,0.45,15.65,45.0,73.89,45.14
2018,10,9,7,0,244.0,33.0,0.5,15.8,69.0,116.91,83.87
2018,10,9,7,15,170.5,40.0,0.65,16.0,70.0,110.81,84.07
2018,10,9,7,30,97.0,47.0,0.8,16.2,71.0,91.24,70.74
2018,10,9,7,45,48.5,65.5,0.95,16.45,77.5,87.29,68.41
2018,10,9,8,0,0.0,84.0,1.1,16.7,84.0,71.09,54.64
2018,10,9,8,15,0.0,103.5,1.1,17.0,103.5,88.55,69.1
2018,10,9,8,30,0.0,123.0,1.1,17.3,123.0,106.18,83.42
2018,10,9,8,45,19.5,156.5,1.1,17.6,166.0,150.96,120.21
2018,10,9,9,0,39.0,190.0,1.1,17.9,209.0,210.5,168.04
2018,10,9,9,15,185.5,197.0,1.05,18.25,300.0,347.37,278.26
2018,10,9,9,30,332.0,204.0,1.0,18.6,391.0,498.95,393.62
2018,10,9,9,45,592.5,147.0,0.9,18.95,504.5,701.26,540.72
2018,10,9,10,0,853.0,90.0,0.8,19.3,618.0,876.2,653.73
2018,10,9,10,15,784.5,116.5,0.8,19.6,618.0,879.69,651.68
2018,10,9,10,30,716.0,143.0,0.8,19.9,618.0,872.49,645.26
2018,10,9,10,45,564.0,188.0,0.75,20.25,569.0,791.72,589.32
2018,10,9,11,0,412.0,233.0,0.7,20.6,520.0,693.45,518.77
2018,10,9,11,15,296.5,282.0,0.95,20.6,490.0,616.58,466.23
2018,10,9,11,30,181.0,331.0,1.2,20.6,460.0,536.27,408.2
2018,10,9,11,45,181.0,336.5,1.45,20.6,466.0,543.62,415.41
2018,10,9,12,0,181.0,342.0,1.7,20.6,472.0,550.17,421.21
2018,10,9,12,15,173.5,340.0,2.0,20.45,464.0,539.7,414.98
2018,10,9,12,30,166.0,338.0,2.3,20.3,456.0,528.53,408.13
2018,10,9,12,45,149.0,329.0,2.55,20.1,433.5,499.3,387.48
2018,10,9,13,0,132.0,320.0,2.8,19.9,411.0,469.92,366.45
2018,10,9,13,15,136.5,293.5,3.05,19.65,385.0,441.56,346.87
2018,10,9,13,30,141.0,267.0,3.3,19.4,359.0,412.71,326.57
2018,10,9,13,45,270.0,221.0,3.5,19.2,388.5,493.8,393.74
2018,10,9,14,0,399.0,175.0,3.7,19.0,418.0,566.74,453.27
2018,10,9,14,15,627.5,126.0,3.8,18.8,483.0,698.91,556.67
2018,10,9,14,30,856.0,77.0,3.9,18.6,548.0,789.25,624.54
2018,10,9,14,45,837.5,74.5,4.0,18.4,507.5,735.73,586.84
2018,10,9,15,0,819.0,72.0,4.1,18.2,467.0,687.09,553.01
2018,10,9,15,15,763.5,73.5,4.1,18.2,414.0,610.94,495.26
2018,10,9,15,30,708.0,75.0,4.1,18.2,361.0,537.79,437.47
2018,10,9,15,45,591.5,76.5,3.9,17.8,295.0,436.01,355.58
2018,10,9,16,0,475.0,78.0,3.7,17.4,229.0,343.32,279.25
2018,10,9,16,15,486.5,66.5,3.65,17.1,198.0,306.24,246.24
2018,10,9,16,30,498.0,55.0,3.6,16.8,167.0,267.02,209.53
2018,10,9,16,45,385.0,45.0,3.6,16.5,118.5,186.75,140.47
2018,10,9,17,0,272.0,35.0,3.6,16.2,70.0,120.29,83.69
2018,10,9,17,15,211.0,26.5,3.65,15.95,46.0,77.07,37.83
2018,10,9,17,30,150.0,18.0,3.7,15.7,22.0,35.67,0.0
2018,10,9,17,45,75.0,9.0,3.8,15.4,11.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,10,6,15,63.0,10.5,0.7,14.6,13.5,8.96,0.0
2018,10,10,6,30,126.0,21.0,0.8,14.7,27.0,44.99,0.0
2018,10,10,6,45,254.0,34.0,0.95,14.8,64.5,102.3,63.68
2018,10,10,7,0,382.0,47.0,1.1,14.9,102.0,171.27,124.22
2018,10,10,7,15,437.5,56.5,1.1,15.0,143.0,227.18,174.39
2018,10,10,7,30,493.0,66.0,1.1,15.1,184.0,289.27,228.95
2018,10,10,7,45,581.0,68.5,1.1,15.2,238.5,365.24,293.11
2018,10,10,8,0,669.0,71.0,1.1,15.3,293.0,449.92,362.25
2018,10,10,8,15,705.0,75.5,1.05,15.45,340.5,514.75,413.5
2018,10,10,8,30,741.0,80.0,1.0,15.6,388.0,579.58,462.86
2018,10,10,8,45,767.5,82.0,0.95,15.8,431.5,638.83,506.08
2018,10,10,9,0,794.0,84.0,0.9,16.0,475.0,698.27,546.81
2018,10,10,9,15,816.5,84.5,0.8,16.2,514.5,752.7,581.28
2018,10,10,9,30,839.0,85.0,0.7,16.4,554.0,806.21,614.0
2018,10,10,9,45,859.5,83.5,0.6,16.6,588.5,845.93,636.44
2018,10,10,10,0,880.0,82.0,0.5,16.8,623.0,891.8,662.46
2018,10,10,10,15,887.5,83.0,0.5,17.05,648.5,926.6,682.57
2018,10,10,10,30,895.0,84.0,0.5,17.3,674.0,958.36,700.73
2018,10,10,10,45,898.5,85.0,0.5,17.55,692.0,983.01,714.32
2018,10,10,11,0,902.0,86.0,0.5,17.8,710.0,1004.1,725.79
2018,10,10,11,15,904.5,87.0,0.8,17.95,721.0,1020.53,741.78
2018,10,10,11,30,907.0,88.0,1.1,18.1,732.0,1033.18,755.08
2018,10,10,11,45,906.0,89.0,1.35,18.2,734.5,1038.42,762.47
2018,10,10,12,0,905.0,90.0,1.6,18.3,737.0,1039.75,767.16
2018,10,10,12,15,903.5,89.0,1.85,18.35,731.5,1034.3,767.37
2018,10,10,12,30,902.0,88.0,2.1,18.4,726.0,1024.98,764.83
2018,10,10,12,45,897.0,88.5,2.3,18.4,713.0,1010.13,757.97
2018,10,10,13,0,892.0,89.0,2.5,18.4,700.0,991.62,748.55
2018,10,10,13,15,884.0,88.0,2.7,18.3,678.5,964.91,733.67
2018,10,10,13,30,876.0,87.0,2.9,18.2,657.0,934.96,716.32
2018,10,10,13,45,780.0,113.5,3.15,18.1,605.0,863.47,669.81
2018,10,10,14,0,684.0,140.0,3.4,18.0,553.0,788.36,619.47
2018,10,10,14,15,754.0,111.5,3.55,17.8,543.0,784.55,619.67
2018,10,10,14,30,824.0,83.0,3.7,17.6,533.0,777.89,617.35
2018,10,10,14,45,802.5,81.5,3.9,17.4,492.5,723.87,580.12
2018,10,10,15,0,781.0,80.0,4.1,17.2,452.0,669.05,541.67
2018,10,10,15,15,754.5,77.0,4.1,17.2,408.0,608.73,495.5
2018,10,10,15,30,728.0,74.0,4.1,17.2,364.0,548.84,447.93
2018,10,10,15,45,684.0,71.5,4.25,16.65,316.5,482.29,394.67
2018,10,10,16,0,640.0,69.0,4.4,16.1,269.0,417.06,340.57
2018,10,10,16,15,580.0,63.5,4.3,15.8,220.5,344.89,278.41
2018,10,10,16,30,520.0,58.0,4.2,15.5,172.0,278.62,219.68
2018,10,10,16,45,429.0,50.0,4.05,15.2,127.5,206.04,155.71
2018,10,10,17,0,338.0,42.0,3.9,14.9,83.0,143.95,100.57
2018,10,10,17,15,218.5,29.5,3.75,14.8,51.0,81.37,36.0
2018,10,10,17,30,99.0,17.0,3.6,14.7,19.0,27.91,0.0
2018,10,10,17,45,49.5,8.5,3.4,14.6,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,11,6,15,17.5,6.5,0.95,14.55,7.0,5.55,0.0
2018,10,11,6,30,35.0,13.0,1.0,14.6,14.0,16.75,0.0
2018,10,11,6,45,65.0,26.0,1.05,14.7,33.0,45.68,26.67
2018,10,11,7,0,95.0,39.0,1.1,14.8,52.0,71.98,51.47
2018,10,11,7,15,92.5,56.0,1.05,14.85,73.0,89.21,67.95
2018,10,11,7,30,90.0,73.0,1.0,14.9,94.0,110.99,87.69
2018,10,11,7,45,70.0,98.0,1.0,15.0,116.5,125.07,100.4
2018,10,11,8,0,50.0,123.0,1.0,15.1,139.0,143.49,115.95
2018,10,11,8,15,85.0,145.5,0.95,15.3,178.0,189.25,153.99
2018,10,11,8,30,120.0,168.0,0.9,15.5,217.0,250.39,203.57
2018,10,11,8,45,140.5,187.5,0.85,15.7,251.5,291.36,235.75
2018,10,11,9,0,161.0,207.0,0.8,15.9,286.0,334.16,268.75
2018,10,11,9,15,361.5,182.5,0.75,16.2,378.0,485.48,387.21
2018,10,11,9,30,562.0,158.0,0.7,16.5,470.0,656.98,512.56
2018,10,11,9,45,689.0,129.5,0.65,16.8,535.0,766.55,585.48
2018,10,11,10,0,816.0,101.0,0.6,17.1,600.0,867.18,648.94
2018,10,11,10,15,826.5,103.0,0.55,17.5,626.5,904.62,668.85
2018,10,11,10,30,837.0,105.0,0.5,17.9,653.0,939.35,687.6
2018,10,11,10,45,843.5,105.5,0.4,18.3,671.5,965.48,699.52
2018,10,11,11,0,850.0,106.0,0.3,18.7,690.0,988.31,709.37
2018,10,11,11,15,854.0,107.0,0.35,19.0,701.5,993.59,712.07
2018,10,11,11,30,858.0,108.0,0.4,19.3,713.0,1007.18,720.39
2018,10,11,11,45,860.0,108.0,0.4,19.65,716.5,1013.96,723.19
2018,10,11,12,0,862.0,108.0,0.4,20.0,720.0,1017.05,723.96
2018,10,11,12,15,863.5,106.5,0.6,20.15,716.0,1014.19,726.63
2018,10,11,12,30,865.0,105.0,0.8,20.3,712.0,1007.58,726.98
2018,10,11,12,45,866.5,101.5,1.0,20.4,700.5,994.94,723.42
2018,10,11,13,0,868.0,98.0,1.2,20.5,689.0,978.59,717.19
2018,10,11,13,15,861.5,97.0,1.4,20.5,668.5,953.76,705.34
2018,10,11,13,30,855.0,96.0,1.6,20.5,648.0,925.7,690.92
2018,10,11,13,45,846.0,94.5,1.8,20.45,621.0,901.49,678.71
2018,10,11,14,0,837.0,93.0,2.0,20.4,594.0,864.14,657.06
2018,10,11,14,15,823.5,90.5,2.15,20.3,560.0,819.25,629.3
2018,10,11,14,30,810.0,88.0,2.3,20.2,526.0,772.37,599.49
2018,10,11,14,45,791.5,85.0,2.45,20.1,486.5,719.39,564.48
2018,10,11,15,0,773.0,82.0,2.6,20.0,447.0,665.42,527.82
2018,10,11,15,15,746.0,78.5,2.6,20.0,402.5,604.55,482.48
2018,10,11,15,30,719.0,75.0,2.6,20.0,358.0,544.19,435.88
2018,10,11,15,45,681.5,70.5,2.95,19.55,311.0,479.65,385.97
2018,10,11,16,0,644.0,66.0,3.3,19.1,264.0,415.65,334.12
2018,10,11,16,15,588.0,60.5,3.5,18.65,216.5,345.16,274.78
2018,10,11,16,30,532.0,55.0,3.7,18.2,169.0,280.12,218.02
2018,10,11,16,45,443.0,47.0,3.9,17.8,124.5,207.65,154.82
2018,10,11,17,0,354.0,39.0,4.1,17.4,80.0,145.5,99.71
2018,10,11,17,15,230.5,27.0,4.25,16.9,48.5,80.65,28.7
2018,10,11,17,30,107.0,15.0,4.4,16.4,17.0,27.28,0.0
2018,10,11,17,45,53.5,7.5,4.55,15.95,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,12,6,15,81.5,10.0,1.55,15.1,13.0,0.0,0.0
2018,10,12,6,30,163.0,20.0,1.6,15.3,26.0,43.73,0.0
2018,10,12,6,45,292.5,30.0,1.65,15.5,62.0,109.61,65.13
2018,10,12,7,0,422.0,40.0,1.7,15.7,98.0,178.32,128.31
2018,10,12,7,15,502.0,47.0,1.7,16.0,144.0,242.5,185.34
2018,10,12,7,30,582.0,54.0,1.7,16.3,190.0,315.79,249.17
2018,10,12,7,45,633.0,59.0,1.7,16.6,238.0,381.74,306.01
2018,10,12,8,0,684.0,64.0,1.7,16.9,286.0,450.71,363.33
2018,10,12,8,15,719.5,67.5,1.75,17.3,333.0,514.8,414.85
2018,10,12,8,30,755.0,71.0,1.8,17.7,380.0,580.82,465.98
2018,10,12,8,45,779.5,74.0,1.8,18.15,423.5,640.22,510.02
2018,10,12,9,0,804.0,77.0,1.8,18.6,467.0,699.68,551.18
2018,10,12,9,15,825.0,78.5,1.8,19.15,506.5,754.3,587.21
2018,10,12,9,30,846.0,80.0,1.8,19.7,546.0,800.13,616.29
2018,10,12,9,45,866.0,78.0,1.75,20.25,580.0,846.74,644.91
2018,10,12,10,0,886.0,76.0,1.7,20.8,614.0,891.57,671.68
2018,10,12,10,15,895.0,77.0,1.65,21.25,640.5,927.78,692.44
2018,10,12,10,30,904.0,78.0,1.6,21.7,667.0,961.01,711.02
2018,10,12,10,45,910.0,79.0,1.55,22.15,686.0,988.13,725.43
2018,10,12,11,0,916.0,80.0,1.5,22.6,705.0,1011.76,737.53
2018,10,12,11,15,919.0,80.5,1.5,22.95,716.0,1028.15,746.12
2018,10,12,11,30,922.0,81.0,1.5,23.3,727.0,1040.71,752.46
2018,10,12,11,45,922.5,81.0,1.5,23.65,730.0,1046.23,754.54
2018,10,12,12,0,923.0,81.0,1.5,24.0,733.0,1047.78,754.38
2018,10,12,12,15,922.5,81.5,1.65,24.1,729.0,1044.96,754.81
2018,10,12,12,30,922.0,82.0,1.8,24.2,725.0,1038.19,752.78
2018,10,12,12,45,919.0,81.0,1.95,24.3,712.0,1023.19,745.51
2018,10,12,13,0,916.0,80.0,2.1,24.4,699.0,1004.41,735.78
2018,10,12,13,15,910.0,79.0,2.3,24.25,678.5,979.06,722.91
2018,10,12,13,30,904.0,78.0,2.5,24.1,658.0,950.29,707.47
2018,10,12,13,45,895.0,77.0,2.75,23.95,630.0,915.51,688.02
2018,10,12,14,0,886.0,76.0,3.0,23.8,602.0,877.84,666.04
2018,10,12,14,15,873.0,74.0,3.15,23.55,567.5,832.92,638.05
2018,10,12,14,30,860.0,72.0,3.3,23.3,533.0,785.85,607.97
2018,10,12,14,45,842.5,70.0,3.45,23.05,493.0,733.51,573.37
2018,10,12,15,0,825.0,68.0,3.6,22.8,453.0,680.0,537.07
2018,10,12,15,15,800.0,65.5,3.6,22.8,408.5,625.3,496.94
2018,10,12,15,30,775.0,63.0,3.6,22.8,364.0,564.85,450.13
2018,10,12,15,45,740.5,59.5,3.85,22.0,316.5,498.47,398.92
2018,10,12,16,0,706.0,56.0,4.1,21.2,269.0,434.06,346.87
2018,10,12,16,15,653.5,51.0,4.1,20.65,220.5,362.32,286.28
2018,10,12,16,30,601.0,46.0,4.1,20.1,172.0,295.46,227.73
2018,10,12,16,45,513.0,39.5,4.15,19.5,126.5,222.67,164.01
2018,10,12,17,0,425.0,33.0,4.2,18.9,81.0,158.65,106.42
2018,10,12,17,15,263.0,22.0,4.15,18.45,47.0,82.24,19.76
2018,10,12,17,30,101.0,11.0,4.1,18.0,13.0,23.06,0.0
2018,10,12,17,45,50.5,5.5,4.1,17.55,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,16.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,13,6,15,102.5,9.5,1.25,15.3,13.5,0.0,0.0
2018,10,13,6,30,205.0,19.0,1.2,15.5,27.0,50.14,0.0
2018,10,13,6,45,300.5,26.0,1.2,15.7,56.5,108.17,61.99
2018,10,13,7,0,396.0,33.0,1.2,15.9,86.0,164.51,117.56
2018,10,13,7,15,302.0,46.5,1.25,16.15,97.0,167.84,128.28
2018,10,13,7,30,208.0,60.0,1.3,16.4,108.0,163.0,129.07
2018,10,13,7,45,104.0,75.0,1.3,16.65,99.0,124.92,99.71
2018,10,13,8,0,0.0,90.0,1.3,16.9,90.0,77.23,59.71
2018,10,13,8,15,21.5,112.0,1.4,17.15,120.5,116.74,92.96
2018,10,13,8,30,43.0,134.0,1.5,17.4,151.0,153.59,123.49
2018,10,13,8,45,282.0,134.5,1.55,17.65,268.5,344.69,281.37
2018,10,13,9,0,521.0,135.0,1.6,17.9,386.0,552.01,442.47
2018,10,13,9,15,460.0,163.5,1.7,18.1,398.0,560.51,445.66
2018,10,13,9,30,399.0,192.0,1.8,18.3,410.0,561.94,444.85
2018,10,13,9,45,301.5,232.0,1.9,18.45,402.5,520.77,411.55
2018,10,13,10,0,204.0,272.0,2.0,18.6,395.0,471.17,371.55
2018,10,13,10,15,214.0,283.5,2.05,18.7,417.5,499.47,392.77
2018,10,13,10,30,224.0,295.0,2.1,18.8,440.0,527.62,413.23
2018,10,13,10,45,215.0,304.5,2.2,18.95,447.0,534.68,417.63
2018,10,13,11,0,206.0,314.0,2.3,19.1,454.0,540.55,421.32
2018,10,13,11,15,183.0,322.0,2.35,19.15,447.5,529.55,412.19
2018,10,13,11,30,160.0,330.0,2.4,19.2,441.0,517.25,402.24
2018,10,13,11,45,155.5,330.5,2.5,19.3,439.0,514.12,399.9
2018,10,13,12,0,151.0,331.0,2.6,19.4,437.0,510.28,397.04
2018,10,13,12,15,156.5,328.5,2.65,19.4,437.5,512.5,399.11
2018,10,13,12,30,162.0,326.0,2.7,19.4,438.0,513.98,400.67
2018,10,13,12,45,253.0,297.5,2.75,19.4,469.0,591.76,461.37
2018,10,13,13,0,344.0,269.0,2.8,19.4,500.0,644.08,502.54
2018,10,13,13,15,427.5,238.5,2.85,19.3,516.5,703.28,548.01
2018,10,13,13,30,511.0,208.0,2.9,19.2,533.0,736.47,574.8
2018,10,13,13,45,576.5,180.0,2.9,19.15,531.5,749.02,586.1
2018,10,13,14,0,642.0,152.0,2.9,19.1,530.0,764.71,598.75
2018,10,13,14,15,767.5,110.0,2.9,18.95,536.0,793.9,621.17
2018,10,13,14,30,893.0,68.0,2.9,18.8,542.0,807.25,632.26
2018,10,13,14,45,768.5,88.5,2.9,18.65,474.0,705.53,560.01
2018,10,13,15,0,644.0,109.0,2.9,18.5,406.0,606.45,486.82
2018,10,13,15,15,670.0,91.5,2.9,18.5,373.5,570.95,460.6
2018,10,13,15,30,696.0,74.0,2.9,18.5,341.0,530.65,429.17
2018,10,13,15,45,716.5,63.5,2.85,18.1,306.5,489.34,395.78
2018,10,13,16,0,737.0,53.0,2.8,17.7,272.0,446.14,358.93
2018,10,13,16,15,682.5,49.0,2.75,17.4,222.5,372.92,296.4
2018,10,13,16,30,628.0,45.0,2.7,17.1,173.0,304.69,236.07
2018,10,13,16,45,535.5,38.5,2.7,16.8,126.5,226.98,167.74
2018,10,13,17,0,443.0,32.0,2.7,16.5,80.0,162.42,108.49
2018,10,13,17,15,274.5,22.0,2.7,16.2,46.5,83.75,7.76
2018,10,13,17,30,106.0,12.0,2.7,15.9,13.0,24.61,0.0
2018,10,13,17,45,53.0,6.0,2.65,15.6,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,14,6,15,24.5,5.0,1.45,14.4,6.0,0.0,0.0
2018,10,14,6,30,49.0,10.0,1.4,14.6,12.0,16.73,0.0
2018,10,14,6,45,84.5,20.5,1.35,14.8,29.5,44.34,22.65
2018,10,14,7,0,120.0,31.0,1.3,15.0,47.0,71.47,50.06
2018,10,14,7,15,111.0,45.0,1.15,15.2,64.5,90.81,68.78
2018,10,14,7,30,102.0,59.0,1.0,15.4,82.0,102.03,79.95
2018,10,14,7,45,51.5,78.0,0.85,15.6,89.5,96.11,75.99
2018,10,14,8,0,1.0,97.0,0.7,15.8,97.0,84.74,66.3
2018,10,14,8,15,27.0,121.5,0.8,16.05,132.0,130.46,104.69
2018,10,14,8,30,53.0,146.0,0.9,16.3,167.0,173.43,140.14
2018,10,14,8,45,261.5,148.0,0.95,16.55,270.5,346.39,281.91
2018,10,14,9,0,470.0,150.0,1.0,16.8,374.0,531.88,424.97
2018,10,14,9,15,680.0,111.0,1.0,17.05,465.0,683.89,536.1
2018,10,14,9,30,890.0,72.0,1.0,17.3,556.0,828.44,633.41
2018,10,14,9,45,902.5,74.0,1.05,17.55,590.0,874.86,661.69
2018,10,14,10,0,915.0,76.0,1.1,17.8,624.0,918.89,689.33
2018,10,14,10,15,925.0,77.0,1.1,18.1,651.5,956.74,711.67
2018,10,14,10,30,935.0,78.0,1.1,18.4,679.0,991.55,731.89
2018,10,14,10,45,942.5,78.5,1.15,18.75,699.0,1020.06,748.78
2018,10,14,11,0,950.0,79.0,1.2,19.1,719.0,1045.0,763.49
2018,10,14,11,15,955.0,79.5,1.2,19.45,731.5,1063.72,773.38
2018,10,14,11,30,960.0,80.0,1.2,19.8,744.0,1078.52,780.98
2018,10,14,11,45,964.0,79.5,1.2,20.15,748.5,1087.06,784.84
2018,10,14,12,0,968.0,79.0,1.2,20.5,753.0,1091.49,786.38
2018,10,14,12,15,968.5,78.5,1.25,20.8,749.0,1088.2,784.53
2018,10,14,12,30,969.0,78.0,1.3,21.1,745.0,1080.77,780.34
2018,10,14,12,45,968.0,77.5,1.3,21.4,733.0,1067.71,771.87
2018,10,14,13,0,967.0,77.0,1.3,21.7,721.0,1050.62,761.09
2018,10,14,13,15,962.0,76.0,1.35,21.85,700.0,1025.12,746.48
2018,10,14,13,30,957.0,75.0,1.4,22.0,679.0,995.95,729.57
2018,10,14,13,45,949.5,73.5,1.45,22.2,650.5,960.38,708.3
2018,10,14,14,0,942.0,72.0,1.5,22.4,622.0,921.64,684.79
2018,10,14,14,15,932.0,70.0,1.55,22.45,587.5,877.21,657.58
2018,10,14,14,30,922.0,68.0,1.6,22.5,553.0,830.22,628.22
2018,10,14,14,45,906.5,66.0,1.65,22.5,512.0,776.77,593.92
2018,10,14,15,0,891.0,64.0,1.7,22.5,471.0,721.79,557.78
2018,10,14,15,15,866.5,61.5,1.7,22.5,424.5,659.0,514.11
2018,10,14,15,30,842.0,59.0,1.7,22.5,378.0,596.24,467.24
2018,10,14,15,45,807.0,56.0,1.8,22.2,328.0,531.26,417.73
2018,10,14,16,0,772.0,53.0,1.9,21.9,278.0,463.57,363.87
2018,10,14,16,15,717.0,48.5,1.95,21.25,227.0,387.56,301.51
2018,10,14,16,30,662.0,44.0,2.0,20.6,176.0,316.58,240.63
2018,10,14,16,45,567.0,38.0,2.1,19.95,128.5,236.49,171.71
2018,10,14,17,0,472.0,32.0,2.2,19.3,81.0,169.99,110.65
2018,10,14,17,15,292.5,21.5,2.3,18.75,46.5,86.09,0.0
2018,10,14,17,30,113.0,11.0,2.4,18.2,12.0,24.73,0.0
2018,10,14,17,45,56.5,5.5,2.45,17.65,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,15,6,15,82.0,8.5,3.2,14.9,11.0,0.0,0.0
2018,10,15,6,30,164.0,17.0,3.3,15.2,22.0,42.25,0.0
2018,10,15,6,45,280.0,27.5,3.45,15.5,55.0,104.81,55.51
2018,10,15,7,0,396.0,38.0,3.6,15.8,88.0,171.44,123.14
2018,10,15,7,15,512.0,44.0,3.65,16.1,139.0,246.04,188.77
2018,10,15,7,30,628.0,50.0,3.7,16.4,190.0,332.03,263.64
2018,10,15,7,45,698.5,52.0,3.8,16.7,242.5,406.96,329.09
2018,10,15,8,0,769.0,54.0,3.9,17.0,295.0,488.23,397.78
2018,10,15,8,15,801.5,56.5,3.6,17.45,343.0,553.67,450.82
2018,10,15,8,30,834.0,59.0,3.3,17.9,391.0,615.56,498.9
2018,10,15,8,45,856.0,61.5,3.05,18.35,435.5,675.55,542.71
2018,10,15,9,0,878.0,64.0,2.8,18.8,480.0,735.19,582.93
2018,10,15,9,15,894.0,65.5,2.6,19.35,519.0,788.17,616.94
2018,10,15,9,30,910.0,67.0,2.4,19.9,558.0,839.57,648.69
2018,10,15,9,45,921.5,68.5,2.15,20.45,591.5,885.18,674.88
2018,10,15,10,0,933.0,70.0,1.9,21.0,625.0,928.27,698.27
2018,10,15,10,15,941.0,70.5,1.75,21.35,651.0,964.11,717.65
2018,10,15,10,30,949.0,71.0,1.6,21.7,677.0,996.73,734.45
2018,10,15,10,45,954.0,72.0,1.4,22.1,696.0,1023.65,746.16
2018,10,15,11,0,959.0,73.0,1.2,22.5,715.0,1046.87,754.99
2018,10,15,11,15,961.5,74.0,1.2,22.7,726.0,1063.74,764.05
2018,10,15,11,30,964.0,75.0,1.2,22.9,737.0,1076.62,770.82
2018,10,15,11,45,964.5,75.0,1.2,23.1,740.0,1082.15,773.25
2018,10,15,12,0,965.0,75.0,1.2,23.3,743.0,1083.56,773.41
2018,10,15,12,15,964.0,74.5,1.4,23.3,737.5,1078.69,774.34
2018,10,15,12,30,963.0,74.0,1.6,23.3,732.0,1069.72,772.58
2018,10,15,12,45,960.0,73.5,1.75,23.25,719.0,1054.69,766.2
2018,10,15,13,0,957.0,73.0,1.9,23.2,706.0,1035.72,757.24
2018,10,15,13,15,951.0,72.0,2.05,23.05,684.5,1009.42,743.68
2018,10,15,13,30,945.0,71.0,2.2,22.9,663.0,979.55,727.56
2018,10,15,13,45,935.5,70.5,2.3,22.75,634.5,943.71,706.66
2018,10,15,14,0,926.0,70.0,2.4,22.6,606.0,904.87,683.44
2018,10,15,14,15,913.0,68.0,2.5,22.4,570.5,858.47,654.74
2018,10,15,14,30,900.0,66.0,2.6,22.2,535.0,809.83,623.9
2018,10,15,14,45,881.5,64.5,2.65,22.05,494.0,755.65,587.99
2018,10,15,15,0,863.0,63.0,2.7,21.9,453.0,700.3,550.45
2018,10,15,15,15,838.0,60.5,2.7,21.9,407.5,638.56,506.07
2018,10,15,15,30,813.0,58.0,2.7,21.9,362.0,581.6,462.1
2018,10,15,15,45,776.0,55.0,2.8,21.3,313.0,512.53,408.61
2018,10,15,16,0,739.0,52.0,2.9,20.7,264.0,445.64,354.44
2018,10,15,16,15,681.5,47.5,2.95,20.25,214.5,370.52,291.28
2018,10,15,16,30,624.0,43.0,3.0,19.8,165.0,300.77,230.33
2018,10,15,16,45,526.5,37.0,3.05,19.3,119.0,222.29,161.96
2018,10,15,17,0,429.0,31.0,3.1,18.8,73.0,157.87,101.48
2018,10,15,17,15,264.0,21.0,3.0,18.45,42.0,79.26,0.0
2018,10,15,17,30,99.0,11.0,2.9,18.1,11.0,22.85,0.0
2018,10,15,17,45,49.5,5.5,2.8,17.75,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,16,6,15,97.5,9.0,0.65,14.7,11.5,0.0,0.0
2018,10,16,6,30,195.0,18.0,0.6,14.8,23.0,48.7,0.0
2018,10,16,6,45,308.5,27.5,0.6,14.9,56.0,111.37,55.37
2018,10,16,7,0,422.0,37.0,0.6,15.0,89.0,179.03,127.57
2018,10,16,7,15,523.0,44.0,0.55,15.2,138.5,250.99,190.48
2018,10,16,7,30,624.0,51.0,0.5,15.4,188.0,334.55,261.32
2018,10,16,7,45,694.0,53.0,0.5,15.65,240.0,406.94,322.08
2018,10,16,8,0,764.0,55.0,0.5,15.9,292.0,487.79,387.0
2018,10,16,8,15,798.5,57.5,0.55,16.45,340.0,554.15,438.45
2018,10,16,8,30,833.0,60.0,0.6,17.0,388.0,617.12,485.59
2018,10,16,8,45,856.5,61.5,0.65,17.55,432.0,676.82,527.77
2018,10,16,9,0,880.0,63.0,0.7,18.1,476.0,736.29,567.01
2018,10,16,9,15,847.0,76.5,0.85,18.7,501.0,772.67,590.83
2018,10,16,9,30,814.0,90.0,1.0,19.3,526.0,796.77,606.29
2018,10,16,9,45,800.5,100.5,1.15,19.95,551.0,828.48,626.83
2018,10,16,10,0,787.0,111.0,1.3,20.6,576.0,856.14,644.37
2018,10,16,10,15,823.0,106.0,1.4,20.8,610.5,908.08,678.48
2018,10,16,10,30,859.0,101.0,1.5,21.0,645.0,958.39,710.89
2018,10,16,10,45,819.5,114.5,1.55,21.25,645.5,955.21,707.39
2018,10,16,11,0,780.0,128.0,1.6,21.5,646.0,946.55,701.1
2018,10,16,11,15,574.0,193.0,1.65,21.65,577.5,831.05,623.97
2018,10,16,11,30,368.0,258.0,1.7,21.8,509.0,669.6,509.04
2018,10,16,11,45,267.0,291.0,1.75,21.95,473.5,606.77,462.76
2018,10,16,12,0,166.0,324.0,1.8,22.1,438.0,519.89,397.63
2018,10,16,12,15,156.0,321.5,1.85,22.2,428.0,506.26,388.16
2018,10,16,12,30,146.0,319.0,1.9,22.3,418.0,492.1,377.78
2018,10,16,12,45,128.0,310.0,2.0,22.35,395.5,461.99,355.75
2018,10,16,13,0,110.0,301.0,2.1,22.4,373.0,411.11,318.3
2018,10,16,13,15,85.0,284.0,2.15,22.3,338.5,365.95,284.41
2018,10,16,13,30,60.0,267.0,2.2,22.2,304.0,321.84,250.78
2018,10,16,13,45,197.0,221.0,2.25,22.15,335.5,411.76,324.7
2018,10,16,14,0,334.0,175.0,2.3,22.1,367.0,511.63,403.37
2018,10,16,14,15,579.0,125.5,2.4,22.0,434.0,657.79,516.03
2018,10,16,14,30,824.0,76.0,2.5,21.9,501.0,768.3,596.5
2018,10,16,14,45,770.5,76.0,2.6,21.75,448.5,691.91,542.89
2018,10,16,15,0,717.0,76.0,2.7,21.6,396.0,617.62,490.74
2018,10,16,15,15,700.5,74.0,2.7,21.6,360.0,568.28,453.6
2018,10,16,15,30,684.0,72.0,2.7,21.6,324.0,520.7,416.25
2018,10,16,15,45,593.0,70.5,2.95,21.05,267.5,429.87,345.29
2018,10,16,16,0,502.0,69.0,3.2,20.5,211.0,347.32,278.51
2018,10,16,16,15,506.0,57.0,3.3,19.95,176.5,304.78,241.24
2018,10,16,16,30,510.0,45.0,3.4,19.4,142.0,260.98,200.8
2018,10,16,16,45,464.0,37.5,3.5,18.85,105.5,204.94,149.65
2018,10,16,17,0,418.0,30.0,3.6,18.3,69.0,154.12,97.13
2018,10,16,17,15,256.0,20.0,3.7,17.85,39.5,76.15,0.0
2018,10,16,17,30,94.0,10.0,3.8,17.4,10.0,8.54,0.0
2018,10,16,17,45,47.0,5.0,3.85,16.95,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,17,6,15,36.0,4.5,0.95,13.95,5.5,0.0,0.0
2018,10,17,6,30,72.0,9.0,1.0,14.0,11.0,20.12,0.0
2018,10,17,6,45,154.5,21.0,1.05,14.1,36.5,67.0,29.42
2018,10,17,7,0,237.0,33.0,1.1,14.2,62.0,117.56,83.89
2018,10,17,7,15,266.5,40.5,1.1,14.35,87.0,151.23,116.0
2018,10,17,7,30,296.0,48.0,1.1,14.5,112.0,188.6,150.29
2018,10,17,7,45,161.0,75.5,1.15,14.65,111.5,162.95,132.01
2018,10,17,8,0,26.0,103.0,1.2,14.8,111.0,111.48,89.22
2018,10,17,8,15,150.0,118.0,1.2,15.0,175.5,210.91,173.52
2018,10,17,8,30,274.0,133.0,1.2,15.2,240.0,326.58,268.29
2018,10,17,8,45,515.5,111.0,1.2,15.45,340.5,506.51,410.81
2018,10,17,9,0,757.0,89.0,1.2,15.7,441.0,683.15,542.32
2018,10,17,9,15,817.0,81.0,1.25,15.95,490.0,755.3,590.71
2018,10,17,9,30,877.0,73.0,1.3,16.2,539.0,821.07,634.63
2018,10,17,9,45,892.0,73.5,1.3,16.45,572.5,867.11,663.55
2018,10,17,10,0,907.0,74.0,1.3,16.7,606.0,910.97,690.77
2018,10,17,10,15,915.5,75.0,1.2,17.0,632.0,946.97,710.66
2018,10,17,10,30,924.0,76.0,1.1,17.3,658.0,979.88,728.15
2018,10,17,10,45,929.5,77.0,1.05,17.6,676.5,1006.59,742.29
2018,10,17,11,0,935.0,78.0,1.0,17.9,695.0,1029.72,754.1
2018,10,17,11,15,938.0,78.0,1.05,18.1,705.5,1045.4,763.62
2018,10,17,11,30,941.0,78.0,1.1,18.3,716.0,1057.2,770.92
2018,10,17,11,45,942.5,78.0,1.15,18.5,719.0,1063.51,774.97
2018,10,17,12,0,944.0,78.0,1.2,18.7,722.0,1065.8,776.71
2018,10,17,12,15,942.5,78.0,1.3,18.8,717.0,1061.01,775.45
2018,10,17,12,30,941.0,78.0,1.4,18.9,712.0,1052.21,771.79
2018,10,17,12,45,937.0,78.0,1.5,18.95,699.0,1036.98,764.23
2018,10,17,13,0,933.0,78.0,1.6,19.0,686.0,1017.94,754.25
2018,10,17,13,15,926.0,77.0,1.75,18.95,664.5,991.1,740.1
2018,10,17,13,30,919.0,76.0,1.9,18.9,643.0,960.85,723.44
2018,10,17,13,45,909.0,75.0,2.05,18.8,614.5,924.63,702.52
2018,10,17,14,0,899.0,74.0,2.2,18.7,586.0,885.56,679.2
2018,10,17,14,15,884.5,73.0,2.4,18.5,551.0,840.08,651.49
2018,10,17,14,30,870.0,72.0,2.6,18.3,516.0,792.57,621.5
2018,10,17,14,45,850.0,69.5,2.75,18.1,475.0,737.32,584.66
2018,10,17,15,0,830.0,67.0,2.9,17.9,434.0,687.17,550.61
2018,10,17,15,15,803.0,64.5,2.9,17.9,389.0,625.03,504.34
2018,10,17,15,30,776.0,62.0,2.9,17.9,344.0,563.29,455.86
2018,10,17,15,45,736.0,58.5,3.15,17.3,296.0,493.89,401.2
2018,10,17,16,0,696.0,55.0,3.4,16.7,248.0,427.06,346.0
2018,10,17,16,15,633.0,50.0,3.4,16.3,199.5,351.35,280.89
2018,10,17,16,30,570.0,45.0,3.4,15.9,151.0,284.07,220.81
2018,10,17,16,45,464.0,38.0,3.4,15.55,107.0,205.53,151.46
2018,10,17,17,0,358.0,31.0,3.4,15.2,63.0,139.33,86.43
2018,10,17,17,15,215.5,20.0,3.35,14.95,35.5,59.3,0.0
2018,10,17,17,30,73.0,9.0,3.3,14.7,8.0,0.0,0.0
2018,10,17,17,45,36.5,4.5,3.25,14.45,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,18,6,15,41.0,6.0,1.2,13.9,7.0,0.0,0.0
2018,10,18,6,30,82.0,12.0,1.2,14.0,14.0,24.55,0.0
2018,10,18,6,45,140.0,24.5,1.15,14.15,37.0,67.94,26.58
2018,10,18,7,0,198.0,37.0,1.1,14.3,60.0,111.58,79.71
2018,10,18,7,15,191.5,52.5,1.1,14.45,83.5,131.0,100.48
2018,10,18,7,30,185.0,68.0,1.1,14.6,107.0,156.55,124.65
2018,10,18,7,45,160.5,91.0,1.15,14.75,131.0,181.27,147.06
2018,10,18,8,0,136.0,114.0,1.2,14.9,155.0,192.83,157.56
2018,10,18,8,15,146.5,134.0,1.15,15.1,185.0,227.66,186.55
2018,10,18,8,30,157.0,154.0,1.1,15.3,215.0,263.45,215.51
2018,10,18,8,45,282.5,156.0,1.1,15.5,280.5,372.99,304.21
2018,10,18,9,0,408.0,158.0,1.1,15.7,346.0,497.87,400.92
2018,10,18,9,15,524.0,145.0,1.05,15.95,407.5,593.99,472.53
2018,10,18,9,30,640.0,132.0,1.0,16.2,469.0,706.86,552.87
2018,10,18,9,45,749.5,109.5,0.95,16.5,528.0,800.56,614.56
2018,10,18,10,0,859.0,87.0,0.9,16.8,587.0,884.17,667.26
2018,10,18,10,15,891.0,81.0,0.85,17.2,619.5,932.02,694.62
2018,10,18,10,30,923.0,75.0,0.8,17.6,652.0,978.01,720.64
2018,10,18,10,45,929.0,76.0,0.75,18.05,671.0,1005.11,734.04
2018,10,18,11,0,935.0,77.0,0.7,18.5,690.0,1028.66,745.33
2018,10,18,11,15,938.0,77.5,0.7,18.85,701.0,1044.89,753.54
2018,10,18,11,30,941.0,78.0,0.7,19.2,712.0,1057.24,759.56
2018,10,18,11,45,941.5,78.0,0.65,19.6,714.5,1062.47,760.0
2018,10,18,12,0,942.0,78.0,0.6,20.0,717.0,1063.69,758.23
2018,10,18,12,15,940.0,78.0,0.75,20.25,711.5,1058.35,758.04
2018,10,18,12,30,938.0,78.0,0.9,20.5,706.0,1049.03,755.41
2018,10,18,12,45,933.0,78.5,1.05,20.8,692.5,1033.41,748.61
2018,10,18,13,0,928.0,79.0,1.2,21.1,679.0,1014.04,739.3
2018,10,18,13,15,921.0,78.0,1.35,21.15,657.5,987.28,725.71
2018,10,18,13,30,914.0,77.0,1.5,21.2,636.0,957.13,709.61
2018,10,18,13,45,904.0,75.5,1.6,21.3,607.5,920.43,687.99
2018,10,18,14,0,894.0,74.0,1.7,21.4,579.0,880.89,664.13
2018,10,18,14,15,880.0,73.0,1.85,21.25,544.5,836.01,637.28
2018,10,18,14,30,866.0,72.0,2.0,21.1,510.0,789.09,608.24
2018,10,18,14,45,846.0,69.5,2.15,21.0,469.0,734.03,572.41
2018,10,18,15,0,826.0,67.0,2.3,20.9,428.0,684.09,539.25
