Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,15,15,799.0,64.0,2.3,20.9,383.0,621.57,493.62
2018,10,18,15,30,772.0,61.0,2.3,20.9,338.0,559.48,445.83
2018,10,18,15,45,730.0,57.5,2.5,20.35,290.0,489.24,391.44
2018,10,18,16,0,688.0,54.0,2.7,19.8,242.0,421.8,336.65
2018,10,18,16,15,624.0,49.5,2.8,19.35,194.0,346.7,273.23
2018,10,18,16,30,560.0,45.0,2.9,18.9,146.0,280.28,214.8
2018,10,18,16,45,453.5,37.5,3.05,18.45,102.5,201.7,146.37
2018,10,18,17,0,347.0,30.0,3.2,18.0,59.0,134.92,79.31
2018,10,18,17,15,208.0,19.0,3.3,17.6,33.0,56.98,0.0
2018,10,18,17,30,69.0,8.0,3.4,17.2,7.0,0.0,0.0
2018,10,18,17,45,34.5,4.0,3.5,16.75,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,19,6,15,46.0,5.0,0.9,14.55,6.0,0.0,0.0
2018,10,19,6,30,92.0,10.0,1.0,14.7,12.0,24.74,0.0
2018,10,19,6,45,167.0,18.0,1.1,14.85,33.0,68.79,21.65
2018,10,19,7,0,242.0,26.0,1.2,15.0,54.0,115.71,81.36
2018,10,19,7,15,214.0,29.5,1.3,15.2,63.0,124.82,94.8
2018,10,19,7,30,186.0,33.0,1.4,15.4,72.0,124.57,98.1
2018,10,19,7,45,93.0,44.5,1.5,15.65,64.0,95.5,75.67
2018,10,19,8,0,0.0,56.0,1.6,15.9,56.0,46.36,33.92
2018,10,19,8,15,0.0,79.0,1.55,16.3,79.0,66.56,50.97
2018,10,19,8,30,0.0,102.0,1.5,16.7,102.0,87.56,68.37
2018,10,19,8,45,5.0,128.0,1.5,17.05,130.5,115.29,91.24
2018,10,19,9,0,10.0,154.0,1.5,17.4,159.0,143.89,114.45
2018,10,19,9,15,11.5,169.0,1.5,17.9,175.0,159.35,126.49
2018,10,19,9,30,13.0,184.0,1.5,18.4,191.0,175.03,138.6
2018,10,19,9,45,19.5,201.5,1.55,18.9,212.5,197.79,156.43
2018,10,19,10,0,26.0,219.0,1.6,19.4,234.0,221.12,174.5
2018,10,19,10,15,42.0,242.5,1.6,19.95,268.0,278.86,219.38
2018,10,19,10,30,58.0,266.0,1.6,20.5,302.0,321.15,251.39
2018,10,19,10,45,58.5,274.0,1.6,21.0,311.0,331.35,258.17
2018,10,19,11,0,59.0,282.0,1.6,21.5,320.0,341.5,265.07
2018,10,19,11,15,50.0,278.0,1.6,22.05,310.5,328.22,253.94
2018,10,19,11,30,41.0,274.0,1.6,22.6,301.0,314.73,242.82
2018,10,19,11,45,37.5,271.5,1.6,23.1,296.5,308.4,237.45
2018,10,19,12,0,34.0,269.0,1.6,23.6,292.0,302.01,232.05
2018,10,19,12,15,176.0,251.5,1.6,23.9,368.5,447.65,345.64
2018,10,19,12,30,318.0,234.0,1.6,24.2,445.0,590.81,451.63
2018,10,19,12,45,560.5,175.0,1.65,24.45,538.5,793.8,596.72
2018,10,19,13,0,803.0,116.0,1.7,24.7,632.0,947.03,697.04
2018,10,19,13,15,847.0,100.0,1.85,24.65,628.5,953.5,702.26
2018,10,19,13,30,891.0,84.0,2.0,24.6,625.0,943.89,698.7
2018,10,19,13,45,880.0,83.0,2.1,24.6,596.5,907.53,676.83
2018,10,19,14,0,869.0,82.0,2.2,24.6,568.0,868.48,653.06
2018,10,19,14,15,854.0,79.5,2.35,24.4,533.0,830.03,630.2
2018,10,19,14,30,839.0,77.0,2.5,24.2,498.0,780.82,599.21
2018,10,19,14,45,817.5,75.0,2.6,24.05,457.5,725.67,562.81
2018,10,19,15,0,796.0,73.0,2.7,23.9,417.0,669.74,524.92
2018,10,19,15,15,767.0,70.0,2.7,23.9,372.5,607.24,478.97
2018,10,19,15,30,738.0,67.0,2.7,23.9,328.0,545.41,431.46
2018,10,19,15,45,694.5,62.5,2.95,23.15,280.5,474.88,377.31
2018,10,19,16,0,651.0,58.0,3.2,22.4,233.0,409.73,324.72
2018,10,19,16,15,585.0,52.5,3.3,21.7,185.5,334.92,262.12
2018,10,19,16,30,519.0,47.0,3.4,21.0,138.0,266.74,202.99
2018,10,19,16,45,411.5,38.5,3.5,20.3,96.0,189.2,136.03
2018,10,19,17,0,304.0,30.0,3.6,19.6,54.0,122.56,67.5
2018,10,19,17,15,179.5,18.5,3.7,19.1,30.0,50.98,0.0
2018,10,19,17,30,55.0,7.0,3.8,18.6,6.0,0.0,0.0
2018,10,19,17,45,27.5,3.5,3.9,18.1,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.85,17.35,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.55,16.85,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.55,14.65,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,20,6,15,11.5,2.5,1.4,14.0,2.5,0.0,0.0
2018,10,20,6,30,23.0,5.0,1.5,14.1,5.0,8.36,0.0
2018,10,20,6,45,61.5,11.5,1.55,14.25,17.0,32.44,4.69
2018,10,20,7,0,100.0,18.0,1.6,14.4,29.0,58.37,39.0
2018,10,20,7,15,95.5,22.5,1.6,14.55,37.5,67.74,49.74
2018,10,20,7,30,91.0,27.0,1.6,14.7,46.0,69.7,53.09
2018,10,20,7,45,45.5,34.5,1.6,14.9,44.0,55.88,42.32
2018,10,20,8,0,0.0,42.0,1.6,15.1,42.0,34.7,24.12
2018,10,20,8,15,0.0,64.0,1.45,15.4,64.0,53.03,39.71
2018,10,20,8,30,0.0,86.0,1.3,15.7,86.0,72.53,56.04
2018,10,20,8,45,1.5,114.5,1.15,16.05,115.0,99.87,78.7
2018,10,20,9,0,3.0,143.0,1.0,16.4,144.0,127.96,101.53
2018,10,20,9,15,8.5,163.5,0.9,16.8,167.5,151.74,120.57
2018,10,20,9,30,14.0,184.0,0.8,17.2,191.0,176.17,139.83
2018,10,20,9,45,35.5,210.5,0.65,17.65,230.5,237.1,188.0
2018,10,20,10,0,57.0,237.0,0.5,18.1,270.0,286.46,225.53
2018,10,20,10,15,104.5,258.5,0.5,18.5,322.0,355.72,278.59
2018,10,20,10,30,152.0,280.0,0.5,18.9,374.0,447.49,346.27
2018,10,20,10,45,244.0,277.0,0.5,19.35,432.5,557.53,425.87
2018,10,20,11,0,336.0,274.0,0.5,19.8,491.0,649.8,490.19
2018,10,20,11,15,452.0,241.0,0.75,19.8,538.0,755.01,566.59
2018,10,20,11,30,568.0,208.0,1.0,19.8,585.0,840.21,628.73
2018,10,20,11,45,601.0,196.0,1.25,19.85,596.5,871.84,652.4
2018,10,20,12,0,634.0,184.0,1.5,19.9,608.0,893.24,669.5
2018,10,20,12,15,567.0,205.5,1.7,19.8,582.5,837.55,634.13
2018,10,20,12,30,500.0,227.0,1.9,19.7,557.0,789.53,602.3
2018,10,20,12,45,556.0,203.0,2.05,19.6,563.0,811.4,621.43
2018,10,20,13,0,612.0,179.0,2.2,19.5,569.0,838.19,642.37
2018,10,20,13,15,438.0,221.5,2.25,19.35,496.0,696.68,540.34
2018,10,20,13,30,264.0,264.0,2.3,19.2,423.0,550.88,431.73
2018,10,20,13,45,348.5,225.5,2.35,19.1,425.0,574.87,454.14
2018,10,20,14,0,433.0,187.0,2.4,19.0,427.0,612.47,484.86
2018,10,20,14,15,646.0,129.0,2.45,18.8,462.0,717.77,566.6
2018,10,20,14,30,859.0,71.0,2.5,18.6,497.0,781.71,614.04
2018,10,20,14,45,839.0,69.0,2.5,18.4,457.0,734.36,581.06
2018,10,20,15,0,819.0,67.0,2.5,18.2,417.0,678.67,542.23
2018,10,20,15,15,791.0,64.0,2.5,18.2,372.0,615.87,495.56
2018,10,20,15,30,763.0,61.0,2.5,18.2,327.0,553.63,446.83
2018,10,20,15,45,722.0,57.0,2.55,17.8,279.5,483.92,391.25
2018,10,20,16,0,681.0,53.0,2.6,17.4,232.0,416.94,335.54
2018,10,20,16,15,616.5,47.5,2.65,17.1,184.5,341.07,270.57
2018,10,20,16,30,552.0,42.0,2.7,16.8,137.0,274.07,210.9
2018,10,20,16,45,428.0,34.5,2.75,16.5,93.5,190.66,137.99
2018,10,20,17,0,304.0,27.0,2.8,16.2,50.0,119.25,61.01
2018,10,20,17,15,183.0,17.5,2.8,15.95,28.0,50.85,0.0
2018,10,20,17,30,62.0,8.0,2.8,15.7,6.0,0.0,0.0
2018,10,20,17,45,31.0,4.0,2.8,15.45,3.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,6,15,12.0,2.5,2.15,13.2,2.5,0.0,0.0
2018,10,21,6,30,24.0,5.0,2.2,13.4,5.0,8.57,0.0
2018,10,21,6,45,64.0,11.0,2.2,13.55,16.5,32.38,0.9
2018,10,21,7,0,104.0,17.0,2.2,13.7,28.0,58.64,38.94
2018,10,21,7,15,99.5,22.0,2.3,13.9,37.0,68.93,50.74
2018,10,21,7,30,95.0,27.0,2.4,14.1,46.0,78.94,60.97
2018,10,21,7,45,47.5,38.5,2.45,14.3,48.0,61.13,46.87
2018,10,21,8,0,0.0,50.0,2.5,14.5,50.0,41.36,29.86
2018,10,21,8,15,0.5,79.5,2.45,14.7,79.5,67.5,52.13
2018,10,21,8,30,1.0,109.0,2.4,14.9,109.0,95.32,75.49
2018,10,21,8,45,6.5,133.5,2.4,15.05,136.0,122.26,97.94
2018,10,21,9,0,12.0,158.0,2.4,15.2,163.0,150.02,120.79
2018,10,21,9,15,20.5,177.5,2.35,15.35,187.5,175.72,141.78
2018,10,21,9,30,29.0,197.0,2.3,15.5,212.0,217.04,175.2
2018,10,21,9,45,38.5,215.0,2.25,15.65,236.0,245.35,197.71
2018,10,21,10,0,48.0,233.0,2.2,15.8,260.0,274.44,220.63
2018,10,21,10,15,58.5,250.0,2.15,15.95,284.5,304.0,243.7
2018,10,21,10,30,69.0,267.0,2.1,16.1,309.0,334.18,267.01
2018,10,21,10,45,87.0,280.0,2.1,16.25,334.5,367.47,292.89
2018,10,21,11,0,105.0,293.0,2.1,16.4,360.0,401.35,318.95
2018,10,21,11,15,125.0,299.5,2.1,16.55,381.0,451.49,357.03
2018,10,21,11,30,145.0,306.0,2.1,16.7,402.0,480.46,378.85
2018,10,21,11,45,153.5,307.0,2.1,16.8,409.0,490.96,386.6
2018,10,21,12,0,162.0,308.0,2.1,16.9,416.0,500.88,394.08
2018,10,21,12,15,160.0,306.5,2.25,16.95,412.0,496.53,391.17
2018,10,21,12,30,158.0,305.0,2.4,17.0,408.0,491.57,387.92
2018,10,21,12,45,181.0,297.5,2.5,17.05,413.5,503.78,398.41
2018,10,21,13,0,204.0,290.0,2.6,17.1,419.0,514.67,407.83
2018,10,21,13,15,236.5,275.5,2.85,17.05,420.5,524.83,417.73
2018,10,21,13,30,269.0,261.0,3.1,17.0,422.0,552.62,440.61
2018,10,21,13,45,409.5,212.0,3.3,16.95,444.0,634.43,507.1
2018,10,21,14,0,550.0,163.0,3.5,16.9,466.0,687.68,551.52
2018,10,21,14,15,693.5,119.5,3.7,16.8,477.0,746.7,597.85
2018,10,21,14,30,837.0,76.0,3.9,16.7,488.0,777.51,622.7
2018,10,21,14,45,816.0,74.0,4.05,16.55,448.0,722.87,584.0
2018,10,21,15,0,795.0,72.0,4.2,16.4,408.0,667.43,544.31
2018,10,21,15,15,765.0,69.0,4.2,16.4,363.5,604.38,495.51
2018,10,21,15,30,735.0,66.0,4.2,16.4,319.0,542.12,445.27
2018,10,21,15,45,690.0,62.0,4.3,16.05,272.0,471.53,387.47
2018,10,21,16,0,645.0,58.0,4.4,15.7,225.0,406.77,332.13
2018,10,21,16,15,575.0,52.0,4.35,15.55,177.5,330.05,264.94
2018,10,21,16,30,505.0,46.0,4.3,15.4,130.0,260.45,202.28
2018,10,21,16,45,389.5,37.0,4.2,15.2,89.0,180.81,131.34
2018,10,21,17,0,274.0,28.0,4.1,15.0,48.0,111.09,50.5
2018,10,21,17,15,157.0,17.0,4.0,14.95,26.5,45.35,0.0
2018,10,21,17,30,40.0,6.0,3.9,14.9,5.0,0.0,0.0
2018,10,21,17,45,20.0,3.0,3.75,14.85,2.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,22,6,15,12.0,2.0,2.75,13.3,2.0,0.0,0.0
2018,10,22,6,30,24.0,4.0,2.8,13.5,4.0,7.76,0.0
2018,10,22,6,45,63.0,10.5,2.9,13.7,16.0,31.47,0.0
2018,10,22,7,0,102.0,17.0,3.0,13.9,28.0,58.56,38.53
2018,10,22,7,15,98.0,22.0,2.95,14.05,37.0,68.82,50.56
2018,10,22,7,30,94.0,27.0,2.9,14.2,46.0,71.48,54.63
2018,10,22,7,45,47.0,35.5,2.9,14.35,45.0,57.89,44.1
2018,10,22,8,0,0.0,44.0,2.9,14.5,44.0,36.36,25.58
2018,10,22,8,15,0.0,60.0,2.8,14.6,60.0,49.69,36.98
2018,10,22,8,30,0.0,76.0,2.7,14.7,76.0,63.41,48.57
2018,10,22,8,45,0.0,99.0,2.6,14.85,99.0,84.27,66.04
2018,10,22,9,0,0.0,122.0,2.5,15.0,122.0,105.53,83.62
2018,10,22,9,15,10.5,151.5,2.5,15.1,157.0,141.82,113.85
2018,10,22,9,30,21.0,181.0,2.5,15.2,192.0,179.53,144.83
2018,10,22,9,45,39.0,208.5,2.5,15.35,230.0,238.95,193.17
2018,10,22,10,0,57.0,236.0,2.5,15.5,268.0,286.6,231.23
2018,10,22,10,15,82.5,255.0,2.55,15.6,304.0,332.7,267.99
2018,10,22,10,30,108.0,274.0,2.6,15.7,340.0,380.21,305.39
2018,10,22,10,45,116.5,283.5,2.65,15.8,356.5,421.62,336.94
2018,10,22,11,0,125.0,293.0,2.7,15.9,373.0,443.06,353.11
2018,10,22,11,15,116.0,296.0,2.8,15.95,371.0,439.09,349.53
2018,10,22,11,30,107.0,299.0,2.9,16.0,369.0,412.63,329.03
2018,10,22,11,45,171.0,290.5,3.05,16.05,403.0,489.99,390.77
2018,10,22,12,0,235.0,282.0,3.2,16.1,437.0,567.67,451.27
2018,10,22,12,15,443.0,225.0,3.3,16.1,514.0,734.4,581.05
2018,10,22,12,30,651.0,168.0,3.4,16.1,591.0,884.82,692.28
2018,10,22,12,45,710.5,147.0,3.55,16.1,600.0,911.46,711.34
2018,10,22,13,0,770.0,126.0,3.7,16.1,609.0,925.49,722.62
2018,10,22,13,15,772.5,121.0,3.8,16.05,592.0,905.86,710.09
2018,10,22,13,30,775.0,116.0,3.9,16.0,575.0,882.89,695.42
2018,10,22,13,45,810.0,100.0,4.0,15.95,560.0,873.45,690.54
2018,10,22,14,0,845.0,84.0,4.1,15.9,545.0,858.08,681.32
2018,10,22,14,15,851.5,76.5,4.15,15.8,516.0,815.29,651.9
2018,10,22,14,30,858.0,69.0,4.2,15.7,487.0,777.89,626.28
2018,10,22,14,45,837.5,67.0,4.25,15.6,447.0,723.52,587.49
2018,10,22,15,0,817.0,65.0,4.3,15.5,407.0,674.38,552.11
2018,10,22,15,15,788.0,62.5,4.3,15.5,362.5,611.73,503.71
2018,10,22,15,30,759.0,60.0,4.3,15.5,318.0,549.72,453.34
2018,10,22,15,45,716.0,56.0,4.25,15.3,270.5,479.2,394.67
2018,10,22,16,0,673.0,52.0,4.2,15.1,223.0,411.64,336.38
2018,10,22,16,15,605.5,47.0,4.05,14.95,176.0,335.5,269.24
2018,10,22,16,30,538.0,42.0,3.9,14.8,129.0,268.93,208.54
2018,10,22,16,45,422.0,34.5,3.8,14.7,88.0,188.96,136.37
2018,10,22,17,0,306.0,27.0,3.7,14.6,47.0,117.57,44.18
2018,10,22,17,15,177.5,17.0,3.55,14.5,26.0,49.43,0.0
2018,10,22,17,30,49.0,7.0,3.4,14.4,5.0,0.0,0.0
2018,10,22,17,45,24.5,3.5,3.3,14.35,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,23,6,15,10.5,3.0,2.45,13.65,3.0,0.0,0.0
2018,10,23,6,30,21.0,6.0,2.4,13.8,6.0,8.95,0.0
2018,10,23,6,45,27.5,19.5,2.35,13.95,21.0,27.65,0.0
2018,10,23,7,0,34.0,33.0,2.3,14.1,36.0,47.56,30.98
2018,10,23,7,15,87.5,50.5,2.3,14.25,65.5,87.35,65.86
2018,10,23,7,30,141.0,68.0,2.3,14.4,95.0,141.24,112.42
2018,10,23,7,45,186.5,82.0,2.3,14.5,128.5,186.57,152.1
2018,10,23,8,0,232.0,96.0,2.3,14.6,162.0,237.06,195.69
2018,10,23,8,15,257.0,114.0,2.4,14.7,199.0,284.81,236.12
2018,10,23,8,30,282.0,132.0,2.5,14.8,236.0,334.75,277.46
2018,10,23,8,45,293.0,147.0,2.55,14.9,266.0,373.39,308.67
2018,10,23,9,0,304.0,162.0,2.6,15.0,296.0,412.42,339.57
2018,10,23,9,15,184.5,183.5,2.7,15.1,267.0,340.65,279.57
2018,10,23,9,30,65.0,205.0,2.8,15.2,238.0,257.09,208.91
2018,10,23,9,45,45.0,204.0,2.9,15.25,227.5,239.56,194.03
2018,10,23,10,0,25.0,203.0,3.0,15.3,217.0,205.23,165.26
2018,10,23,10,15,34.0,218.0,3.05,15.35,238.0,245.95,198.25
2018,10,23,10,30,43.0,233.0,3.1,15.4,259.0,271.56,218.7
2018,10,23,10,45,214.0,234.0,3.2,15.5,369.0,480.12,387.88
2018,10,23,11,0,385.0,235.0,3.3,15.6,479.0,676.29,539.02
2018,10,23,11,15,392.0,239.5,3.4,15.6,491.5,694.24,551.13
2018,10,23,11,30,399.0,244.0,3.5,15.6,504.0,710.42,563.18
2018,10,23,11,45,319.0,267.5,3.6,15.6,475.5,636.42,506.38
2018,10,23,12,0,239.0,291.0,3.7,15.6,447.0,560.45,447.55
2018,10,23,12,15,459.0,226.0,3.65,15.7,523.0,751.94,596.73
2018,10,23,12,30,679.0,161.0,3.6,15.8,599.0,905.09,708.76
2018,10,23,12,45,791.5,121.0,3.6,15.9,621.5,954.21,742.43
2018,10,23,13,0,904.0,81.0,3.6,16.0,644.0,991.63,768.58
2018,10,23,13,15,900.0,78.5,3.45,16.1,623.5,966.3,750.06
2018,10,23,13,30,896.0,76.0,3.3,16.2,603.0,937.54,729.77
2018,10,23,13,45,814.0,93.0,3.15,16.3,554.5,868.51,680.97
2018,10,23,14,0,732.0,110.0,3.0,16.4,506.0,794.92,628.59
2018,10,23,14,15,739.5,100.0,2.95,16.45,478.0,761.79,605.87
2018,10,23,14,30,747.0,90.0,2.9,16.5,450.0,721.89,577.65
2018,10,23,14,45,784.0,75.5,2.85,16.55,425.0,700.1,562.69
2018,10,23,15,0,821.0,61.0,2.8,16.6,400.0,665.97,538.16
2018,10,23,15,15,792.0,58.5,2.8,16.6,356.0,609.32,495.37
2018,10,23,15,30,763.0,56.0,2.8,16.6,312.0,547.26,445.92
2018,10,23,15,45,722.0,52.0,2.95,16.45,265.0,477.81,389.47
2018,10,23,16,0,681.0,48.0,3.1,16.3,218.0,411.13,332.9
2018,10,23,16,15,613.5,43.5,3.1,16.05,171.5,335.34,266.92
2018,10,23,16,30,546.0,39.0,3.1,15.8,125.0,266.0,204.53
2018,10,23,16,45,403.5,31.5,3.1,15.6,82.5,180.21,128.32
2018,10,23,17,0,261.0,24.0,3.1,15.4,40.0,102.84,26.98
2018,10,23,17,15,130.5,12.0,3.15,15.2,20.0,35.96,0.0
2018,10,23,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,24,6,15,16.5,4.0,1.35,14.4,4.0,0.0,0.0
2018,10,24,6,30,33.0,8.0,1.4,14.5,8.0,12.9,0.0
2018,10,24,6,45,184.5,20.5,1.45,14.6,37.0,74.22,0.0
2018,10,24,7,0,336.0,33.0,1.5,14.7,66.0,154.53,105.13
2018,10,24,7,15,458.0,38.0,1.6,15.0,110.0,227.55,173.03
2018,10,24,7,30,580.0,43.0,1.7,15.3,154.0,311.66,246.24
2018,10,24,7,45,636.0,47.0,1.8,15.55,199.5,378.85,305.41
2018,10,24,8,0,692.0,51.0,1.9,15.8,245.0,450.95,366.63
2018,10,24,8,15,727.5,54.5,1.95,16.0,290.0,514.78,419.24
2018,10,24,8,30,763.0,58.0,2.0,16.2,335.0,580.53,471.42
2018,10,24,8,45,788.0,60.0,2.1,16.45,376.5,638.59,515.69
2018,10,24,9,0,813.0,62.0,2.2,16.7,418.0,690.13,552.56
2018,10,24,9,15,830.5,64.0,2.25,16.95,455.0,741.44,588.29
2018,10,24,9,30,848.0,66.0,2.3,17.2,492.0,791.5,622.47
2018,10,24,9,45,861.0,67.0,2.35,17.4,523.0,834.83,651.48
2018,10,24,10,0,874.0,68.0,2.4,17.6,554.0,875.98,678.7
2018,10,24,10,15,882.5,68.5,2.5,17.75,578.5,909.88,701.24
2018,10,24,10,30,891.0,69.0,2.6,17.9,603.0,940.85,721.77
2018,10,24,10,45,896.5,69.5,2.75,18.05,620.0,965.77,738.64
2018,10,24,11,0,902.0,70.0,2.9,18.2,637.0,987.27,753.29
2018,10,24,11,15,904.0,70.0,3.05,18.35,646.5,1001.09,762.83
2018,10,24,11,30,906.0,70.0,3.2,18.5,656.0,1011.18,770.03
2018,10,24,11,45,907.0,70.5,3.35,18.6,658.5,1017.09,774.7
2018,10,24,12,0,908.0,71.0,3.5,18.7,661.0,1019.18,776.94
2018,10,24,12,15,906.0,70.5,3.65,18.85,655.0,1013.11,773.61
2018,10,24,12,30,904.0,70.0,3.8,19.0,649.0,1003.24,767.85
2018,10,24,12,45,899.5,69.0,3.9,19.1,635.5,986.51,757.28
2018,10,24,13,0,895.0,68.0,4.0,19.2,622.0,966.2,744.32
2018,10,24,13,15,883.0,70.0,4.0,19.25,601.0,939.06,726.2
2018,10,24,13,30,871.0,72.0,4.0,19.3,580.0,908.93,706.02
2018,10,24,13,45,858.0,71.5,4.05,19.3,552.0,871.99,681.34
2018,10,24,14,0,845.0,71.0,4.1,19.3,524.0,832.61,654.73
2018,10,24,14,15,785.0,81.5,4.05,19.25,481.0,773.58,613.16
2018,10,24,14,30,725.0,92.0,4.0,19.2,438.0,710.29,567.89
2018,10,24,14,45,548.0,116.5,3.95,19.15,365.5,572.94,463.83
2018,10,24,15,0,371.0,141.0,3.9,19.1,293.0,440.95,359.09
2018,10,24,15,15,491.0,106.5,3.9,19.1,283.5,461.8,377.57
2018,10,24,15,30,611.0,72.0,3.9,19.1,274.0,476.04,388.61
2018,10,24,15,45,629.0,60.0,3.95,18.75,240.5,437.72,356.31
2018,10,24,16,0,647.0,48.0,4.0,18.4,207.0,394.13,318.06
2018,10,24,16,15,578.5,43.5,4.05,18.15,162.0,319.88,253.34
2018,10,24,16,30,510.0,39.0,4.1,17.9,117.0,255.26,194.98
2018,10,24,16,45,373.0,30.5,4.2,17.6,76.5,169.62,118.89
2018,10,24,17,0,236.0,22.0,4.3,17.3,36.0,93.95,10.48
2018,10,24,17,15,118.0,11.0,4.3,17.05,18.0,32.68,0.0
2018,10,24,17,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.25,16.55,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,25,6,15,45.5,5.0,1.9,14.45,5.0,0.0,0.0
2018,10,25,6,30,91.0,10.0,1.8,14.6,10.0,25.41,0.0
2018,10,25,6,45,248.5,19.5,1.75,14.75,38.5,88.78,0.0
2018,10,25,7,0,406.0,29.0,1.7,14.9,67.0,173.02,115.54
2018,10,25,7,15,501.0,35.0,1.7,15.1,110.0,237.87,180.22
2018,10,25,7,30,596.0,41.0,1.7,15.3,153.0,317.01,250.14
2018,10,25,7,45,544.5,53.5,1.7,15.5,177.5,344.75,278.27
2018,10,25,8,0,493.0,66.0,1.7,15.7,202.0,363.32,296.77
2018,10,25,8,15,308.0,106.0,1.65,15.95,196.0,320.23,262.57
2018,10,25,8,30,123.0,146.0,1.6,16.2,190.0,237.0,193.46
2018,10,25,8,45,132.5,163.0,1.6,16.4,216.0,267.88,218.76
2018,10,25,9,0,142.0,180.0,1.6,16.6,242.0,299.53,243.74
2018,10,25,9,15,203.0,189.0,1.5,16.85,286.0,362.86,294.27
2018,10,25,9,30,264.0,198.0,1.4,17.1,330.0,447.92,359.67
2018,10,25,9,45,467.0,162.0,1.35,17.4,413.0,610.96,484.18
2018,10,25,10,0,670.0,126.0,1.3,17.7,496.0,777.84,601.82
2018,10,25,10,15,785.0,98.0,1.25,18.0,550.5,866.15,658.21
2018,10,25,10,30,900.0,70.0,1.2,18.3,605.0,950.62,710.96
2018,10,25,10,45,905.5,70.5,1.1,18.65,622.5,975.68,722.62
2018,10,25,11,0,911.0,71.0,1.0,19.0,640.0,997.29,732.63
2018,10,25,11,15,833.0,99.0,1.0,19.3,625.5,977.49,718.28
2018,10,25,11,30,755.0,127.0,1.0,19.6,611.0,939.29,692.77
2018,10,25,11,45,680.0,153.0,0.95,19.95,590.5,905.17,669.14
2018,10,25,12,0,605.0,179.0,0.9,20.3,570.0,858.38,637.17
2018,10,25,12,15,759.5,127.0,1.0,20.45,613.0,944.9,695.8
2018,10,25,12,30,914.0,75.0,1.1,20.6,656.0,1019.26,743.94
2018,10,25,12,45,908.0,75.0,1.2,20.8,642.5,1002.18,733.8
2018,10,25,13,0,902.0,75.0,1.3,21.0,629.0,981.52,722.6
2018,10,25,13,15,895.5,74.5,1.45,21.1,608.5,956.31,709.39
2018,10,25,13,30,889.0,74.0,1.6,21.2,588.0,927.84,693.73
2018,10,25,13,45,879.0,72.0,1.75,21.3,560.0,891.23,672.25
2018,10,25,14,0,869.0,70.0,1.9,21.4,532.0,851.92,648.47
2018,10,25,14,15,854.5,68.5,2.05,21.35,498.0,807.03,620.59
2018,10,25,14,30,840.0,67.0,2.2,21.3,464.0,760.26,590.65
2018,10,25,14,45,819.0,64.5,2.4,21.25,424.5,712.52,559.47
2018,10,25,15,0,798.0,62.0,2.6,21.2,385.0,656.65,521.25
2018,10,25,15,15,768.0,59.5,2.6,21.2,341.5,594.44,474.97
2018,10,25,15,30,738.0,57.0,2.6,21.2,298.0,533.04,426.82
2018,10,25,15,45,692.5,53.0,2.85,20.55,251.5,462.48,371.31
2018,10,25,16,0,647.0,49.0,3.1,19.9,205.0,395.21,315.74
2018,10,25,16,15,575.0,44.0,3.25,19.4,159.5,318.82,250.45
2018,10,25,16,30,503.0,39.0,3.4,18.9,114.0,252.76,191.64
2018,10,25,16,45,366.0,30.5,3.5,18.4,74.5,167.57,115.63
2018,10,25,17,0,229.0,22.0,3.6,17.9,35.0,91.26,0.0
2018,10,25,17,15,114.5,11.0,3.7,17.5,17.5,32.04,0.0
2018,10,25,17,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,26,6,15,44.0,4.5,1.45,15.1,4.5,0.0,0.0
2018,10,26,6,30,88.0,9.0,1.4,15.2,9.0,7.68,0.0
2018,10,26,6,45,242.0,18.5,1.35,15.35,36.5,75.11,0.0
2018,10,26,7,0,396.0,28.0,1.3,15.5,64.0,169.58,110.65
2018,10,26,7,15,440.0,33.0,1.3,15.7,95.5,216.6,163.31
2018,10,26,7,30,484.0,38.0,1.3,15.9,127.0,268.3,211.27
2018,10,26,7,45,325.0,53.5,1.25,16.1,120.5,232.39,187.59
2018,10,26,8,0,166.0,69.0,1.2,16.3,114.0,170.86,139.08
2018,10,26,8,15,132.5,101.5,1.2,16.6,141.5,186.34,152.26
2018,10,26,8,30,99.0,134.0,1.2,16.9,169.0,207.8,169.13
2018,10,26,8,45,112.0,151.5,1.2,17.15,196.0,240.6,195.61
2018,10,26,9,0,125.0,169.0,1.2,17.4,223.0,274.53,222.45
2018,10,26,9,15,184.0,181.5,1.25,17.6,268.5,339.72,274.69
2018,10,26,9,30,243.0,194.0,1.3,17.8,314.0,426.48,341.89
2018,10,26,9,45,277.5,209.5,1.3,18.05,355.0,483.39,384.08
2018,10,26,10,0,312.0,225.0,1.3,18.3,396.0,541.79,426.66
2018,10,26,10,15,396.5,214.5,1.35,18.5,442.0,636.79,496.46
2018,10,26,10,30,481.0,204.0,1.4,18.7,488.0,716.81,553.86
2018,10,26,10,45,547.0,188.5,1.5,18.95,520.5,774.48,594.88
2018,10,26,11,0,613.0,173.0,1.6,19.2,553.0,841.47,640.74
2018,10,26,11,15,635.5,168.5,1.65,19.35,568.0,868.03,657.83
2018,10,26,11,30,658.0,164.0,1.7,19.5,583.0,891.98,673.62
2018,10,26,11,45,558.0,193.0,1.8,19.65,549.5,816.81,622.63
2018,10,26,12,0,458.0,222.0,1.9,19.8,516.0,748.93,574.18
2018,10,26,12,15,513.0,203.5,2.0,19.95,530.0,781.45,599.67
2018,10,26,12,30,568.0,185.0,2.1,20.1,544.0,810.57,621.43
2018,10,26,12,45,591.0,176.5,2.2,20.2,543.0,825.39,632.46
2018,10,26,13,0,614.0,168.0,2.3,20.3,542.0,827.86,635.18
2018,10,26,13,15,592.0,167.5,2.35,20.35,518.0,792.35,611.26
2018,10,26,13,30,570.0,167.0,2.4,20.4,494.0,746.68,580.22
2018,10,26,13,45,536.0,168.0,2.45,20.45,464.0,700.02,547.64
2018,10,26,14,0,502.0,169.0,2.5,20.5,434.0,653.19,514.08
2018,10,26,14,15,474.5,164.0,2.5,20.5,401.0,605.27,479.3
2018,10,26,14,30,447.0,159.0,2.5,20.5,368.0,557.7,444.18
2018,10,26,14,45,477.5,137.0,2.5,20.5,343.0,535.41,428.79
2018,10,26,15,0,508.0,115.0,2.5,20.5,318.0,508.75,409.35
2018,10,26,15,15,504.0,102.0,2.5,20.5,284.0,465.45,375.75
2018,10,26,15,30,500.0,89.0,2.5,20.5,250.0,427.4,345.1
2018,10,26,15,45,460.0,79.0,2.5,20.25,209.0,365.29,294.53
2018,10,26,16,0,420.0,69.0,2.5,20.0,168.0,302.32,241.87
2018,10,26,16,15,372.0,57.5,2.5,19.65,130.5,243.28,190.97
2018,10,26,16,30,324.0,46.0,2.5,19.3,93.0,189.61,143.27
2018,10,26,16,45,227.0,33.5,2.5,18.95,60.5,125.05,84.69
2018,10,26,17,0,130.0,21.0,2.5,18.6,28.0,64.02,0.0
2018,10,26,17,15,65.0,10.5,2.5,18.3,14.0,21.86,0.0
2018,10,26,17,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.5,17.75,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,6,15,24.5,3.5,2.0,15.35,3.5,0.0,0.0
2018,10,27,6,30,49.0,7.0,2.1,15.5,7.0,5.97,0.0
2018,10,27,6,45,183.5,18.5,2.15,15.65,32.5,60.96,0.0
2018,10,27,7,0,318.0,30.0,2.2,15.8,58.0,147.63,94.05
2018,10,27,7,15,430.0,37.0,2.25,16.0,100.0,217.96,164.57
2018,10,27,7,30,542.0,44.0,2.3,16.2,142.0,300.95,237.36
2018,10,27,7,45,383.5,61.5,2.4,16.4,141.0,271.3,219.59
2018,10,27,8,0,225.0,79.0,2.5,16.6,140.0,215.3,176.34
2018,10,27,8,15,175.5,110.0,2.5,16.85,162.5,233.93,192.11
2018,10,27,8,30,126.0,141.0,2.5,17.1,185.0,234.3,191.76
2018,10,27,8,45,139.0,159.0,2.55,17.35,213.5,268.99,220.03
2018,10,27,9,0,152.0,177.0,2.6,17.6,242.0,304.75,248.55
2018,10,27,9,15,199.5,190.0,2.6,17.8,283.0,362.58,294.96
2018,10,27,9,30,247.0,203.0,2.6,18.0,324.0,440.98,356.11
2018,10,27,9,45,260.0,217.0,2.65,18.2,351.5,477.73,383.49
2018,10,27,10,0,273.0,231.0,2.7,18.4,379.0,514.55,410.78
2018,10,27,10,15,288.5,237.0,2.7,18.55,400.0,544.1,432.47
2018,10,27,10,30,304.0,243.0,2.7,18.7,421.0,573.41,453.82
2018,10,27,10,45,364.5,232.5,2.7,18.85,452.5,626.39,493.94
2018,10,27,11,0,425.0,222.0,2.7,19.0,484.0,702.57,549.62
2018,10,27,11,15,489.0,206.5,2.75,19.15,512.5,755.33,588.32
2018,10,27,11,30,553.0,191.0,2.8,19.3,541.0,806.73,625.79
2018,10,27,11,45,728.5,135.0,2.8,19.45,597.5,932.85,712.87
2018,10,27,12,0,904.0,79.0,2.8,19.6,654.0,1024.26,773.24
2018,10,27,12,15,880.5,86.0,2.9,19.65,642.0,1005.78,760.86
2018,10,27,12,30,857.0,93.0,3.0,19.7,630.0,983.72,747.17
2018,10,27,12,45,865.0,87.5,3.05,19.7,620.0,974.44,741.97
2018,10,27,13,0,873.0,82.0,3.1,19.7,610.0,961.3,734.14
2018,10,27,13,15,855.0,83.5,3.2,19.65,586.0,928.21,713.13
2018,10,27,13,30,837.0,85.0,3.3,19.6,562.0,902.54,697.31
2018,10,27,13,45,794.0,92.0,3.4,19.55,526.5,848.24,660.99
2018,10,27,14,0,751.0,99.0,3.5,19.5,491.0,792.84,623.44
2018,10,27,14,15,723.0,96.5,3.6,19.35,453.5,743.24,589.64
2018,10,27,14,30,695.0,94.0,3.7,19.2,416.0,688.65,551.39
2018,10,27,14,45,643.5,95.5,3.75,19.1,373.5,621.04,502.16
2018,10,27,15,0,592.0,97.0,3.8,19.0,331.0,555.46,451.77
2018,10,27,15,15,444.0,105.5,3.8,19.0,269.5,430.25,351.96
2018,10,27,15,30,296.0,114.0,3.8,19.0,208.0,313.46,256.54
2018,10,27,15,45,215.0,101.5,3.75,18.6,164.0,239.11,194.81
2018,10,27,16,0,134.0,89.0,3.7,18.2,120.0,164.24,131.78
2018,10,27,16,15,108.5,70.0,3.65,17.95,91.5,125.36,98.09
2018,10,27,16,30,83.0,51.0,3.6,17.7,63.0,89.3,66.48
2018,10,27,16,45,50.5,34.0,3.5,17.45,40.5,56.52,36.07
2018,10,27,17,0,18.0,17.0,3.4,17.2,18.0,20.44,0.0
2018,10,27,17,15,9.0,8.5,3.35,17.05,9.0,9.05,0.0
2018,10,27,17,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,28,6,15,18.0,3.0,2.3,15.45,2.5,0.0,0.0
2018,10,28,6,30,36.0,6.0,2.3,15.7,5.0,0.0,0.0
2018,10,28,6,45,99.0,15.5,2.3,15.95,22.0,37.69,0.0
2018,10,28,7,0,162.0,25.0,2.3,16.2,39.0,91.79,55.45
2018,10,28,7,15,98.0,44.5,2.3,16.5,54.5,93.48,69.29
2018,10,28,7,30,34.0,64.0,2.3,16.8,70.0,78.54,59.76
2018,10,28,7,45,56.5,83.5,2.35,17.1,97.0,110.98,87.76
2018,10,28,8,0,79.0,103.0,2.4,17.4,124.0,155.44,125.5
2018,10,28,8,15,84.0,121.5,2.5,17.6,147.5,171.63,139.37
2018,10,28,8,30,89.0,140.0,2.6,17.8,171.0,197.88,161.14
2018,10,28,8,45,62.5,147.0,2.65,18.0,170.0,188.96,153.12
2018,10,28,9,0,36.0,154.0,2.7,18.2,169.0,177.9,143.12
2018,10,28,9,15,27.0,165.5,2.8,18.35,177.5,183.66,147.22
2018,10,28,9,30,18.0,177.0,2.9,18.5,186.0,174.94,139.47
2018,10,28,9,45,24.5,192.0,3.0,18.65,205.0,195.48,155.99
2018,10,28,10,0,31.0,207.0,3.1,18.8,224.0,233.35,186.18
2018,10,28,10,15,62.0,232.5,3.2,18.9,268.0,291.34,232.88
2018,10,28,10,30,93.0,258.0,3.3,19.0,312.0,351.35,280.4
2018,10,28,10,45,118.5,269.0,3.4,19.1,340.0,410.68,326.49
2018,10,28,11,0,144.0,280.0,3.5,19.2,368.0,450.73,357.47
2018,10,28,11,15,127.5,280.0,3.65,19.2,359.0,435.85,345.38
2018,10,28,11,30,111.0,280.0,3.8,19.2,350.0,398.39,316.34
2018,10,28,11,45,70.0,259.5,3.95,19.25,303.5,332.89,264.3
2018,10,28,12,0,29.0,239.0,4.1,19.3,257.0,267.63,211.7
2018,10,28,12,15,18.0,216.5,4.2,19.3,227.5,213.09,168.29
2018,10,28,12,30,7.0,194.0,4.3,19.3,198.0,179.43,141.08
2018,10,28,12,45,20.5,200.5,4.4,19.25,212.5,199.48,158.0
