Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,13,15,917.0,64.5,2.5,21.15,560.0,958.44,726.11
2018,11,7,13,30,909.0,64.0,2.6,21.1,539.0,928.49,708.03
2018,11,7,13,45,896.5,63.5,2.65,21.1,511.5,891.51,684.35
2018,11,7,14,0,884.0,63.0,2.7,21.1,484.0,851.99,658.67
2018,11,7,14,15,866.5,61.5,2.8,20.95,449.5,804.74,627.82
2018,11,7,14,30,849.0,60.0,2.9,20.8,415.0,755.87,595.15
2018,11,7,14,45,824.5,57.5,3.0,20.7,375.5,699.15,555.76
2018,11,7,15,0,800.0,55.0,3.1,20.6,336.0,648.26,519.66
2018,11,7,15,15,765.5,52.5,3.1,20.6,293.5,583.91,470.58
2018,11,7,15,30,731.0,50.0,3.1,20.6,251.0,520.8,419.67
2018,11,7,15,45,678.0,46.0,3.15,20.05,206.0,447.32,359.58
2018,11,7,16,0,625.0,42.0,3.2,19.5,161.0,377.83,300.21
2018,11,7,16,15,535.5,36.5,3.15,18.9,118.5,295.01,228.3
2018,11,7,16,30,446.0,31.0,3.1,18.3,76.0,226.19,161.68
2018,11,7,16,45,277.0,21.0,3.05,17.65,44.0,124.36,0.0
2018,11,7,17,0,108.0,11.0,3.0,17.0,12.0,37.84,0.0
2018,11,7,17,15,54.0,5.5,3.05,16.7,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,8,6,45,97.5,11.0,3.75,13.35,15.5,34.2,0.0
2018,11,8,7,0,195.0,22.0,3.8,13.4,31.0,93.25,0.0
2018,11,8,7,15,290.5,32.5,4.0,13.8,63.5,164.61,114.23
2018,11,8,7,30,386.0,43.0,4.2,14.2,96.0,235.91,185.24
2018,11,8,7,45,441.0,55.5,4.4,14.55,137.5,300.08,243.78
2018,11,8,8,0,496.0,68.0,4.6,14.9,179.0,369.82,305.41
2018,11,8,8,15,605.0,69.0,4.7,15.1,233.5,464.84,386.42
2018,11,8,8,30,714.0,70.0,4.8,15.3,288.0,568.61,472.39
2018,11,8,8,45,748.0,74.0,4.9,15.55,330.5,632.48,524.14
2018,11,8,9,0,782.0,78.0,5.0,15.8,373.0,693.05,570.6
2018,11,8,9,15,811.5,79.5,4.9,16.1,412.5,752.12,613.53
2018,11,8,9,30,841.0,81.0,4.8,16.4,452.0,810.74,655.01
2018,11,8,9,45,872.5,80.0,4.75,16.7,488.5,867.22,694.24
2018,11,8,10,0,904.0,79.0,4.7,17.0,525.0,922.52,731.82
2018,11,8,10,15,915.0,81.0,4.55,17.25,551.5,951.48,749.21
2018,11,8,10,30,926.0,83.0,4.4,17.5,578.0,986.84,771.01
2018,11,8,10,45,929.5,85.0,4.3,17.8,595.5,1011.9,785.79
2018,11,8,11,0,933.0,87.0,4.2,18.1,613.0,1033.4,798.29
2018,11,8,11,15,935.5,87.5,4.15,18.3,623.0,1048.37,806.95
2018,11,8,11,30,938.0,88.0,4.1,18.5,633.0,1059.57,813.18
2018,11,8,11,45,938.0,89.5,4.05,18.7,636.0,1065.67,816.08
2018,11,8,12,0,938.0,91.0,4.0,18.9,639.0,1067.88,816.54
2018,11,8,12,15,947.5,88.0,4.0,19.05,637.5,1070.07,817.72
2018,11,8,12,30,957.0,85.0,4.0,19.2,636.0,1068.21,816.33
2018,11,8,12,45,966.5,80.0,3.95,19.35,625.5,1059.69,810.25
2018,11,8,13,0,976.0,75.0,3.9,19.5,615.0,1046.93,801.5
2018,11,8,13,15,768.0,118.0,3.85,19.6,533.5,900.51,699.93
2018,11,8,13,30,560.0,161.0,3.8,19.7,452.0,730.5,578.58
2018,11,8,13,45,650.0,133.5,3.75,19.8,454.0,771.0,609.92
2018,11,8,14,0,740.0,106.0,3.7,19.9,456.0,794.89,627.7
2018,11,8,14,15,813.5,88.5,3.65,19.95,447.5,802.29,633.73
2018,11,8,14,30,887.0,71.0,3.6,20.0,439.0,807.25,638.11
2018,11,8,14,45,855.5,69.5,3.5,20.05,396.5,744.17,592.39
2018,11,8,15,0,824.0,68.0,3.4,20.1,354.0,681.0,546.12
2018,11,8,15,15,786.0,64.0,3.4,20.1,308.5,611.04,492.53
2018,11,8,15,30,748.0,60.0,3.4,20.1,263.0,542.5,437.42
2018,11,8,15,45,677.5,56.0,2.9,19.7,214.5,462.29,370.59
2018,11,8,16,0,607.0,52.0,2.4,19.3,166.0,383.9,303.45
2018,11,8,16,15,493.0,45.0,2.3,18.8,120.5,289.36,222.97
2018,11,8,16,30,379.0,38.0,2.2,18.3,75.0,205.87,145.33
2018,11,8,16,45,225.0,24.0,2.15,17.8,43.0,108.6,0.0
2018,11,8,17,0,71.0,10.0,2.1,17.3,11.0,27.3,0.0
2018,11,8,17,15,35.5,5.0,2.1,17.1,5.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,11,9,6,45,92.5,11.0,3.0,12.2,15.0,32.96,0.0
2018,11,9,7,0,185.0,22.0,2.9,12.3,30.0,76.33,0.0
2018,11,9,7,15,323.0,32.5,2.95,12.75,67.5,176.47,120.05
2018,11,9,7,30,461.0,43.0,3.0,13.2,105.0,268.0,210.04
2018,11,9,7,45,543.5,50.0,3.05,13.65,150.0,344.45,278.87
2018,11,9,8,0,626.0,57.0,3.1,14.1,195.0,428.76,351.96
2018,11,9,8,15,677.0,62.0,3.05,14.4,240.5,499.52,412.05
2018,11,9,8,30,728.0,67.0,3.0,14.7,286.0,573.83,472.66
2018,11,9,8,45,762.5,70.5,2.95,15.05,329.0,633.94,520.05
2018,11,9,9,0,797.0,74.0,2.9,15.4,372.0,699.21,567.79
2018,11,9,9,15,804.5,80.0,2.8,15.75,406.5,746.77,600.6
2018,11,9,9,30,812.0,86.0,2.7,16.1,441.0,792.32,631.16
2018,11,9,9,45,800.5,98.0,2.65,16.5,468.5,831.92,656.95
2018,11,9,10,0,789.0,110.0,2.6,16.9,496.0,863.14,676.35
2018,11,9,10,15,803.5,112.5,2.45,17.4,522.5,902.88,700.4
2018,11,9,10,30,818.0,115.0,2.3,17.9,549.0,940.24,722.11
2018,11,9,10,45,824.0,117.0,2.15,18.4,566.5,966.19,735.56
2018,11,9,11,0,830.0,119.0,2.0,18.9,584.0,981.3,741.58
2018,11,9,11,15,833.0,120.5,1.85,19.2,594.0,997.06,748.59
2018,11,9,11,30,836.0,122.0,1.7,19.5,604.0,1009.3,753.14
2018,11,9,11,45,833.5,124.0,1.6,19.8,606.0,1012.97,752.85
2018,11,9,12,0,831.0,126.0,1.5,20.1,608.0,1021.47,755.86
2018,11,9,12,15,830.5,124.5,1.45,20.25,602.5,1015.84,751.02
2018,11,9,12,30,830.0,123.0,1.4,20.4,597.0,1006.62,744.21
2018,11,9,12,45,828.0,120.5,1.3,20.55,584.5,983.28,727.61
2018,11,9,13,0,826.0,118.0,1.2,20.7,572.0,972.26,719.3
2018,11,9,13,15,813.5,117.0,1.2,20.75,550.0,941.96,700.36
2018,11,9,13,30,801.0,116.0,1.2,20.8,528.0,908.88,679.78
2018,11,9,13,45,780.5,114.5,1.2,20.85,498.5,865.5,652.18
2018,11,9,14,0,760.0,113.0,1.2,20.9,469.0,820.29,623.1
2018,11,9,14,15,735.0,110.0,1.25,20.8,434.0,768.09,589.68
2018,11,9,14,30,710.0,107.0,1.3,20.7,399.0,715.02,554.86
2018,11,9,14,45,672.0,103.0,1.35,20.6,358.0,650.64,510.74
2018,11,9,15,0,634.0,99.0,1.4,20.5,317.0,587.17,464.67
2018,11,9,15,15,590.0,92.0,1.4,20.5,274.0,518.1,412.27
2018,11,9,15,30,546.0,85.0,1.4,20.5,231.0,451.45,359.91
2018,11,9,15,45,475.5,75.5,1.4,19.6,186.0,369.24,294.67
2018,11,9,16,0,405.0,66.0,1.4,18.7,141.0,296.99,234.89
2018,11,9,16,15,310.5,52.0,1.55,18.15,100.0,216.31,166.71
2018,11,9,16,30,216.0,38.0,1.7,17.6,59.0,146.81,102.3
2018,11,9,16,45,125.0,23.0,1.8,17.0,33.5,76.78,0.0
2018,11,9,17,0,34.0,8.0,1.9,16.4,8.0,15.85,0.0
2018,11,9,17,15,17.0,4.0,2.05,16.1,4.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,10,6,45,35.5,8.0,1.5,10.8,9.5,6.83,0.0
2018,11,10,7,0,71.0,16.0,1.6,10.7,19.0,35.75,0.0
2018,11,10,7,15,149.0,33.0,1.7,10.85,49.0,113.22,74.4
2018,11,10,7,30,227.0,50.0,1.8,11.0,79.0,175.17,137.59
2018,11,10,7,45,294.5,65.0,1.9,11.2,118.5,238.07,194.11
2018,11,10,8,0,362.0,80.0,2.0,11.4,158.0,308.41,255.68
2018,11,10,8,15,413.0,92.0,2.1,11.65,200.0,372.3,310.64
2018,11,10,8,30,464.0,104.0,2.2,11.9,242.0,440.68,367.75
2018,11,10,8,45,501.5,114.0,2.25,12.15,282.5,501.39,416.95
2018,11,10,9,0,539.0,124.0,2.3,12.4,323.0,564.28,466.48
2018,11,10,9,15,566.0,130.5,2.25,12.8,358.5,616.64,505.85
2018,11,10,9,30,593.0,137.0,2.2,13.2,394.0,669.39,544.44
2018,11,10,9,45,611.5,142.5,2.15,13.55,424.0,719.8,579.71
2018,11,10,10,0,630.0,148.0,2.1,13.9,454.0,763.93,609.54
2018,11,10,10,15,644.0,151.5,1.95,14.35,478.0,800.47,632.29
2018,11,10,10,30,658.0,155.0,1.8,14.8,502.0,835.03,653.09
2018,11,10,10,45,666.0,158.0,1.65,15.25,519.0,861.1,667.46
2018,11,10,11,0,674.0,161.0,1.5,15.7,536.0,884.55,679.73
2018,11,10,11,15,676.0,163.0,1.4,16.0,544.5,898.22,686.17
2018,11,10,11,30,678.0,165.0,1.3,16.3,553.0,908.88,690.65
2018,11,10,11,45,675.5,166.0,1.25,16.65,554.0,910.87,690.01
2018,11,10,12,0,673.0,167.0,1.2,17.0,555.0,909.74,687.53
2018,11,10,12,15,658.0,170.5,1.3,17.15,547.0,895.63,679.35
2018,11,10,12,30,643.0,174.0,1.4,17.3,539.0,878.54,669.29
2018,11,10,12,45,612.0,179.0,1.55,17.45,520.0,838.47,644.01
2018,11,10,13,0,581.0,184.0,1.7,17.6,501.0,804.03,622.34
2018,11,10,13,15,565.0,181.0,1.7,17.65,480.0,772.98,601.23
2018,11,10,13,30,549.0,178.0,1.7,17.7,459.0,740.28,578.61
2018,11,10,13,45,523.5,174.5,1.75,17.8,431.0,697.15,548.41
2018,11,10,14,0,498.0,171.0,1.8,17.9,403.0,653.47,517.38
2018,11,10,14,15,473.5,163.0,1.75,17.85,370.5,605.37,482.32
2018,11,10,14,30,449.0,155.0,1.7,17.8,338.0,557.41,446.76
2018,11,10,14,45,415.0,144.0,1.7,17.8,300.5,499.53,403.01
2018,11,10,15,0,381.0,133.0,1.7,17.8,263.0,443.36,359.54
2018,11,10,15,15,343.5,118.5,1.7,17.8,224.0,370.5,302.07
2018,11,10,15,30,306.0,104.0,1.7,17.8,185.0,314.4,256.19
2018,11,10,15,45,256.5,86.0,1.55,17.2,145.5,250.52,203.07
2018,11,10,16,0,207.0,68.0,1.4,16.6,106.0,191.51,152.85
2018,11,10,16,15,152.0,49.0,1.5,16.3,72.5,133.8,102.95
2018,11,10,16,30,97.0,30.0,1.6,16.0,39.0,81.59,54.65
2018,11,10,16,45,55.5,17.0,1.65,15.7,21.5,41.25,0.0
2018,11,10,17,0,14.0,4.0,1.7,15.4,4.0,7.14,0.0
2018,11,10,17,15,7.0,2.0,1.8,15.2,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,11,6,45,53.0,9.0,2.95,11.3,11.0,0.0,0.0
2018,11,11,7,0,106.0,18.0,3.0,11.3,22.0,48.33,0.0
2018,11,11,7,15,210.5,32.5,3.2,11.7,54.5,134.66,85.24
2018,11,11,7,30,315.0,47.0,3.4,12.1,87.0,209.6,164.11
2018,11,11,7,45,411.5,57.5,3.55,12.5,131.5,286.74,233.4
2018,11,11,8,0,508.0,68.0,3.7,12.9,176.0,375.5,310.74
2018,11,11,8,15,566.0,75.0,3.85,13.3,220.5,447.26,372.58
2018,11,11,8,30,624.0,82.0,4.0,13.7,265.0,523.28,436.04
2018,11,11,8,45,671.0,85.0,4.15,14.1,308.0,591.22,491.27
2018,11,11,9,0,718.0,88.0,4.3,14.5,351.0,661.25,546.27
2018,11,11,9,15,741.5,92.5,4.25,14.95,388.0,716.5,586.32
2018,11,11,9,30,765.0,97.0,4.2,15.4,425.0,771.21,625.07
2018,11,11,9,45,779.5,101.0,4.2,15.85,456.0,816.76,656.47
2018,11,11,10,0,794.0,105.0,4.2,16.3,487.0,860.49,686.06
2018,11,11,10,15,809.5,106.0,3.95,16.65,512.5,892.73,705.9
2018,11,11,10,30,825.0,107.0,3.7,17.0,538.0,929.28,728.44
2018,11,11,10,45,841.5,106.5,3.45,17.3,559.0,962.4,748.14
2018,11,11,11,0,858.0,106.0,3.2,17.6,580.0,992.61,765.38
2018,11,11,11,15,864.5,107.0,3.05,17.85,591.5,1011.57,775.58
2018,11,11,11,30,871.0,108.0,2.9,18.1,603.0,1027.01,783.42
2018,11,11,11,45,873.5,107.5,2.75,18.3,606.0,1033.06,785.08
2018,11,11,12,0,876.0,107.0,2.6,18.5,609.0,1035.36,784.39
2018,11,11,12,15,874.0,106.5,2.55,18.7,603.0,1029.42,779.42
2018,11,11,12,30,872.0,106.0,2.5,18.9,597.0,1019.77,772.22
2018,11,11,12,45,867.0,104.5,2.45,19.05,583.5,1002.35,760.16
2018,11,11,13,0,862.0,103.0,2.4,19.2,570.0,981.45,745.96
2018,11,11,13,15,852.5,101.5,2.4,19.3,549.0,952.94,727.38
2018,11,11,13,30,843.0,100.0,2.4,19.4,528.0,921.4,706.76
2018,11,11,13,45,829.5,97.0,2.35,19.55,499.5,881.74,679.86
2018,11,11,14,0,816.0,94.0,2.3,19.7,471.0,839.72,651.19
2018,11,11,14,15,795.5,91.5,2.25,19.75,436.5,790.34,617.27
2018,11,11,14,30,775.0,89.0,2.2,19.8,402.0,745.21,585.97
2018,11,11,14,45,746.5,85.0,2.15,19.85,362.5,685.85,543.67
2018,11,11,15,0,718.0,81.0,2.1,19.9,323.0,626.56,500.08
2018,11,11,15,15,676.0,75.5,2.1,19.9,279.5,557.17,446.68
2018,11,11,15,30,634.0,70.0,2.1,19.9,236.0,489.94,393.08
2018,11,11,15,45,571.5,62.5,1.75,19.35,191.0,411.85,328.82
2018,11,11,16,0,509.0,55.0,1.4,18.8,146.0,338.95,266.84
2018,11,11,16,15,411.0,44.5,1.45,18.4,104.0,253.39,193.97
2018,11,11,16,30,313.0,34.0,1.5,18.0,62.0,178.35,120.16
2018,11,11,16,45,187.5,21.5,1.5,17.65,35.5,92.97,0.0
2018,11,11,17,0,62.0,9.0,1.5,17.3,9.0,24.25,0.0
2018,11,11,17,15,31.0,4.5,1.55,17.0,4.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,6,45,68.0,8.5,4.35,10.6,11.0,0.0,0.0
2018,11,12,7,0,136.0,17.0,4.3,10.7,22.0,56.8,0.0
2018,11,12,7,15,253.0,30.0,4.35,11.15,55.0,144.99,87.36
2018,11,12,7,30,370.0,43.0,4.4,11.6,88.0,228.12,178.6
2018,11,12,7,45,448.0,52.5,4.5,12.05,130.0,299.89,244.74
2018,11,12,8,0,526.0,62.0,4.6,12.5,172.0,379.3,315.18
2018,11,12,8,15,577.5,69.5,4.55,12.85,215.5,448.16,375.17
2018,11,12,8,30,629.0,77.0,4.5,13.2,259.0,520.81,436.23
2018,11,12,8,45,662.5,82.5,4.45,13.5,299.5,582.17,486.29
2018,11,12,9,0,696.0,88.0,4.4,13.8,340.0,644.66,535.31
2018,11,12,9,15,716.0,93.5,4.25,14.3,376.0,697.41,573.34
2018,11,12,9,30,736.0,99.0,4.1,14.8,412.0,749.45,609.95
2018,11,12,9,45,743.5,105.5,3.95,15.25,441.5,791.02,638.05
2018,11,12,10,0,751.0,112.0,3.8,15.7,471.0,830.42,664.01
2018,11,12,10,15,764.5,114.5,3.6,16.2,496.0,868.15,687.83
2018,11,12,10,30,778.0,117.0,3.4,16.7,521.0,903.58,709.49
2018,11,12,10,45,787.5,118.5,3.15,17.15,539.0,931.44,725.12
2018,11,12,11,0,797.0,120.0,2.9,17.6,557.0,956.4,738.38
2018,11,12,11,15,802.5,121.0,2.75,18.05,567.5,973.73,746.98
2018,11,12,11,30,808.0,122.0,2.6,18.5,578.0,987.76,753.32
2018,11,12,11,45,811.5,121.0,2.4,18.95,581.0,993.9,753.79
2018,11,12,12,0,815.0,120.0,2.2,19.4,584.0,988.62,746.67
2018,11,12,12,15,810.5,121.5,2.0,19.7,579.0,990.82,745.11
2018,11,12,12,30,806.0,123.0,1.8,20.0,574.0,981.64,735.89
2018,11,12,12,45,790.5,125.0,1.6,20.35,559.0,958.91,717.74
2018,11,12,13,0,775.0,127.0,1.4,20.7,544.0,933.17,697.8
2018,11,12,13,15,765.5,124.5,1.25,20.85,523.5,904.97,677.58
2018,11,12,13,30,756.0,122.0,1.1,21.0,503.0,874.06,655.59
2018,11,12,13,45,742.0,118.5,0.9,21.15,475.5,835.45,627.66
2018,11,12,14,0,728.0,115.0,0.7,21.3,448.0,794.79,598.3
2018,11,12,14,15,706.0,111.0,0.6,21.3,414.5,745.17,564.62
2018,11,12,14,30,684.0,107.0,0.5,21.3,381.0,694.58,529.96
2018,11,12,14,45,654.5,101.0,0.45,21.3,342.5,635.59,489.33
2018,11,12,15,0,625.0,95.0,0.4,21.3,304.0,576.98,447.01
2018,11,12,15,15,581.5,87.5,0.4,21.3,261.5,508.41,396.52
2018,11,12,15,30,538.0,80.0,0.4,21.3,219.0,442.29,346.02
2018,11,12,15,45,475.5,70.5,0.5,20.65,176.0,366.7,287.66
2018,11,12,16,0,413.0,61.0,0.6,20.0,133.0,296.5,230.81
2018,11,12,16,15,322.5,48.0,0.7,19.6,94.0,218.42,165.35
2018,11,12,16,30,232.0,35.0,0.8,19.2,55.0,151.16,98.87
2018,11,12,16,45,136.5,21.0,0.85,18.8,31.0,62.16,0.0
2018,11,12,17,0,41.0,7.0,0.9,18.4,7.0,5.97,0.0
2018,11,12,17,15,20.5,3.5,0.95,18.15,3.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,16.15,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.25,16.05,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,11,13,6,45,12.0,5.0,2.55,12.05,5.5,0.0,0.0
2018,11,13,7,0,24.0,10.0,2.6,12.0,11.0,15.99,0.0
2018,11,13,7,15,15.0,25.0,2.6,12.15,26.0,30.96,13.42
2018,11,13,7,30,6.0,40.0,2.6,12.3,41.0,39.78,27.07
2018,11,13,7,45,16.0,57.5,2.6,12.45,60.5,67.17,51.21
2018,11,13,8,0,26.0,75.0,2.6,12.6,80.0,91.26,72.5
2018,11,13,8,15,21.0,86.0,2.65,12.8,91.0,99.06,79.57
2018,11,13,8,30,16.0,97.0,2.7,13.0,102.0,98.53,79.23
2018,11,13,8,45,9.5,92.5,2.8,13.25,95.5,87.74,69.9
2018,11,13,9,0,3.0,88.0,2.9,13.5,89.0,77.57,60.97
2018,11,13,9,15,7.0,90.0,2.9,13.75,93.0,81.96,64.71
2018,11,13,9,30,11.0,92.0,2.9,14.0,97.0,86.84,68.82
2018,11,13,9,45,22.0,137.5,2.9,14.3,148.0,152.57,124.04
2018,11,13,10,0,33.0,183.0,2.9,14.6,199.0,215.1,175.38
2018,11,13,10,15,33.5,191.5,2.85,14.9,208.5,225.14,182.94
2018,11,13,10,30,34.0,200.0,2.8,15.2,218.0,235.34,190.72
2018,11,13,10,45,48.5,211.5,2.75,15.55,237.5,262.7,212.81
2018,11,13,11,0,63.0,223.0,2.7,15.9,257.0,290.7,235.14
2018,11,13,11,15,80.0,233.5,2.6,16.05,277.5,320.41,258.85
2018,11,13,11,30,97.0,244.0,2.5,16.2,298.0,350.49,282.61
2018,11,13,11,45,61.0,222.0,2.35,16.4,256.0,287.69,231.34
2018,11,13,12,0,25.0,200.0,2.2,16.6,214.0,207.48,165.9
2018,11,13,12,15,86.0,215.5,2.05,16.75,263.5,304.73,245.87
2018,11,13,12,30,147.0,231.0,1.9,16.9,313.0,404.62,324.85
2018,11,13,12,45,200.0,230.0,1.75,17.05,338.5,453.79,363.19
2018,11,13,13,0,253.0,229.0,1.6,17.2,364.0,521.78,414.75
2018,11,13,13,15,217.0,223.0,1.5,17.25,336.0,455.31,363.45
2018,11,13,13,30,181.0,217.0,1.4,17.3,308.0,410.7,328.84
2018,11,13,13,45,322.0,180.5,1.3,17.35,331.0,505.77,405.24
2018,11,13,14,0,463.0,144.0,1.2,17.4,354.0,592.55,471.83
2018,11,13,14,15,378.0,145.0,1.15,17.25,308.5,506.66,405.79
2018,11,13,14,30,293.0,146.0,1.1,17.1,263.0,408.42,330.5
2018,11,13,14,45,187.5,139.5,1.05,16.95,211.5,295.62,241.01
2018,11,13,15,0,82.0,133.0,1.0,16.8,160.0,194.83,158.21
2018,11,13,15,15,50.5,113.0,1.0,16.8,129.0,148.96,120.21
2018,11,13,15,30,19.0,93.0,1.0,16.8,98.0,97.86,77.12
2018,11,13,15,45,11.5,75.5,1.1,16.4,78.5,76.26,58.77
2018,11,13,16,0,4.0,58.0,1.2,16.0,59.0,55.39,40.79
2018,11,13,16,15,2.0,42.0,1.2,15.85,42.5,39.44,26.73
2018,11,13,16,30,0.0,26.0,1.2,15.7,26.0,23.16,10.88
2018,11,13,16,45,0.0,15.0,1.2,15.55,15.0,12.8,0.0
2018,11,13,17,0,0.0,4.0,1.2,15.4,4.0,3.41,0.0
2018,11,13,17,15,0.0,2.0,1.2,15.3,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,14,6,45,53.5,8.0,2.55,10.45,9.5,0.0,0.0
2018,11,14,7,0,107.0,16.0,2.6,10.4,19.0,46.89,0.0
2018,11,14,7,15,213.5,29.0,2.7,10.75,49.0,129.03,65.31
2018,11,14,7,30,320.0,42.0,2.8,11.1,79.0,205.18,158.87
2018,11,14,7,45,395.5,53.5,2.9,11.45,119.5,274.6,223.08
2018,11,14,8,0,471.0,65.0,3.0,11.8,160.0,351.69,291.19
2018,11,14,8,15,522.5,73.5,3.05,12.05,202.0,418.91,349.68
2018,11,14,8,30,574.0,82.0,3.1,12.3,244.0,489.96,409.47
2018,11,14,8,45,604.5,90.0,3.15,12.6,283.5,549.5,458.04
2018,11,14,9,0,635.0,98.0,3.2,12.9,323.0,610.07,505.94
2018,11,14,9,15,658.5,103.5,3.15,13.3,358.5,663.18,545.58
2018,11,14,9,30,682.0,109.0,3.1,13.7,394.0,715.95,583.45
2018,11,14,9,45,692.5,115.5,3.05,14.15,423.0,758.15,612.44
2018,11,14,10,0,703.0,122.0,3.0,14.6,452.0,798.54,639.6
2018,11,14,10,15,714.5,125.5,2.95,15.1,476.0,834.39,662.9
2018,11,14,10,30,726.0,129.0,2.9,15.6,500.0,868.01,684.28
2018,11,14,10,45,729.5,132.5,2.85,16.1,516.0,891.54,698.27
2018,11,14,11,0,733.0,136.0,2.8,16.6,532.0,912.16,710.22
2018,11,14,11,15,736.5,137.5,2.75,16.9,541.5,927.42,718.98
2018,11,14,11,30,740.0,139.0,2.7,17.2,551.0,939.57,725.67
2018,11,14,11,45,740.0,139.5,2.6,17.55,553.0,943.85,726.48
2018,11,14,12,0,740.0,140.0,2.5,17.9,555.0,944.87,725.23
2018,11,14,12,15,732.5,141.0,2.45,18.1,548.5,935.73,718.07
2018,11,14,12,30,725.0,142.0,2.4,18.3,542.0,923.43,708.99
2018,11,14,12,45,709.0,143.0,2.35,18.5,527.0,899.76,692.25
2018,11,14,13,0,693.0,144.0,2.3,18.7,512.0,873.36,673.81
2018,11,14,13,15,679.0,142.5,2.25,18.85,491.5,843.6,653.21
2018,11,14,13,30,665.0,141.0,2.2,19.0,471.0,811.53,630.99
2018,11,14,13,45,642.0,139.0,2.15,19.1,443.5,768.82,601.23
2018,11,14,14,0,619.0,137.0,2.1,19.2,416.0,724.72,570.29
2018,11,14,14,15,592.5,132.0,2.1,19.15,383.0,668.15,530.45
2018,11,14,14,30,566.0,127.0,2.1,19.1,350.0,618.05,494.08
2018,11,14,14,45,527.5,120.0,2.05,19.05,311.5,556.95,447.98
2018,11,14,15,0,489.0,113.0,2.0,19.0,273.0,497.58,402.11
2018,11,14,15,15,446.5,102.0,2.0,19.0,233.0,433.14,351.19
2018,11,14,15,30,404.0,91.0,2.0,19.0,193.0,371.79,301.22
2018,11,14,15,45,343.0,77.5,1.85,18.15,152.5,300.88,242.72
2018,11,14,16,0,282.0,64.0,1.7,17.3,112.0,236.01,187.64
2018,11,14,16,15,208.0,47.0,1.75,16.9,76.5,167.78,128.47
2018,11,14,16,30,134.0,30.0,1.8,16.5,41.0,106.13,65.93
2018,11,14,16,45,76.0,17.0,1.85,16.15,22.5,39.27,0.0
2018,11,14,17,0,18.0,4.0,1.9,15.8,4.0,0.0,0.0
2018,11,14,17,15,9.0,2.0,1.9,15.5,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,15,6,45,22.5,5.5,2.65,10.9,6.0,0.0,0.0
2018,11,15,7,0,45.0,11.0,2.7,10.8,12.0,23.35,0.0
2018,11,15,7,15,99.0,26.0,2.75,11.1,35.0,75.19,31.05
2018,11,15,7,30,153.0,41.0,2.8,11.4,58.0,124.91,94.96
2018,11,15,7,45,197.5,57.0,2.85,11.65,89.5,172.69,139.43
2018,11,15,8,0,242.0,73.0,2.9,11.9,121.0,225.28,186.49
2018,11,15,8,15,264.0,88.0,3.0,12.2,152.0,267.77,224.21
2018,11,15,8,30,286.0,103.0,3.1,12.5,183.0,312.17,262.56
2018,11,15,8,45,328.0,113.5,3.2,12.75,218.5,381.02,320.07
2018,11,15,9,0,370.0,124.0,3.3,13.0,254.0,439.71,368.24
2018,11,15,9,15,422.5,131.0,3.2,13.3,294.0,505.08,420.49
2018,11,15,9,30,475.0,138.0,3.1,13.6,334.0,573.37,473.6
2018,11,15,9,45,527.5,145.0,3.05,13.9,378.0,643.99,527.23
2018,11,15,10,0,580.0,152.0,3.0,14.2,422.0,716.29,580.47
2018,11,15,10,15,594.5,156.0,2.95,14.65,445.5,751.56,604.08
2018,11,15,10,30,609.0,160.0,2.9,15.1,469.0,785.3,626.51
2018,11,15,10,45,617.5,163.5,2.85,15.5,486.0,810.95,642.93
2018,11,15,11,0,626.0,167.0,2.8,15.9,503.0,841.23,662.61
2018,11,15,11,15,631.5,168.5,2.75,16.2,513.0,857.36,672.28
2018,11,15,11,30,637.0,170.0,2.7,16.5,523.0,870.68,680.13
2018,11,15,11,45,638.0,171.0,2.65,16.8,525.5,876.12,682.51
2018,11,15,12,0,639.0,172.0,2.6,17.1,528.0,878.57,683.0
2018,11,15,12,15,607.0,177.0,2.55,17.3,513.0,843.03,657.15
2018,11,15,12,30,575.0,182.0,2.5,17.5,498.0,812.49,635.2
2018,11,15,12,45,583.0,178.0,2.5,17.7,492.0,808.35,632.47
2018,11,15,13,0,591.0,174.0,2.5,17.9,486.0,801.51,627.7
2018,11,15,13,15,577.5,171.0,2.5,18.0,466.0,772.92,607.69
2018,11,15,13,30,564.0,168.0,2.5,18.1,446.0,742.55,586.46
2018,11,15,13,45,543.0,163.5,2.5,18.2,419.5,702.22,557.41
2018,11,15,14,0,522.0,159.0,2.5,18.3,393.0,661.04,527.43
2018,11,15,14,15,497.5,152.0,2.45,18.25,361.5,613.57,492.38
2018,11,15,14,30,473.0,145.0,2.4,18.2,330.0,566.16,456.77
2018,11,15,14,45,440.0,135.0,2.35,18.15,293.5,509.44,413.25
2018,11,15,15,0,407.0,125.0,2.3,18.1,257.0,454.24,369.94
2018,11,15,15,15,367.0,111.5,2.3,18.1,218.5,392.47,320.39
2018,11,15,15,30,327.0,98.0,2.3,18.1,180.0,333.74,271.96
2018,11,15,15,45,275.0,81.5,2.05,17.3,141.0,257.91,209.09
2018,11,15,16,0,223.0,65.0,1.8,16.5,102.0,198.73,158.34
2018,11,15,16,15,162.0,46.5,1.8,16.15,69.0,138.1,105.31
2018,11,15,16,30,101.0,28.0,1.8,15.8,36.0,81.66,48.1
2018,11,15,16,45,57.0,15.5,1.85,15.5,19.5,31.85,0.0
2018,11,15,17,0,13.0,3.0,1.9,15.2,3.0,0.0,0.0
2018,11,15,17,15,6.5,1.5,1.9,15.05,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,11,16,6,45,29.0,6.0,3.05,9.8,6.5,0.0,0.0
2018,11,16,7,0,58.0,12.0,3.0,9.8,13.0,28.22,0.0
2018,11,16,7,15,137.0,26.5,3.05,10.15,39.0,96.17,33.09
2018,11,16,7,30,216.0,41.0,3.1,10.5,65.0,161.52,123.41
2018,11,16,7,45,290.5,55.0,3.15,10.85,102.5,225.41,182.96
2018,11,16,8,0,365.0,69.0,3.2,11.2,140.0,297.66,247.1
2018,11,16,8,15,419.5,80.0,3.2,11.45,180.5,362.09,303.61
2018,11,16,8,30,474.0,91.0,3.2,11.7,221.0,431.42,362.59
2018,11,16,8,45,514.0,99.0,3.15,12.0,260.0,491.49,412.21
2018,11,16,9,0,554.0,107.0,3.1,12.3,299.0,558.82,465.92
2018,11,16,9,15,576.0,114.5,3.05,12.7,333.0,609.72,504.94
2018,11,16,9,30,598.0,122.0,3.0,13.1,367.0,660.38,542.57
2018,11,16,9,45,604.5,131.0,2.95,13.55,394.5,698.92,569.5
2018,11,16,10,0,611.0,140.0,2.9,14.0,422.0,735.62,594.62
2018,11,16,10,15,626.5,144.0,2.75,14.5,446.5,773.36,619.4
2018,11,16,10,30,642.0,148.0,2.6,15.0,471.0,809.3,642.3
2018,11,16,10,45,653.5,150.0,2.45,15.45,488.5,837.29,659.16
2018,11,16,11,0,665.0,152.0,2.3,15.9,506.0,862.84,674.05
2018,11,16,11,15,671.0,153.0,2.15,16.25,516.0,879.31,682.6
2018,11,16,11,30,677.0,154.0,2.0,16.6,526.0,892.9,689.13
2018,11,16,11,45,680.0,154.0,1.9,16.95,529.0,899.44,691.32
2018,11,16,12,0,683.0,154.0,1.8,17.3,532.0,902.91,691.56
2018,11,16,12,15,687.0,150.5,1.7,17.55,528.0,900.42,688.11
2018,11,16,12,30,691.0,147.0,1.6,17.8,524.0,894.78,682.71
2018,11,16,12,45,698.0,141.5,1.5,18.1,514.5,886.68,675.66
2018,11,16,13,0,705.0,136.0,1.4,18.4,505.0,875.33,666.56
2018,11,16,13,15,694.5,133.0,1.3,18.6,485.0,847.16,646.4
2018,11,16,13,30,684.0,130.0,1.2,18.8,465.0,816.56,624.8
2018,11,16,13,45,668.0,126.0,1.05,19.05,438.5,777.72,596.73
2018,11,16,14,0,652.0,122.0,0.9,19.3,412.0,737.17,567.46
2018,11,16,14,15,629.0,117.0,0.75,19.3,380.0,688.34,532.68
2018,11,16,14,30,606.0,112.0,0.6,19.3,348.0,638.83,497.11
2018,11,16,14,45,574.5,105.5,0.5,19.35,311.0,581.09,454.68
2018,11,16,15,0,543.0,99.0,0.4,19.4,274.0,524.05,411.8
2018,11,16,15,15,499.0,90.5,0.4,19.4,234.5,454.56,359.49
2018,11,16,15,30,455.0,82.0,0.4,19.4,195.0,392.82,311.17
2018,11,16,15,45,394.0,70.5,0.35,19.0,154.5,321.64,253.95
2018,11,16,16,0,333.0,59.0,0.3,18.6,114.0,256.43,199.7
2018,11,16,16,15,250.0,44.5,0.4,18.25,78.5,184.35,138.59
2018,11,16,16,30,167.0,30.0,0.5,17.9,43.0,118.41,68.05
2018,11,16,16,45,95.5,17.5,0.6,17.6,24.0,46.23,0.0
2018,11,16,17,0,24.0,5.0,0.7,17.3,5.0,0.0,0.0
2018,11,16,17,15,12.0,2.5,0.75,17.05,2.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,14.65,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.2,14.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.1,14.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.15,14.4,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.2,14.15,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.25,13.9,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,17,6,45,26.0,5.5,1.6,10.9,6.0,0.0,0.0
2018,11,17,7,0,52.0,11.0,1.6,10.8,12.0,25.49,0.0
2018,11,17,7,15,118.0,24.5,1.55,11.0,34.5,85.9,19.52
2018,11,17,7,30,184.0,38.0,1.5,11.2,57.0,144.33,108.51
2018,11,17,7,45,287.0,52.0,1.5,11.4,99.0,220.13,177.21
2018,11,17,8,0,390.0,66.0,1.5,11.6,141.0,307.41,252.81
2018,11,17,8,15,275.0,76.5,1.4,11.85,135.5,272.89,226.75
2018,11,17,8,30,160.0,87.0,1.3,12.1,130.0,211.49,176.38
2018,11,17,8,45,88.0,105.5,1.2,12.35,129.5,178.29,147.94
2018,11,17,9,0,16.0,124.0,1.1,12.6,129.0,126.03,102.3
2018,11,17,9,15,21.5,139.0,1.0,13.0,147.0,145.17,118.32
2018,11,17,9,30,27.0,154.0,0.9,13.4,165.0,178.78,145.8
2018,11,17,9,45,39.5,170.5,0.85,13.8,188.0,208.31,169.68
2018,11,17,10,0,52.0,187.0,0.8,14.2,211.0,238.85,193.99
2018,11,17,10,15,71.0,201.5,0.75,14.4,236.0,273.65,221.67
2018,11,17,10,30,90.0,216.0,0.7,14.6,261.0,309.52,249.7
2018,11,17,10,45,237.0,204.5,0.7,14.8,328.5,475.96,380.94
2018,11,17,11,0,384.0,193.0,0.7,15.0,396.0,629.91,495.0
2018,11,17,11,15,594.0,149.0,0.75,15.1,470.0,798.82,615.38
2018,11,17,11,30,804.0,105.0,0.8,15.2,544.0,953.02,716.97
2018,11,17,11,45,821.5,100.5,0.85,15.35,551.0,969.07,725.5
2018,11,17,12,0,839.0,96.0,0.9,15.5,558.0,981.59,734.02
2018,11,17,12,15,820.0,101.5,1.0,15.5,549.5,966.48,726.08
2018,11,17,12,30,801.0,107.0,1.1,15.5,541.0,947.87,716.17
