Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,12,45,761.5,117.0,1.2,15.5,522.0,919.14,699.39
2018,11,17,13,0,722.0,127.0,1.3,15.5,503.0,880.93,676.01
2018,11,17,13,15,712.5,124.5,1.35,15.45,483.5,854.07,659.59
2018,11,17,13,30,703.0,122.0,1.4,15.4,464.0,824.7,641.11
2018,11,17,13,45,690.0,117.5,1.5,15.35,438.0,787.58,617.51
2018,11,17,14,0,677.0,113.0,1.6,15.3,412.0,748.57,592.11
2018,11,17,14,15,656.0,108.5,1.7,15.15,380.5,701.3,560.28
2018,11,17,14,30,635.0,104.0,1.8,15.0,349.0,653.17,526.99
2018,11,17,14,45,606.5,97.5,1.9,14.85,312.5,596.73,485.97
2018,11,17,15,0,578.0,91.0,2.0,14.7,276.0,540.72,443.25
2018,11,17,15,15,533.0,84.5,2.0,14.7,236.5,474.66,390.33
2018,11,17,15,30,488.0,78.0,2.0,14.7,197.0,411.13,337.78
2018,11,17,15,45,427.5,67.5,2.1,14.15,157.0,337.0,275.83
2018,11,17,16,0,367.0,57.0,2.2,13.6,117.0,271.49,218.83
2018,11,17,16,15,278.0,44.5,2.1,13.25,81.5,197.4,152.54
2018,11,17,16,30,189.0,32.0,2.0,12.9,46.0,129.4,73.33
2018,11,17,16,45,108.0,19.0,1.9,12.5,25.5,51.72,0.0
2018,11,17,17,0,27.0,6.0,1.8,12.1,5.0,0.0,0.0
2018,11,17,17,15,13.5,3.0,1.7,12.0,2.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.25,11.9,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,11.65,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,11.55,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.15,11.45,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.1,11.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.1,11.4,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.1,11.4,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.1,11.35,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.1,11.3,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.15,11.25,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,11.2,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,11.2,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,18,6,45,36.5,5.5,0.35,11.15,6.0,0.0,0.0
2018,11,18,7,0,73.0,11.0,0.4,11.1,12.0,31.96,0.0
2018,11,18,7,15,202.0,23.5,0.55,11.25,41.0,113.95,11.66
2018,11,18,7,30,331.0,36.0,0.7,11.4,70.0,203.96,151.81
2018,11,18,7,45,390.0,46.0,0.9,11.5,105.0,263.95,210.86
2018,11,18,8,0,449.0,56.0,1.1,11.6,140.0,329.83,269.74
2018,11,18,8,15,518.5,63.0,1.25,11.75,183.5,404.17,333.7
2018,11,18,8,30,588.0,70.0,1.4,11.9,227.0,484.23,400.35
2018,11,18,8,45,638.5,73.5,1.6,12.1,269.0,552.46,456.06
2018,11,18,9,0,689.0,77.0,1.8,12.3,311.0,623.35,511.89
2018,11,18,9,15,660.5,89.0,1.9,12.55,333.0,645.95,528.01
2018,11,18,9,30,632.0,101.0,2.0,12.8,355.0,664.0,540.81
2018,11,18,9,45,561.5,123.0,2.1,13.05,361.5,653.06,531.61
2018,11,18,10,0,491.0,145.0,2.2,13.3,368.0,628.84,511.95
2018,11,18,10,15,476.5,158.0,2.1,13.6,384.0,646.01,522.91
2018,11,18,10,30,462.0,171.0,2.0,13.9,400.0,660.51,531.33
2018,11,18,10,45,457.0,179.0,1.9,14.2,412.5,675.61,540.4
2018,11,18,11,0,452.0,187.0,1.8,14.5,425.0,688.59,547.79
2018,11,18,11,15,460.5,189.0,1.7,14.75,435.5,705.71,558.68
2018,11,18,11,30,469.0,191.0,1.6,15.0,446.0,720.98,568.07
2018,11,18,11,45,471.5,192.0,1.45,15.25,449.0,727.14,570.33
2018,11,18,12,0,474.0,193.0,1.3,15.5,452.0,731.18,571.11
2018,11,18,12,15,502.0,182.5,1.25,15.7,454.5,744.85,580.69
2018,11,18,12,30,530.0,172.0,1.2,15.9,457.0,755.85,588.25
2018,11,18,12,45,541.0,164.0,1.15,16.15,449.5,750.42,583.54
2018,11,18,13,0,552.0,156.0,1.1,16.4,442.0,742.38,577.3
2018,11,18,13,15,545.0,151.5,1.15,16.5,424.5,719.06,561.86
2018,11,18,13,30,538.0,147.0,1.2,16.6,407.0,693.87,545.14
2018,11,18,13,45,537.0,138.0,1.25,16.7,385.5,666.82,526.94
2018,11,18,14,0,536.0,129.0,1.3,16.8,364.0,637.84,507.13
2018,11,18,14,15,506.5,123.0,1.4,16.7,332.0,587.29,471.3
2018,11,18,14,30,477.0,117.0,1.5,16.6,300.0,537.19,434.66
2018,11,18,14,45,425.0,112.0,1.6,16.5,262.5,472.38,385.21
2018,11,18,15,0,373.0,107.0,1.7,16.4,225.0,410.71,336.78
2018,11,18,15,15,326.5,96.0,1.7,16.4,189.0,349.23,286.9
2018,11,18,15,30,280.0,85.0,1.7,16.4,153.0,291.52,238.8
2018,11,18,15,45,232.5,70.5,2.0,15.8,119.5,221.2,180.22
2018,11,18,16,0,185.0,56.0,2.3,15.2,86.0,168.82,134.77
2018,11,18,16,15,150.5,42.0,2.3,14.8,61.0,128.17,97.31
2018,11,18,16,30,116.0,28.0,2.3,14.4,36.0,87.9,45.6
2018,11,18,16,45,70.0,17.0,2.25,14.0,20.5,37.59,0.0
2018,11,18,17,0,24.0,6.0,2.2,13.6,5.0,0.0,0.0
2018,11,18,17,15,12.0,3.0,2.1,13.45,2.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,19,6,45,11.0,4.0,1.85,11.15,4.0,0.0,0.0
2018,11,19,7,0,22.0,8.0,1.9,11.1,8.0,13.62,0.0
2018,11,19,7,15,71.0,22.0,2.0,11.35,28.0,58.29,0.0
2018,11,19,7,30,120.0,36.0,2.1,11.6,48.0,105.84,76.77
2018,11,19,7,45,163.5,51.0,2.2,11.9,76.0,149.71,119.26
2018,11,19,8,0,207.0,66.0,2.3,12.2,104.0,198.44,163.02
2018,11,19,8,15,239.5,80.0,2.3,12.45,135.0,243.87,203.27
2018,11,19,8,30,272.0,94.0,2.3,12.7,166.0,292.38,245.17
2018,11,19,8,45,271.0,109.0,2.3,12.9,190.5,322.05,270.17
2018,11,19,9,0,270.0,124.0,2.3,13.1,215.0,351.06,293.91
2018,11,19,9,15,338.0,130.0,2.25,13.55,256.5,421.01,350.91
2018,11,19,9,30,406.0,136.0,2.2,14.0,298.0,514.25,423.91
2018,11,19,9,45,408.0,148.0,2.2,14.4,321.5,545.45,446.31
2018,11,19,10,0,410.0,160.0,2.2,14.8,345.0,575.34,467.69
2018,11,19,10,15,434.0,164.5,2.15,15.15,370.0,614.98,496.54
2018,11,19,10,30,458.0,169.0,2.1,15.5,395.0,654.19,524.47
2018,11,19,10,45,501.0,164.5,2.0,15.85,419.5,699.98,557.03
2018,11,19,11,0,544.0,160.0,1.9,16.2,444.0,745.15,587.87
2018,11,19,11,15,442.5,187.0,1.9,16.5,421.0,685.54,541.26
2018,11,19,11,30,341.0,214.0,1.9,16.8,398.0,599.96,475.86
2018,11,19,11,45,288.5,226.0,1.85,17.05,382.0,564.49,447.86
2018,11,19,12,0,236.0,238.0,1.8,17.3,366.0,505.74,402.27
2018,11,19,12,15,202.0,238.0,1.8,17.5,347.0,471.45,375.57
2018,11,19,12,30,168.0,238.0,1.8,17.7,328.0,436.89,348.32
2018,11,19,12,45,181.0,231.5,1.75,17.9,326.5,439.85,351.07
2018,11,19,13,0,194.0,225.0,1.7,18.1,325.0,441.96,352.95
2018,11,19,13,15,153.0,216.0,1.65,18.2,293.0,389.28,311.47
2018,11,19,13,30,112.0,207.0,1.6,18.3,261.0,337.98,270.87
2018,11,19,13,45,138.0,195.5,1.55,18.4,258.5,344.78,277.48
2018,11,19,14,0,164.0,184.0,1.5,18.5,256.0,349.83,282.34
2018,11,19,14,15,130.5,170.0,1.4,18.45,224.5,300.75,243.09
2018,11,19,14,30,97.0,156.0,1.3,18.4,193.0,238.71,193.33
2018,11,19,14,45,84.0,139.5,1.25,18.4,169.0,207.49,168.18
2018,11,19,15,0,71.0,123.0,1.2,18.4,145.0,177.37,143.45
2018,11,19,15,15,43.5,104.5,1.2,18.4,117.5,136.34,109.1
2018,11,19,15,30,16.0,86.0,1.2,18.4,90.0,89.91,69.95
2018,11,19,15,45,10.0,69.0,1.0,18.05,71.5,69.68,52.73
2018,11,19,16,0,4.0,52.0,0.8,17.7,53.0,49.97,35.79
2018,11,19,16,15,15.0,36.5,0.7,17.6,38.0,44.0,29.68
2018,11,19,16,30,26.0,21.0,0.6,17.5,23.0,35.41,13.92
2018,11,19,16,45,25.5,13.0,0.55,17.4,13.5,19.53,0.0
2018,11,19,17,0,25.0,5.0,0.5,17.3,4.0,0.0,0.0
2018,11,19,17,15,12.5,2.5,0.4,17.15,2.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.25,16.9,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.2,16.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.25,16.65,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.3,16.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.35,16.05,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,15.8,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.45,15.6,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,20,6,45,33.5,4.5,0.8,12.4,5.0,0.0,0.0
2018,11,20,7,0,67.0,9.0,0.7,12.4,10.0,28.34,0.0
2018,11,20,7,15,191.5,21.5,0.7,12.55,37.0,106.3,0.0
2018,11,20,7,30,316.0,34.0,0.7,12.7,64.0,195.27,140.86
2018,11,20,7,45,405.5,42.5,0.65,12.85,102.5,267.34,211.05
2018,11,20,8,0,495.0,51.0,0.6,13.0,141.0,348.4,280.83
2018,11,20,8,15,519.5,59.5,0.6,13.3,175.5,400.03,325.15
2018,11,20,8,30,544.0,68.0,0.6,13.6,210.0,453.01,368.72
2018,11,20,8,45,456.0,91.0,0.55,13.85,223.0,441.11,359.27
2018,11,20,9,0,368.0,114.0,0.5,14.1,236.0,425.92,346.42
2018,11,20,9,15,488.5,108.5,0.65,14.45,290.0,527.82,427.1
2018,11,20,9,30,609.0,103.0,0.8,14.8,344.0,646.47,515.33
2018,11,20,9,45,688.5,95.5,0.95,15.15,388.0,727.56,572.62
2018,11,20,10,0,768.0,88.0,1.1,15.5,432.0,805.16,626.62
2018,11,20,10,15,729.0,100.5,1.25,15.75,441.0,813.73,632.08
2018,11,20,10,30,690.0,113.0,1.4,16.0,450.0,811.89,631.12
2018,11,20,10,45,648.0,126.5,1.55,16.2,452.0,803.49,625.76
2018,11,20,11,0,606.0,140.0,1.7,16.4,454.0,790.34,617.06
2018,11,20,11,15,610.5,141.5,1.85,16.6,463.5,805.14,628.18
2018,11,20,11,30,615.0,143.0,2.0,16.8,473.0,817.33,637.23
2018,11,20,11,45,611.5,145.0,2.15,16.95,474.5,819.46,639.39
2018,11,20,12,0,608.0,147.0,2.3,17.1,476.0,818.82,639.75
2018,11,20,12,15,627.5,140.0,2.35,17.15,476.5,828.06,646.71
2018,11,20,12,30,647.0,133.0,2.4,17.2,477.0,834.14,651.48
2018,11,20,12,45,644.5,130.5,2.45,17.25,466.5,820.88,642.67
2018,11,20,13,0,642.0,128.0,2.5,17.3,456.0,804.93,632.19
2018,11,20,13,15,624.0,127.0,2.4,17.35,436.0,773.57,609.63
2018,11,20,13,30,606.0,126.0,2.3,17.4,416.0,740.33,585.8
2018,11,20,13,45,589.0,121.5,2.25,17.4,390.5,702.44,558.89
2018,11,20,14,0,572.0,117.0,2.2,17.4,365.0,663.22,530.78
2018,11,20,14,15,612.0,99.5,2.1,17.4,346.5,655.11,525.35
2018,11,20,14,30,652.0,82.0,2.0,17.4,328.0,641.26,515.3
2018,11,20,14,45,653.0,74.0,1.95,17.35,299.0,604.63,488.32
2018,11,20,15,0,654.0,66.0,1.9,17.3,270.0,565.96,459.17
2018,11,20,15,15,633.5,59.0,1.9,17.3,234.0,512.6,416.67
2018,11,20,15,30,613.0,52.0,1.9,17.3,198.0,459.64,372.88
2018,11,20,15,45,541.5,47.0,1.6,17.1,156.5,381.61,306.92
2018,11,20,16,0,470.0,42.0,1.3,16.9,115.0,309.82,244.41
2018,11,20,16,15,356.5,34.0,1.2,16.7,79.0,222.81,167.74
2018,11,20,16,30,243.0,26.0,1.1,16.5,43.0,141.67,65.88
2018,11,20,16,45,140.5,15.5,1.0,16.35,23.5,59.86,0.0
2018,11,20,17,0,38.0,5.0,0.9,16.2,4.0,0.0,0.0
2018,11,20,17,15,19.0,2.5,0.95,16.15,2.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.3,15.35,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,15.55,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,15.6,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,5.0,15.65,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,5.1,15.7,1.0,0.85,0.0
2018,11,21,7,15,0.0,2.5,5.2,15.8,2.5,2.05,0.0
2018,11,21,7,30,0.0,4.0,5.3,15.9,4.0,3.28,0.0
2018,11,21,7,45,0.0,5.0,5.4,16.0,5.0,4.1,0.0
2018,11,21,8,0,0.0,6.0,5.5,16.1,6.0,4.92,0.0
2018,11,21,8,15,0.0,8.5,5.55,16.2,8.5,6.98,0.27
2018,11,21,8,30,0.0,11.0,5.6,16.3,11.0,9.04,2.05
2018,11,21,8,45,0.0,15.5,5.65,16.4,15.5,12.75,5.24
2018,11,21,9,0,0.0,20.0,5.7,16.5,20.0,16.47,8.41
2018,11,21,9,15,0.0,39.5,5.95,16.65,39.5,32.63,22.13
2018,11,21,9,30,0.0,59.0,6.2,16.8,59.0,48.86,35.81
2018,11,21,9,45,0.0,74.0,6.45,17.0,74.0,61.38,46.27
2018,11,21,10,0,0.0,89.0,6.7,17.2,89.0,74.77,57.37
2018,11,21,10,15,0.0,95.0,6.85,17.25,95.0,80.13,61.75
2018,11,21,10,30,0.0,101.0,7.0,17.3,101.0,85.54,66.16
2018,11,21,10,45,0.0,83.5,7.15,17.35,83.5,69.36,52.56
2018,11,21,11,0,0.0,66.0,7.3,17.4,66.0,54.74,40.3
2018,11,21,11,15,0.0,53.5,7.35,17.4,53.5,44.33,31.56
2018,11,21,11,30,0.0,41.0,7.4,17.4,41.0,33.94,22.85
2018,11,21,11,45,5.0,73.0,7.4,17.4,75.5,65.55,49.52
2018,11,21,12,0,10.0,105.0,7.4,17.4,110.0,98.65,77.27
2018,11,21,12,15,23.0,145.5,7.25,17.35,157.5,163.5,131.48
2018,11,21,12,30,36.0,186.0,7.1,17.3,205.0,222.86,180.64
2018,11,21,12,45,31.5,162.5,7.0,17.3,179.0,191.01,154.47
2018,11,21,13,0,27.0,139.0,6.9,17.3,153.0,160.08,129.01
2018,11,21,13,15,13.5,99.0,6.7,17.25,106.0,96.2,75.63
2018,11,21,13,30,0.0,59.0,6.5,17.2,59.0,48.89,35.54
2018,11,21,13,45,0.0,49.5,6.3,17.2,49.5,40.97,28.95
2018,11,21,14,0,0.0,40.0,6.1,17.2,40.0,33.06,22.34
2018,11,21,14,15,0.0,33.5,5.85,17.15,33.5,27.66,17.82
2018,11,21,14,30,0.0,27.0,5.6,17.1,27.0,22.27,13.28
2018,11,21,14,45,1.5,38.5,5.35,17.05,39.0,32.91,22.4
2018,11,21,15,0,3.0,50.0,5.1,17.0,51.0,43.46,31.41
2018,11,21,15,15,1.5,45.0,5.1,17.0,45.5,38.18,26.85
2018,11,21,15,30,0.0,40.0,5.1,17.0,40.0,33.05,22.37
2018,11,21,15,45,22.5,31.5,4.4,16.65,35.0,39.19,27.72
2018,11,21,16,0,45.0,23.0,3.7,16.3,30.0,46.78,33.63
2018,11,21,16,15,34.5,15.0,3.35,15.9,19.5,36.72,23.84
2018,11,21,16,30,24.0,7.0,3.0,15.5,9.0,19.39,3.69
2018,11,21,16,45,24.0,4.5,2.6,15.15,5.0,11.83,0.0
2018,11,21,17,0,24.0,2.0,2.2,14.8,1.0,0.0,0.0
2018,11,21,17,15,12.0,1.0,2.1,14.75,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,22,6,45,38.5,4.5,2.85,13.55,4.5,0.0,0.0
2018,11,22,7,0,77.0,9.0,2.8,13.6,9.0,31.34,0.0
2018,11,22,7,15,220.0,20.0,2.85,13.95,36.0,113.21,0.0
2018,11,22,7,30,363.0,31.0,2.9,14.3,63.0,211.99,147.2
2018,11,22,7,45,461.0,37.0,2.9,14.65,101.5,287.45,226.76
2018,11,22,8,0,559.0,43.0,2.9,15.0,140.0,372.44,302.04
2018,11,22,8,15,592.5,48.5,3.0,15.15,176.5,428.6,352.38
2018,11,22,8,30,626.0,54.0,3.1,15.3,213.0,486.9,402.6
2018,11,22,8,45,665.5,59.0,3.2,15.45,253.0,546.56,452.27
2018,11,22,9,0,705.0,64.0,3.3,15.6,293.0,611.96,503.59
2018,11,22,9,15,725.5,67.5,3.4,15.65,327.0,662.32,541.79
2018,11,22,9,30,746.0,71.0,3.5,15.7,361.0,711.99,578.79
2018,11,22,9,45,795.0,67.0,3.55,15.8,398.0,775.1,624.87
2018,11,22,10,0,844.0,63.0,3.6,15.9,435.0,829.28,663.44
2018,11,22,10,15,856.5,64.0,3.75,15.95,459.5,865.64,689.26
2018,11,22,10,30,869.0,65.0,3.9,16.0,484.0,899.56,713.32
2018,11,22,10,45,878.5,65.0,4.0,16.1,502.0,926.6,731.99
2018,11,22,11,0,888.0,65.0,4.1,16.2,520.0,950.63,748.57
2018,11,22,11,15,892.0,65.5,4.3,16.25,530.0,966.77,760.29
2018,11,22,11,30,896.0,66.0,4.5,16.3,540.0,979.46,770.48
2018,11,22,11,45,897.5,66.0,4.7,16.4,543.0,985.46,775.9
2018,11,22,12,0,899.0,66.0,4.9,16.5,546.0,987.85,778.91
2018,11,22,12,15,895.0,66.0,5.05,16.5,540.5,981.16,775.44
2018,11,22,12,30,891.0,66.0,5.2,16.5,535.0,970.91,769.55
2018,11,22,12,45,882.5,66.5,5.35,16.55,522.0,953.49,758.37
2018,11,22,13,0,874.0,67.0,5.5,16.6,509.0,932.81,744.85
2018,11,22,13,15,863.5,66.5,5.65,16.55,489.0,905.8,726.9
2018,11,22,13,30,853.0,66.0,5.8,16.5,469.0,875.96,706.72
2018,11,22,13,45,794.5,74.0,5.95,16.45,433.0,821.39,667.61
2018,11,22,14,0,736.0,82.0,6.1,16.4,397.0,756.55,620.01
2018,11,22,14,15,627.5,92.5,6.15,16.35,346.5,659.83,546.11
2018,11,22,14,30,519.0,103.0,6.2,16.3,296.0,561.82,469.05
2018,11,22,14,45,542.0,90.5,6.25,16.2,274.0,542.2,454.11
2018,11,22,15,0,565.0,78.0,6.3,16.1,252.0,518.87,435.15
2018,11,22,15,15,372.5,83.0,6.3,16.1,191.0,365.2,306.16
2018,11,22,15,30,180.0,88.0,6.3,16.1,130.0,223.94,185.27
2018,11,22,15,45,144.5,72.0,6.2,15.9,101.5,176.69,143.93
2018,11,22,16,0,109.0,56.0,6.1,15.7,73.0,123.54,97.37
2018,11,22,16,15,89.0,39.5,6.0,15.6,50.5,99.32,73.43
2018,11,22,16,30,69.0,23.0,5.9,15.5,28.0,61.91,21.66
2018,11,22,16,45,57.0,14.5,5.85,15.35,16.5,31.43,0.0
2018,11,22,17,0,45.0,6.0,5.8,15.2,5.0,0.0,0.0
2018,11,22,17,15,22.5,3.0,5.95,15.2,2.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.25,15.2,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.4,15.2,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.5,15.25,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.6,15.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.75,15.35,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.9,15.4,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.85,15.4,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.8,15.4,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.75,15.4,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.7,15.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.65,15.4,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.6,15.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.6,15.45,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.6,15.5,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.5,15.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.45,15.55,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.4,15.6,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.3,15.6,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.95,15.6,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.8,15.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.65,15.6,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.5,15.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.25,15.55,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,23,6,45,0.0,1.0,2.5,15.15,1.0,0.0,0.0
2018,11,23,7,0,0.0,2.0,2.6,15.2,2.0,1.71,0.0
2018,11,23,7,15,0.0,3.0,2.75,15.35,3.0,2.56,0.0
2018,11,23,7,30,0.0,4.0,2.9,15.5,4.0,3.28,0.0
2018,11,23,7,45,0.0,5.0,3.1,15.6,5.0,4.1,0.0
2018,11,23,8,0,0.0,6.0,3.3,15.7,6.0,4.92,0.0
2018,11,23,8,15,0.0,7.0,3.5,15.8,7.0,5.75,0.0
2018,11,23,8,30,0.0,8.0,3.7,15.9,8.0,6.57,0.0
2018,11,23,8,45,0.0,25.5,3.9,16.05,25.5,21.01,12.32
2018,11,23,9,0,0.0,43.0,4.1,16.2,43.0,35.53,24.69
2018,11,23,9,15,0.0,56.5,4.25,16.25,56.5,46.77,34.21
2018,11,23,9,30,0.0,70.0,4.4,16.3,70.0,58.04,43.68
2018,11,23,9,45,0.0,71.5,4.5,16.35,71.5,59.29,44.65
2018,11,23,10,0,0.0,73.0,4.6,16.4,73.0,60.55,45.62
2018,11,23,10,15,0.0,85.0,4.75,16.5,85.0,70.87,54.19
2018,11,23,10,30,0.0,97.0,4.9,16.6,97.0,81.87,63.29
2018,11,23,10,45,0.0,80.5,5.1,16.65,80.5,66.84,50.63
2018,11,23,11,0,0.0,64.0,5.3,16.7,64.0,53.07,39.04
2018,11,23,11,15,0.0,67.0,5.45,16.75,67.0,55.58,41.11
2018,11,23,11,30,0.0,70.0,5.6,16.8,70.0,58.09,43.17
2018,11,23,11,45,0.0,66.0,5.75,16.8,66.0,54.75,40.37
2018,11,23,12,0,0.0,62.0,5.9,16.8,62.0,51.42,37.57
2018,11,23,12,15,0.0,54.5,5.95,16.85,54.5,45.17,32.34
2018,11,23,12,30,0.0,47.0,6.0,16.9,47.0,38.92,27.11
2018,11,23,12,45,0.0,43.0,6.1,16.95,43.0,35.59,24.33
2018,11,23,13,0,0.0,39.0,6.2,17.0,39.0,32.27,21.55
2018,11,23,13,15,0.0,36.5,6.2,17.0,36.5,30.18,19.83
2018,11,23,13,30,0.0,34.0,6.2,17.0,34.0,28.1,18.1
2018,11,23,13,45,0.0,32.0,6.2,17.0,32.0,26.44,16.73
2018,11,23,14,0,0.0,30.0,6.2,17.0,30.0,24.77,15.35
2018,11,23,14,15,0.0,38.0,6.1,16.95,38.0,31.39,21.0
2018,11,23,14,30,0.0,46.0,6.0,16.9,46.0,38.03,26.67
2018,11,23,14,45,0.0,56.0,5.95,16.8,56.0,46.35,33.78
2018,11,23,15,0,0.0,66.0,5.9,16.7,66.0,55.22,41.32
2018,11,23,15,15,0.0,62.0,5.9,16.7,62.0,52.24,38.74
2018,11,23,15,30,0.0,58.0,5.9,16.7,58.0,49.54,36.32
2018,11,23,15,45,0.0,45.0,5.85,16.55,45.0,37.65,26.05
2018,11,23,16,0,0.0,32.0,5.8,16.4,32.0,26.44,16.31
2018,11,23,16,15,8.0,23.0,5.75,16.35,23.5,23.61,13.14
2018,11,23,16,30,16.0,14.0,5.7,16.3,15.0,21.87,3.1
2018,11,23,16,45,16.0,9.5,5.7,16.25,9.5,13.48,0.0
2018,11,23,17,0,16.0,5.0,5.7,16.2,4.0,0.0,0.0
2018,11,23,17,15,8.0,2.5,5.7,16.15,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.7,16.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.7,16.1,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.7,16.1,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.6,16.05,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.2,15.95,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,15.9,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.95,15.9,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,15.9,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,15.85,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,15.8,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,15.8,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.75,15.8,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.65,15.75,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,24,6,45,34.5,4.0,3.0,15.05,4.0,0.0,0.0
2018,11,24,7,0,69.0,8.0,3.0,15.0,8.0,6.83,0.0
2018,11,24,7,15,192.5,18.5,3.15,15.2,31.5,85.09,0.0
2018,11,24,7,30,316.0,29.0,3.3,15.4,55.0,188.03,122.12
2018,11,24,7,45,428.5,34.5,3.45,15.6,93.0,268.5,210.12
2018,11,24,8,0,541.0,40.0,3.6,15.8,131.0,358.26,289.91
2018,11,24,8,15,601.0,44.5,3.7,15.85,171.5,423.52,348.15
2018,11,24,8,30,661.0,49.0,3.8,15.9,212.0,497.75,411.7
2018,11,24,8,45,700.5,51.5,3.9,15.95,251.0,559.73,463.63
2018,11,24,9,0,740.0,54.0,4.0,16.0,290.0,623.27,513.57
2018,11,24,9,15,767.0,56.0,4.0,16.05,325.5,677.81,554.89
2018,11,24,9,30,794.0,58.0,4.0,16.1,361.0,732.11,595.12
2018,11,24,9,45,815.0,58.5,4.05,16.2,391.5,770.34,622.61
2018,11,24,10,0,836.0,59.0,4.1,16.3,422.0,815.08,654.66
2018,11,24,10,15,849.0,60.0,4.1,16.4,446.5,851.68,680.08
2018,11,24,10,30,862.0,61.0,4.1,16.5,471.0,885.9,703.59
2018,11,24,10,45,871.0,61.5,4.1,16.6,489.0,913.04,721.87
2018,11,24,11,0,880.0,62.0,4.1,16.7,507.0,937.2,738.02
2018,11,24,11,15,777.0,92.0,4.1,16.75,490.5,898.77,709.59
2018,11,24,11,30,674.0,122.0,4.1,16.8,474.0,848.84,673.22
2018,11,24,11,45,718.5,110.5,4.1,16.9,488.0,882.13,697.27
2018,11,24,12,0,763.0,99.0,4.1,17.0,502.0,906.01,713.92
2018,11,24,12,15,814.0,84.5,4.1,17.0,511.0,935.93,735.27
2018,11,24,12,30,865.0,70.0,4.1,17.0,520.0,949.94,745.31
2018,11,24,12,45,777.5,90.5,4.1,17.0,488.0,893.23,705.06
2018,11,24,13,0,690.0,111.0,4.1,17.0,456.0,829.59,659.81
2018,11,24,13,15,731.0,96.0,4.1,16.95,449.0,835.16,665.15
2018,11,24,13,30,772.0,81.0,4.1,16.9,442.0,831.23,663.18
2018,11,24,13,45,799.0,72.0,4.1,16.85,427.5,822.81,658.06
2018,11,24,14,0,826.0,63.0,4.1,16.8,413.0,800.96,643.07
2018,11,24,14,15,745.0,72.0,4.05,16.65,369.5,726.56,588.63
2018,11,24,14,30,664.0,81.0,4.0,16.5,326.0,650.53,532.07
2018,11,24,14,45,614.0,78.0,4.0,16.4,286.0,581.93,479.95
2018,11,24,15,0,564.0,75.0,4.0,16.3,246.0,515.46,427.14
2018,11,24,15,15,606.0,61.5,4.0,16.3,221.5,499.66,413.57
2018,11,24,15,30,648.0,48.0,4.0,16.3,197.0,474.26,390.59
2018,11,24,15,45,534.5,45.5,3.95,15.85,151.5,378.15,308.97
2018,11,24,16,0,421.0,43.0,3.9,15.4,106.0,288.3,230.92
2018,11,24,16,15,327.0,34.0,3.8,15.05,73.0,211.35,159.46
2018,11,24,16,30,233.0,25.0,3.7,14.7,40.0,135.94,42.23
2018,11,24,16,45,139.5,16.0,3.6,14.35,22.5,60.64,0.0
2018,11,24,17,0,46.0,7.0,3.5,14.0,5.0,0.0,0.0
2018,11,24,17,15,23.0,3.5,3.5,13.85,2.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,25,6,45,36.5,4.5,0.35,13.25,4.0,0.0,0.0
2018,11,25,7,0,73.0,9.0,0.3,13.2,8.0,0.0,0.0
2018,11,25,7,15,216.0,18.5,0.35,13.35,32.0,93.35,0.0
2018,11,25,7,30,359.0,28.0,0.4,13.5,56.0,203.54,126.43
2018,11,25,7,45,461.5,34.0,0.4,13.65,94.5,283.13,218.45
2018,11,25,8,0,564.0,40.0,0.4,13.8,133.0,365.08,290.18
2018,11,25,8,15,623.5,44.5,0.45,14.0,174.0,435.78,350.14
2018,11,25,8,30,683.0,49.0,0.5,14.2,215.0,510.76,411.11
2018,11,25,8,45,721.5,51.5,0.55,14.35,254.5,573.08,460.35
2018,11,25,9,0,760.0,54.0,0.6,14.5,294.0,636.8,507.23
2018,11,25,9,15,785.5,56.5,0.75,14.8,330.0,691.67,547.19
2018,11,25,9,30,811.0,59.0,0.9,15.1,366.0,746.14,586.13
2018,11,25,9,45,828.0,61.0,1.05,15.35,396.5,783.7,612.6
2018,11,25,10,0,845.0,63.0,1.2,15.6,427.0,827.42,643.24
2018,11,25,10,15,855.5,64.5,1.3,15.9,451.0,862.72,666.86
2018,11,25,10,30,866.0,66.0,1.4,16.2,475.0,895.49,688.67
2018,11,25,10,45,872.0,67.5,1.45,16.45,492.5,921.27,705.07
2018,11,25,11,0,878.0,69.0,1.5,16.7,510.0,943.95,719.46
2018,11,25,11,15,882.0,69.0,1.55,16.8,520.0,959.42,729.5
2018,11,25,11,30,886.0,69.0,1.6,16.9,530.0,971.5,737.48
2018,11,25,11,45,872.0,74.0,1.65,17.05,529.5,969.02,735.75
2018,11,25,12,0,858.0,79.0,1.7,17.2,529.0,974.07,739.41
2018,11,25,12,15,858.0,77.5,1.7,17.25,524.5,958.49,728.85
2018,11,25,12,30,858.0,76.0,1.7,17.3,520.0,950.66,723.92
2018,11,25,12,45,870.0,70.5,1.7,17.35,512.0,945.71,720.97
2018,11,25,13,0,882.0,65.0,1.7,17.4,504.0,936.92,715.54
2018,11,25,13,15,874.0,64.0,1.6,17.4,485.0,911.7,697.93
2018,11,25,13,30,866.0,63.0,1.5,17.4,466.0,883.51,678.49
2018,11,25,13,45,812.5,70.5,1.35,17.45,432.0,832.84,642.76
2018,11,25,14,0,759.0,78.0,1.2,17.5,398.0,771.71,599.63
2018,11,25,14,15,740.5,74.5,1.25,17.5,366.5,726.1,569.47
2018,11,25,14,30,722.0,71.0,1.3,17.5,335.0,679.23,537.46
2018,11,25,14,45,737.5,61.5,1.35,17.55,307.0,649.58,517.14
2018,11,25,15,0,753.0,52.0,1.4,17.6,279.0,616.21,493.17
2018,11,25,15,15,662.0,54.0,1.4,17.6,232.5,523.58,422.09
2018,11,25,15,30,571.0,56.0,1.4,17.6,186.0,441.8,356.17
2018,11,25,15,45,398.0,54.0,1.25,17.3,135.5,312.19,250.53
2018,11,25,16,0,225.0,52.0,1.1,17.0,85.0,198.33,155.79
2018,11,25,16,15,170.5,37.5,1.1,16.85,57.5,144.74,106.62
2018,11,25,16,30,116.0,23.0,1.1,16.7,30.0,88.08,21.41
2018,11,25,16,45,87.0,15.0,1.1,16.5,17.5,42.22,0.0
2018,11,25,17,0,58.0,7.0,1.1,16.3,5.0,0.0,0.0
2018,11,25,17,15,29.0,3.5,1.2,16.15,2.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,26,6,45,13.0,2.0,2.65,11.95,2.0,0.0,0.0
2018,11,26,7,0,26.0,4.0,2.7,11.9,4.0,0.0,0.0
2018,11,26,7,15,57.5,15.5,2.8,12.2,19.0,33.82,0.0
2018,11,26,7,30,89.0,27.0,2.9,12.5,34.0,79.61,44.89
2018,11,26,7,45,122.0,43.0,3.0,12.8,59.0,121.51,93.67
2018,11,26,8,0,155.0,59.0,3.1,13.1,84.0,163.6,132.32
2018,11,26,8,15,184.0,74.5,2.9,13.25,112.5,205.99,170.19
2018,11,26,8,30,213.0,90.0,2.7,13.4,141.0,251.15,209.61
2018,11,26,8,45,270.0,100.0,2.55,13.55,176.5,310.34,260.2
2018,11,26,9,0,327.0,110.0,2.4,13.7,212.0,390.35,326.08
2018,11,26,9,15,367.0,118.0,2.4,14.1,245.5,444.7,369.7
2018,11,26,9,30,407.0,126.0,2.4,14.5,279.0,501.22,414.07
2018,11,26,9,45,427.0,134.0,2.4,14.85,306.0,542.75,445.54
2018,11,26,10,0,447.0,142.0,2.4,15.2,333.0,584.2,476.39
2018,11,26,10,15,403.5,160.5,2.35,15.6,340.5,580.89,471.01
2018,11,26,10,30,360.0,179.0,2.3,16.0,348.0,553.63,448.16
2018,11,26,10,45,396.0,179.0,2.25,16.35,371.5,615.88,494.45
2018,11,26,11,0,432.0,179.0,2.2,16.7,395.0,657.99,524.73
2018,11,26,11,15,404.5,189.0,2.1,16.9,394.5,649.32,515.94
2018,11,26,11,30,377.0,199.0,2.0,17.1,394.0,616.87,490.59
2018,11,26,11,45,411.5,190.0,1.9,17.35,404.0,664.08,524.85
2018,11,26,12,0,446.0,181.0,1.8,17.6,414.0,688.16,541.67
2018,11,26,12,15,531.0,158.5,1.75,17.75,433.5,743.37,582.18
2018,11,26,12,30,616.0,136.0,1.7,17.9,453.0,805.54,625.11
2018,11,26,12,45,493.5,155.5,1.65,18.05,406.0,693.59,544.32
2018,11,26,13,0,371.0,175.0,1.6,18.2,359.0,592.56,468.58
2018,11,26,13,15,272.0,178.0,1.55,18.2,310.0,475.11,379.91
2018,11,26,13,30,173.0,181.0,1.5,18.2,261.0,363.37,292.69
2018,11,26,13,45,272.5,163.0,1.45,18.2,281.0,444.12,358.45
2018,11,26,14,0,372.0,145.0,1.4,18.2,301.0,518.54,416.5
2018,11,26,14,15,383.5,134.0,1.3,18.1,284.0,501.64,403.4
2018,11,26,14,30,395.0,123.0,1.2,18.0,267.0,482.65,389.18
2018,11,26,14,45,299.0,116.5,1.15,17.85,219.0,370.1,301.21
2018,11,26,15,0,203.0,110.0,1.1,17.7,171.0,283.09,231.04
2018,11,26,15,15,177.5,96.5,1.1,17.7,144.0,241.46,196.97
2018,11,26,15,30,152.0,83.0,1.1,17.7,117.0,202.04,163.71
2018,11,26,15,45,116.0,65.0,1.1,17.3,88.0,142.13,113.34
2018,11,26,16,0,80.0,47.0,1.1,16.9,59.0,97.24,74.72
2018,11,26,16,15,81.0,34.0,1.2,16.7,42.5,88.81,63.77
2018,11,26,16,30,82.0,21.0,1.3,16.5,26.0,64.3,11.32
2018,11,26,16,45,62.0,13.0,1.45,16.3,15.0,32.14,0.0
2018,11,26,17,0,42.0,5.0,1.6,16.1,4.0,0.0,0.0
2018,11,26,17,15,21.0,2.5,1.65,16.0,2.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,27,6,45,0.0,1.0,2.1,13.5,1.0,0.0,0.0
2018,11,27,7,0,0.0,2.0,2.2,13.5,2.0,0.0,0.0
2018,11,27,7,15,0.0,7.5,2.2,13.65,7.5,6.4,0.0
2018,11,27,7,30,0.0,13.0,2.2,13.8,13.0,10.7,0.73
2018,11,27,7,45,0.0,20.5,2.25,13.95,20.5,16.9,8.14
2018,11,27,8,0,0.0,28.0,2.3,14.1,28.0,23.1,13.81
2018,11,27,8,15,0.0,37.0,2.45,14.35,37.0,30.57,20.38
2018,11,27,8,30,0.0,46.0,2.6,14.6,46.0,38.05,26.91
2018,11,27,8,45,0.0,63.0,2.7,14.85,63.0,53.12,39.83
2018,11,27,9,0,0.0,80.0,2.8,15.1,80.0,69.21,53.49
2018,11,27,9,15,0.0,83.5,2.95,15.25,83.5,71.61,55.45
2018,11,27,9,30,0.0,87.0,3.1,15.4,87.0,74.24,57.57
2018,11,27,9,45,3.5,111.0,3.2,15.55,112.5,100.51,79.69
2018,11,27,10,0,7.0,135.0,3.3,15.7,138.0,127.72,102.35
2018,11,27,10,15,16.5,152.0,3.4,15.8,159.5,153.46,123.88
2018,11,27,10,30,26.0,169.0,3.5,15.9,181.0,195.94,158.96
2018,11,27,10,45,36.0,183.0,3.65,16.0,200.5,221.85,180.22
2018,11,27,11,0,46.0,197.0,3.8,16.1,220.0,248.38,201.89
2018,11,27,11,15,25.5,177.5,3.95,16.1,190.5,204.33,165.15
2018,11,27,11,30,5.0,158.0,4.1,16.1,161.0,146.6,116.96
2018,11,27,11,45,3.0,139.0,4.3,16.15,141.0,125.05,99.14
2018,11,27,12,0,1.0,120.0,4.5,16.2,121.0,104.29,81.85
2018,11,27,12,15,0.5,97.0,4.65,16.25,97.5,81.98,63.28
2018,11,27,12,30,0.0,74.0,4.8,16.3,74.0,61.42,46.09
2018,11,27,12,45,0.0,57.0,4.95,16.3,57.0,47.23,34.22
2018,11,27,13,0,0.0,40.0,5.1,16.3,40.0,33.09,22.34
2018,11,27,13,15,0.0,55.5,5.15,16.35,55.5,45.97,33.23
2018,11,27,13,30,0.0,71.0,5.2,16.4,71.0,58.89,44.15
2018,11,27,13,45,0.5,81.5,5.25,16.4,81.5,68.26,52.13
