Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,18,7,15,32.0,5.0,2.2,12.45,6.0,0.0,0.0
2018,12,18,7,30,64.0,10.0,2.2,12.7,12.0,32.84,0.0
2018,12,18,7,45,201.0,22.5,2.2,13.0,41.5,133.06,48.66
2018,12,18,8,0,338.0,35.0,2.2,13.3,71.0,233.43,178.87
2018,12,18,8,15,374.0,41.0,2.25,13.5,97.0,279.22,225.86
2018,12,18,8,30,410.0,47.0,2.3,13.7,123.0,327.58,270.19
2018,12,18,8,45,294.0,71.5,2.35,13.95,132.5,298.93,248.6
2018,12,18,9,0,178.0,96.0,2.4,14.2,142.0,249.16,207.51
2018,12,18,9,15,417.5,84.0,2.35,14.35,213.0,430.09,359.54
2018,12,18,9,30,657.0,72.0,2.3,14.5,284.0,624.11,512.1
2018,12,18,9,45,735.0,65.5,2.2,14.65,325.5,698.74,565.82
2018,12,18,10,0,813.0,59.0,2.1,14.8,367.0,780.78,624.04
2018,12,18,10,15,828.5,60.5,2.0,14.95,393.0,812.13,643.96
2018,12,18,10,30,844.0,62.0,1.9,15.1,419.0,849.93,668.49
2018,12,18,10,45,855.0,62.0,1.85,15.25,438.0,879.28,687.08
2018,12,18,11,0,866.0,62.0,1.8,15.4,457.0,905.95,703.68
2018,12,18,11,15,871.5,62.5,1.7,15.5,469.5,925.21,714.56
2018,12,18,11,30,877.0,63.0,1.6,15.6,482.0,941.28,723.25
2018,12,18,11,45,880.0,63.0,1.5,15.7,487.5,950.92,727.57
2018,12,18,12,0,883.0,63.0,1.4,15.8,493.0,957.14,729.69
2018,12,18,12,15,832.0,74.5,1.35,15.85,478.0,933.88,713.03
2018,12,18,12,30,781.0,86.0,1.3,15.9,463.0,895.8,686.78
2018,12,18,12,45,826.5,74.0,1.25,15.95,466.0,917.53,701.45
2018,12,18,13,0,872.0,62.0,1.2,16.0,469.0,923.85,704.94
2018,12,18,13,15,863.5,61.0,1.2,16.0,452.5,900.77,689.83
2018,12,18,13,30,855.0,60.0,1.2,16.0,436.0,874.76,673.09
2018,12,18,13,45,741.0,78.0,1.25,16.05,391.5,786.37,613.33
2018,12,18,14,0,627.0,96.0,1.3,16.1,347.0,695.25,550.39
2018,12,18,14,15,648.5,84.5,1.3,16.05,327.0,678.79,540.16
2018,12,18,14,30,670.0,73.0,1.3,16.0,307.0,658.41,526.03
2018,12,18,14,45,680.0,64.5,1.35,15.95,281.0,624.72,502.11
2018,12,18,15,0,690.0,56.0,1.4,15.9,255.0,593.42,479.34
2018,12,18,15,15,673.0,50.0,1.4,15.9,221.5,543.9,441.29
2018,12,18,15,30,656.0,44.0,1.4,15.9,188.0,494.09,400.11
2018,12,18,15,45,592.0,40.0,1.3,15.6,149.5,419.01,337.23
2018,12,18,16,0,528.0,36.0,1.2,15.3,111.0,348.39,275.62
2018,12,18,16,15,421.0,29.5,1.2,15.1,76.5,266.39,198.44
2018,12,18,16,30,314.0,23.0,1.2,14.9,42.0,179.04,41.47
2018,12,18,16,45,185.5,15.0,1.2,14.75,23.5,82.31,0.0
2018,12,18,17,0,57.0,7.0,1.2,14.6,5.0,0.0,0.0
2018,12,18,17,15,28.5,3.5,1.15,14.55,2.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,19,7,15,89.0,7.5,0.75,13.35,9.5,0.0,0.0
2018,12,19,7,30,178.0,15.0,0.7,13.5,19.0,80.09,0.0
2018,12,19,7,45,314.5,23.0,0.65,13.6,48.5,181.48,58.41
2018,12,19,8,0,451.0,31.0,0.6,13.7,78.0,284.05,213.93
2018,12,19,8,15,373.0,26.5,0.8,13.9,77.0,255.88,204.89
2018,12,19,8,30,295.0,22.0,1.0,14.1,76.0,220.36,181.26
2018,12,19,8,45,214.5,23.0,1.2,14.35,67.5,184.11,153.33
2018,12,19,9,0,134.0,24.0,1.4,14.6,59.0,131.84,109.71
2018,12,19,9,15,95.5,54.5,1.65,14.85,81.0,139.2,115.36
2018,12,19,9,30,57.0,85.0,1.9,15.1,103.0,125.34,102.65
2018,12,19,9,45,171.0,82.5,2.15,15.35,145.5,242.01,203.0
2018,12,19,10,0,285.0,80.0,2.4,15.6,188.0,358.83,300.32
2018,12,19,10,15,431.0,90.0,2.45,15.75,265.5,519.09,428.25
2018,12,19,10,30,577.0,100.0,2.5,15.9,343.0,674.43,545.64
2018,12,19,10,45,526.5,123.0,2.6,16.05,353.0,660.4,533.44
2018,12,19,11,0,476.0,146.0,2.7,16.2,363.0,652.69,527.14
2018,12,19,11,15,579.5,126.0,2.7,16.3,397.5,743.93,594.76
2018,12,19,11,30,683.0,106.0,2.7,16.4,432.0,827.03,653.89
2018,12,19,11,45,743.5,94.5,2.65,16.5,453.0,876.35,687.49
2018,12,19,12,0,804.0,83.0,2.6,16.6,474.0,917.8,715.43
2018,12,19,12,15,835.0,76.0,2.5,16.65,480.5,938.81,728.65
2018,12,19,12,30,866.0,69.0,2.4,16.7,487.0,945.19,731.91
2018,12,19,12,45,805.0,81.0,2.3,16.75,464.0,906.24,703.98
2018,12,19,13,0,744.0,93.0,2.2,16.8,441.0,859.44,670.93
2018,12,19,13,15,737.5,90.0,2.1,16.8,424.5,837.27,655.38
2018,12,19,13,30,731.0,87.0,2.0,16.8,408.0,812.45,637.73
2018,12,19,13,45,736.0,82.0,1.9,16.85,391.0,787.34,619.76
2018,12,19,14,0,741.0,77.0,1.8,16.9,374.0,765.06,603.77
2018,12,19,14,15,768.0,67.5,1.7,16.85,355.0,752.63,594.98
2018,12,19,14,30,795.0,58.0,1.6,16.8,336.0,735.5,582.55
2018,12,19,14,45,767.5,55.5,1.55,16.75,302.0,681.33,543.25
2018,12,19,15,0,740.0,53.0,1.5,16.7,268.0,626.86,503.09
2018,12,19,15,15,699.5,50.0,1.5,16.7,230.0,562.94,454.78
2018,12,19,15,30,659.0,47.0,1.5,16.7,192.0,500.51,404.21
2018,12,19,15,45,596.0,42.0,1.25,16.3,153.0,424.49,340.45
2018,12,19,16,0,533.0,37.0,1.0,15.9,114.0,352.92,278.05
2018,12,19,16,15,388.0,30.5,0.95,15.75,76.5,252.23,187.75
2018,12,19,16,30,243.0,24.0,0.9,15.6,39.0,150.15,40.28
2018,12,19,16,45,151.5,15.5,0.9,15.45,22.0,70.26,0.0
2018,12,19,17,0,60.0,7.0,0.9,15.3,5.0,0.0,0.0
2018,12,19,17,15,30.0,3.5,0.95,15.2,2.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,20,7,15,68.5,6.5,2.75,11.1,8.0,0.0,0.0
2018,12,20,7,30,137.0,13.0,2.8,11.2,16.0,62.65,0.0
2018,12,20,7,45,109.0,21.0,2.85,11.35,26.5,88.45,21.69
2018,12,20,8,0,81.0,29.0,2.9,11.5,37.0,85.01,62.45
2018,12,20,8,15,42.5,42.5,2.9,11.65,47.0,74.46,57.36
2018,12,20,8,30,4.0,56.0,2.9,11.8,57.0,53.22,39.86
2018,12,20,8,45,8.0,69.5,2.9,11.9,71.5,68.54,53.45
2018,12,20,9,0,12.0,83.0,2.9,12.0,86.0,84.27,67.26
2018,12,20,9,15,31.0,98.0,2.7,12.15,107.5,122.66,100.65
2018,12,20,9,30,50.0,113.0,2.5,12.3,129.0,154.55,128.18
2018,12,20,9,45,33.0,119.0,2.35,12.45,130.0,147.56,121.55
2018,12,20,10,0,16.0,125.0,2.2,12.6,131.0,127.71,104.03
2018,12,20,10,15,31.5,147.0,2.0,12.85,160.0,179.2,147.44
2018,12,20,10,30,47.0,169.0,1.8,13.1,189.0,220.15,181.21
2018,12,20,10,45,56.0,179.0,1.55,13.35,204.0,240.5,197.43
2018,12,20,11,0,65.0,189.0,1.3,13.6,219.0,261.37,213.88
2018,12,20,11,15,70.0,194.0,1.2,13.7,227.0,272.29,222.33
2018,12,20,11,30,75.0,199.0,1.1,13.8,235.0,283.43,230.95
2018,12,20,11,45,52.5,195.0,1.0,13.9,220.5,256.28,207.99
2018,12,20,12,0,30.0,191.0,0.9,14.0,206.0,229.08,185.11
2018,12,20,12,15,45.0,196.0,0.9,14.1,218.0,250.14,202.68
2018,12,20,12,30,60.0,201.0,0.9,14.2,230.0,271.37,220.03
2018,12,20,12,45,82.5,200.5,0.9,14.25,239.5,292.62,237.7
2018,12,20,13,0,105.0,200.0,0.9,14.3,249.0,313.52,254.98
2018,12,20,13,15,123.5,195.5,0.95,14.3,251.0,344.05,279.66
2018,12,20,13,30,142.0,191.0,1.0,14.3,253.0,353.99,288.25
2018,12,20,13,45,107.5,179.0,1.05,14.35,224.5,305.5,249.25
2018,12,20,14,0,73.0,167.0,1.1,14.4,196.0,241.36,197.44
2018,12,20,14,15,60.5,151.5,1.1,14.35,174.5,211.04,172.96
2018,12,20,14,30,48.0,136.0,1.1,14.3,153.0,181.66,148.75
2018,12,20,14,45,41.0,121.0,1.15,14.25,134.5,158.17,129.33
2018,12,20,15,0,34.0,106.0,1.2,14.2,116.0,135.35,110.17
2018,12,20,15,15,31.0,93.5,1.2,14.2,101.5,119.39,96.54
2018,12,20,15,30,28.0,81.0,1.2,14.2,87.0,103.96,83.09
2018,12,20,15,45,20.0,65.0,1.15,14.0,69.0,81.0,63.08
2018,12,20,16,0,12.0,49.0,1.1,13.8,51.0,53.03,38.77
2018,12,20,16,15,35.0,34.0,1.1,13.75,37.0,61.6,43.53
2018,12,20,16,30,58.0,19.0,1.1,13.7,23.0,54.97,14.06
2018,12,20,16,45,57.0,13.0,1.1,13.65,14.0,32.65,0.0
2018,12,20,17,0,56.0,7.0,1.1,13.6,5.0,0.0,0.0
2018,12,20,17,15,28.0,3.5,1.1,13.6,2.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,21,7,15,29.0,4.5,1.95,13.6,5.0,0.0,0.0
2018,12,21,7,30,58.0,9.0,2.2,13.7,10.0,29.41,0.0
2018,12,21,7,45,195.5,21.0,2.4,13.8,38.5,126.45,25.65
2018,12,21,8,0,333.0,33.0,2.6,13.9,67.0,227.18,171.44
2018,12,21,8,15,473.0,37.0,2.8,14.0,109.5,325.61,262.38
2018,12,21,8,30,613.0,41.0,3.0,14.1,152.0,432.25,354.74
2018,12,21,8,45,425.5,52.0,3.2,14.2,138.0,362.15,301.66
2018,12,21,9,0,238.0,63.0,3.4,14.3,124.0,260.76,218.85
2018,12,21,9,15,119.0,67.0,3.45,14.4,97.5,172.46,144.06
2018,12,21,9,30,0.0,71.0,3.5,14.5,71.0,59.85,45.57
2018,12,21,9,45,7.5,89.0,3.55,14.55,92.0,83.14,65.68
2018,12,21,10,0,15.0,107.0,3.6,14.6,113.0,107.33,86.32
2018,12,21,10,15,19.0,131.5,3.7,14.75,139.5,136.41,110.7
2018,12,21,10,30,23.0,156.0,3.8,14.9,166.0,166.47,135.63
2018,12,21,10,45,15.5,152.0,3.9,15.0,159.0,154.2,124.92
2018,12,21,11,0,8.0,148.0,4.0,15.1,152.0,142.11,114.4
2018,12,21,11,15,22.0,167.0,3.95,15.15,177.5,175.67,142.7
2018,12,21,11,30,36.0,186.0,3.9,15.2,203.0,229.04,186.87
2018,12,21,11,45,38.5,180.5,3.85,15.25,199.0,224.2,182.83
2018,12,21,12,0,41.0,175.0,3.8,15.3,195.0,219.66,179.19
2018,12,21,12,15,49.5,168.0,3.85,15.4,192.0,219.33,179.3
2018,12,21,12,30,58.0,161.0,3.9,15.5,189.0,219.08,179.5
2018,12,21,12,45,260.0,156.0,3.95,15.55,278.0,447.31,370.27
2018,12,21,13,0,462.0,151.0,4.0,15.6,367.0,653.63,534.28
2018,12,21,13,15,416.5,153.0,4.0,15.55,342.5,605.83,495.84
2018,12,21,13,30,371.0,155.0,4.0,15.5,318.0,557.84,458.28
2018,12,21,13,45,507.5,123.5,3.95,15.5,334.5,631.98,519.04
2018,12,21,14,0,644.0,92.0,3.9,15.5,351.0,706.87,576.61
2018,12,21,14,15,704.0,74.5,3.9,15.45,338.5,714.24,582.54
2018,12,21,14,30,764.0,57.0,3.9,15.4,326.0,711.09,580.81
2018,12,21,14,45,659.0,65.5,3.9,15.3,281.0,617.14,509.0
2018,12,21,15,0,554.0,74.0,3.9,15.2,236.0,524.35,436.21
2018,12,21,15,15,478.5,70.5,3.9,15.2,196.5,443.15,369.36
2018,12,21,15,30,403.0,67.0,3.9,15.2,157.0,362.71,301.53
2018,12,21,15,45,384.0,56.0,3.7,14.7,127.5,322.02,265.35
2018,12,21,16,0,365.0,45.0,3.5,14.2,98.0,278.45,225.11
2018,12,21,16,15,322.5,35.5,3.55,14.05,71.0,226.3,172.9
2018,12,21,16,30,280.0,26.0,3.6,13.9,44.0,169.45,61.22
2018,12,21,16,45,163.5,16.0,3.65,13.7,24.5,75.77,0.0
2018,12,21,17,0,47.0,6.0,3.7,13.5,5.0,0.0,0.0
2018,12,21,17,15,23.5,3.0,3.65,13.4,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,22,7,15,93.5,7.5,2.65,10.65,9.0,0.0,0.0
2018,12,22,7,30,187.0,15.0,2.7,10.9,18.0,82.53,0.0
2018,12,22,7,45,330.5,22.0,2.75,11.1,47.5,184.0,29.44
2018,12,22,8,0,474.0,29.0,2.8,11.3,77.0,283.66,215.23
2018,12,22,8,15,555.5,34.5,2.9,11.55,116.0,360.58,292.49
2018,12,22,8,30,637.0,40.0,3.0,11.8,155.0,444.14,366.96
2018,12,22,8,45,654.0,47.0,3.15,12.0,189.5,495.08,412.83
2018,12,22,9,0,671.0,54.0,3.3,12.2,224.0,546.02,456.87
2018,12,22,9,15,735.5,53.5,3.25,12.35,266.0,622.03,517.28
2018,12,22,9,30,800.0,53.0,3.2,12.5,308.0,700.67,577.34
2018,12,22,9,45,822.0,54.5,3.15,12.6,340.0,742.54,607.88
2018,12,22,10,0,844.0,56.0,3.1,12.7,372.0,790.51,642.5
2018,12,22,10,15,856.5,58.0,3.0,12.85,398.5,829.64,669.39
2018,12,22,10,30,869.0,60.0,2.9,13.0,425.0,866.55,694.18
2018,12,22,10,45,832.5,71.0,2.8,13.1,434.0,878.21,700.49
2018,12,22,11,0,796.0,82.0,2.7,13.2,443.0,875.14,696.43
2018,12,22,11,15,663.5,114.0,2.7,13.4,421.0,808.84,647.26
2018,12,22,11,30,531.0,146.0,2.7,13.6,399.0,718.88,580.48
2018,12,22,11,45,448.5,166.0,2.7,13.8,381.5,667.98,541.14
2018,12,22,12,0,366.0,186.0,2.7,14.0,364.0,592.11,481.79
2018,12,22,12,15,353.0,186.0,2.75,14.2,357.0,579.54,472.23
2018,12,22,12,30,340.0,186.0,2.8,14.4,350.0,565.69,461.28
2018,12,22,12,45,400.5,171.5,2.85,14.6,361.5,625.08,507.92
2018,12,22,13,0,461.0,157.0,2.9,14.8,373.0,660.25,535.79
2018,12,22,13,15,371.0,165.0,2.8,14.9,335.0,556.52,454.72
2018,12,22,13,30,281.0,173.0,2.7,15.0,297.0,477.6,391.62
2018,12,22,13,45,167.5,166.5,2.65,15.1,239.5,342.66,282.59
2018,12,22,14,0,54.0,160.0,2.6,15.2,182.0,215.49,176.4
2018,12,22,14,15,56.0,146.5,2.6,15.15,167.5,200.55,164.78
2018,12,22,14,30,58.0,133.0,2.6,15.1,153.0,185.61,152.71
2018,12,22,14,45,108.5,124.0,2.6,15.1,157.5,228.45,189.61
2018,12,22,15,0,159.0,115.0,2.6,15.1,162.0,252.07,209.93
2018,12,22,15,15,174.5,99.0,2.6,15.1,144.0,251.18,208.66
2018,12,22,15,30,190.0,83.0,2.6,15.1,126.0,234.09,193.66
2018,12,22,15,45,145.0,68.5,2.45,14.6,97.5,181.57,148.16
2018,12,22,16,0,100.0,54.0,2.3,14.1,69.0,123.06,97.46
2018,12,22,16,15,96.5,39.0,2.35,14.0,49.5,109.42,81.86
2018,12,22,16,30,93.0,24.0,2.4,13.9,30.0,79.21,29.16
2018,12,22,16,45,76.0,16.0,2.4,13.8,18.0,42.66,0.0
2018,12,22,17,0,59.0,8.0,2.4,13.7,6.0,0.0,0.0
2018,12,22,17,15,29.5,4.0,2.4,13.6,3.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,23,7,15,13.5,4.5,2.4,11.5,4.5,0.0,0.0
2018,12,23,7,30,27.0,9.0,2.3,11.7,9.0,17.7,0.0
2018,12,23,7,45,90.5,23.0,2.15,11.85,30.5,75.02,4.15
2018,12,23,8,0,154.0,37.0,2.0,12.0,52.0,144.95,107.89
2018,12,23,8,15,203.0,50.0,2.0,12.25,80.0,193.76,155.98
2018,12,23,8,30,252.0,63.0,2.0,12.5,108.0,248.02,204.49
2018,12,23,8,45,348.0,68.5,1.95,12.75,147.0,326.95,272.58
2018,12,23,9,0,444.0,74.0,1.9,13.0,186.0,414.44,345.84
2018,12,23,9,15,401.5,92.0,1.95,13.25,205.0,426.01,355.12
2018,12,23,9,30,359.0,110.0,2.0,13.5,224.0,432.52,359.88
2018,12,23,9,45,281.0,126.0,2.1,13.8,221.0,386.18,321.69
2018,12,23,10,0,203.0,142.0,2.2,14.1,218.0,350.69,291.24
2018,12,23,10,15,291.5,139.5,2.3,14.25,257.0,428.98,356.15
2018,12,23,10,30,380.0,137.0,2.4,14.4,296.0,533.13,438.73
2018,12,23,10,45,554.0,113.0,2.5,14.6,357.5,681.56,553.0
2018,12,23,11,0,728.0,89.0,2.6,14.8,419.0,825.65,657.74
2018,12,23,11,15,763.5,82.5,2.5,14.85,437.5,857.69,678.03
2018,12,23,11,30,799.0,76.0,2.4,14.9,456.0,893.06,701.45
2018,12,23,11,45,714.0,98.5,2.35,15.0,441.5,852.42,671.22
2018,12,23,12,0,629.0,121.0,2.3,15.1,427.0,801.15,634.04
2018,12,23,12,15,540.0,142.5,2.3,15.2,404.5,730.46,582.81
2018,12,23,12,30,451.0,164.0,2.3,15.3,382.0,668.58,536.51
2018,12,23,12,45,432.5,164.0,2.3,15.35,370.0,647.1,520.72
2018,12,23,13,0,414.0,164.0,2.3,15.4,358.0,624.14,503.44
2018,12,23,13,15,365.0,168.5,2.3,15.45,335.5,555.62,451.28
2018,12,23,13,30,316.0,173.0,2.3,15.5,313.0,509.93,415.62
2018,12,23,13,45,230.5,158.0,2.3,15.5,257.0,407.18,334.31
2018,12,23,14,0,145.0,143.0,2.3,15.5,201.0,289.61,239.22
2018,12,23,14,15,145.5,132.5,2.3,15.45,187.5,273.7,227.05
2018,12,23,14,30,146.0,122.0,2.3,15.4,174.0,257.48,214.05
2018,12,23,14,45,82.0,109.0,2.25,15.4,137.5,188.06,155.12
2018,12,23,15,0,18.0,96.0,2.2,15.4,101.0,101.0,80.64
2018,12,23,15,15,39.5,83.0,2.2,15.4,92.5,110.89,89.51
2018,12,23,15,30,61.0,70.0,2.2,15.4,84.0,120.67,97.65
2018,12,23,15,45,201.0,54.5,1.95,15.0,87.0,208.87,171.33
2018,12,23,16,0,341.0,39.0,1.7,14.6,90.0,260.42,209.86
2018,12,23,16,15,251.5,29.0,1.65,14.4,60.0,186.17,142.08
2018,12,23,16,30,162.0,19.0,1.6,14.2,30.0,114.11,48.47
2018,12,23,16,45,106.0,11.0,1.6,14.0,16.0,50.03,0.0
2018,12,23,17,0,50.0,3.0,1.6,13.8,2.0,0.0,0.0
2018,12,23,17,15,25.0,1.5,1.55,13.75,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,24,7,15,0.0,1.0,2.95,13.15,1.0,0.0,0.0
2018,12,24,7,30,0.0,2.0,3.0,13.4,2.0,1.71,0.0
2018,12,24,7,45,0.0,5.0,3.1,13.65,5.0,4.1,0.0
2018,12,24,8,0,0.0,8.0,3.2,13.9,8.0,6.56,0.0
2018,12,24,8,15,0.0,11.5,3.25,14.1,11.5,9.45,2.22
2018,12,24,8,30,0.0,15.0,3.3,14.3,15.0,12.33,4.8
2018,12,24,8,45,57.5,23.5,3.35,14.45,38.0,67.0,52.81
2018,12,24,9,0,115.0,32.0,3.4,14.6,61.0,130.9,108.78
2018,12,24,9,15,124.0,46.5,3.45,14.8,82.0,148.7,124.44
2018,12,24,9,30,133.0,61.0,3.5,15.0,103.0,178.69,150.03
2018,12,24,9,45,75.0,79.5,3.55,15.15,103.5,146.63,121.35
2018,12,24,10,0,17.0,98.0,3.6,15.3,104.0,99.61,79.63
2018,12,24,10,15,178.0,77.5,3.7,15.45,151.5,250.84,211.46
2018,12,24,10,30,339.0,57.0,3.8,15.6,199.0,400.98,336.53
2018,12,24,10,45,378.0,55.0,3.9,15.7,220.5,441.48,368.37
2018,12,24,11,0,417.0,53.0,4.0,15.8,242.0,482.26,400.54
2018,12,24,11,15,243.5,51.0,4.2,15.75,162.0,321.04,269.32
2018,12,24,11,30,70.0,49.0,4.4,15.7,82.0,128.26,105.54
2018,12,24,11,45,35.0,45.5,4.55,15.7,62.0,81.42,64.9
2018,12,24,12,0,0.0,42.0,4.7,15.7,42.0,34.75,23.81
2018,12,24,12,15,0.0,42.0,4.8,15.55,42.0,34.75,23.84
2018,12,24,12,30,0.0,42.0,4.9,15.4,42.0,34.75,23.86
2018,12,24,12,45,0.0,41.5,5.05,15.3,41.5,34.33,23.52
2018,12,24,13,0,0.0,41.0,5.2,15.2,41.0,33.91,23.2
2018,12,24,13,15,0.0,41.5,5.2,15.15,41.5,34.32,23.57
2018,12,24,13,30,0.0,42.0,5.2,15.1,42.0,34.73,23.96
2018,12,24,13,45,0.0,39.0,5.2,15.1,39.0,32.23,21.86
2018,12,24,14,0,0.0,36.0,5.2,15.1,36.0,29.74,19.77
2018,12,24,14,15,8.0,35.0,5.25,15.1,38.0,36.42,25.86
2018,12,24,14,30,16.0,34.0,5.3,15.1,40.0,41.75,30.74
2018,12,24,14,45,20.0,51.5,5.4,15.15,58.0,60.74,47.04
2018,12,24,15,0,24.0,69.0,5.5,15.2,76.0,82.11,65.24
2018,12,24,15,15,132.5,61.0,5.5,15.2,92.0,170.72,142.68
2018,12,24,15,30,241.0,53.0,5.5,15.2,108.0,240.81,201.87
2018,12,24,15,45,189.5,45.0,5.8,15.15,83.0,188.63,155.52
2018,12,24,16,0,138.0,37.0,6.1,15.1,58.0,128.01,102.2
2018,12,24,16,15,83.5,25.5,6.3,15.0,37.0,80.18,59.07
2018,12,24,16,30,29.0,14.0,6.5,14.9,16.0,28.7,9.11
2018,12,24,16,45,29.0,10.0,6.7,14.75,10.5,19.7,0.0
2018,12,24,17,0,29.0,6.0,6.9,14.6,5.0,0.0,0.0
2018,12,24,17,15,14.5,3.0,6.8,14.4,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.4,13.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.55,13.6,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.7,13.4,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.9,13.25,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.1,13.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,6.95,13.05,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.7,12.9,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,12.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,12.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.65,12.9,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,4.95,12.85,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.05,12.6,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.4,11.95,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.25,11.6,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.85,11.05,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.7,10.65,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.75,10.6,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.0,10.65,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.05,10.75,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.05,10.85,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,25,7,15,52.0,5.0,5.1,11.25,6.0,0.0,0.0
2018,12,25,7,30,104.0,10.0,5.2,11.6,12.0,46.77,0.0
2018,12,25,7,45,265.5,20.5,5.25,12.0,42.0,152.14,0.0
2018,12,25,8,0,427.0,31.0,5.3,12.4,72.0,267.43,200.32
2018,12,25,8,15,515.0,36.0,5.4,12.6,110.0,337.32,274.18
2018,12,25,8,30,603.0,41.0,5.5,12.8,148.0,422.21,351.07
2018,12,25,8,45,657.5,45.0,5.6,13.0,188.0,491.87,413.33
2018,12,25,9,0,712.0,49.0,5.7,13.2,228.0,564.79,476.36
2018,12,25,9,15,745.0,52.5,5.7,13.35,265.0,624.56,525.0
2018,12,25,9,30,778.0,56.0,5.7,13.5,302.0,684.9,572.72
2018,12,25,9,45,798.0,59.0,5.7,13.65,334.5,734.45,610.81
2018,12,25,10,0,818.0,62.0,5.7,13.8,367.0,782.85,647.27
2018,12,25,10,15,834.5,63.5,5.75,13.95,394.0,824.79,678.39
2018,12,25,10,30,851.0,65.0,5.8,14.1,421.0,864.74,707.66
2018,12,25,10,45,863.5,65.5,5.85,14.25,442.0,887.7,723.86
2018,12,25,11,0,876.0,66.0,5.9,14.4,463.0,917.33,745.13
2018,12,25,11,15,883.5,67.0,5.9,14.5,477.5,940.08,761.04
2018,12,25,11,30,891.0,68.0,5.9,14.6,492.0,959.67,774.67
2018,12,25,11,45,893.5,68.0,5.95,14.7,498.0,969.75,781.67
2018,12,25,12,0,896.0,68.0,6.0,14.8,504.0,976.35,786.31
2018,12,25,12,15,895.5,68.0,6.05,14.9,503.0,976.51,786.37
2018,12,25,12,30,895.0,68.0,6.1,15.0,502.0,973.14,784.02
2018,12,25,12,45,892.0,68.0,6.1,15.05,494.0,963.85,777.31
2018,12,25,13,0,889.0,68.0,6.1,15.1,486.0,951.14,768.23
2018,12,25,13,15,882.0,67.5,6.15,15.2,470.5,930.65,753.61
2018,12,25,13,30,875.0,67.0,6.2,15.3,455.0,907.06,736.73
2018,12,25,13,45,862.5,65.5,6.25,15.35,432.0,874.22,712.97
2018,12,25,14,0,850.0,64.0,6.3,15.4,409.0,847.86,694.02
2018,12,25,14,15,831.5,62.5,6.25,15.35,380.0,804.66,661.75
2018,12,25,14,30,813.0,61.0,6.2,15.3,351.0,759.73,627.8
2018,12,25,14,45,786.0,59.0,6.15,15.3,316.5,706.15,586.37
2018,12,25,15,0,759.0,57.0,6.1,15.3,282.0,652.05,543.7
2018,12,25,15,15,718.5,53.5,6.1,15.3,243.5,586.63,491.01
2018,12,25,15,30,678.0,50.0,6.1,15.3,205.0,522.59,436.52
2018,12,25,15,45,617.5,45.0,5.6,14.8,165.0,446.72,370.18
2018,12,25,16,0,557.0,40.0,5.1,14.3,125.0,374.82,305.26
2018,12,25,16,15,453.0,33.5,5.0,14.0,88.5,291.92,227.42
2018,12,25,16,30,349.0,27.0,4.9,13.7,52.0,205.8,105.88
2018,12,25,16,45,209.5,18.0,4.75,13.4,29.5,96.41,0.0
2018,12,25,17,0,70.0,9.0,4.6,13.1,7.0,0.0,0.0
2018,12,25,17,15,35.0,4.5,4.55,13.0,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,12,26,7,15,1.0,3.5,4.05,10.8,3.5,0.0,0.0
2018,12,26,7,30,2.0,7.0,4.0,11.1,7.0,6.71,0.0
2018,12,26,7,45,16.0,18.0,4.0,11.4,19.5,24.4,0.0
2018,12,26,8,0,30.0,29.0,4.0,11.7,32.0,51.96,34.91
2018,12,26,8,15,53.5,45.0,4.2,12.0,53.5,84.66,65.55
2018,12,26,8,30,77.0,61.0,4.4,12.3,75.0,119.11,96.4
2018,12,26,8,45,79.0,72.5,4.65,12.55,89.5,135.66,111.64
2018,12,26,9,0,81.0,84.0,4.9,12.8,104.0,152.63,126.82
2018,12,26,9,15,113.5,99.5,5.1,12.95,132.5,197.11,165.7
2018,12,26,9,30,146.0,115.0,5.3,13.1,161.0,244.14,206.3
2018,12,26,9,45,372.5,106.0,5.5,13.25,240.5,450.75,382.63
2018,12,26,10,0,599.0,97.0,5.7,13.4,320.0,649.17,544.47
2018,12,26,10,15,657.0,92.0,5.75,13.45,353.0,713.0,593.5
2018,12,26,10,30,715.0,87.0,5.8,13.5,386.0,777.04,642.48
2018,12,26,10,45,753.5,85.0,5.8,13.6,414.0,821.6,675.5
2018,12,26,11,0,792.0,83.0,5.8,13.7,442.0,870.97,711.92
2018,12,26,11,15,844.5,74.5,5.7,13.75,467.5,923.32,749.75
2018,12,26,11,30,897.0,66.0,5.6,13.8,493.0,962.51,777.32
2018,12,26,11,45,899.5,66.5,5.5,13.85,499.5,973.44,783.95
2018,12,26,12,0,902.0,67.0,5.4,13.9,506.0,980.88,788.28
2018,12,26,12,15,899.5,67.5,5.45,13.9,504.5,979.89,787.84
2018,12,26,12,30,897.0,68.0,5.5,13.9,503.0,975.37,785.01
2018,12,26,12,45,889.0,69.0,5.6,13.9,494.0,962.71,776.68
2018,12,26,13,0,881.0,70.0,5.7,13.9,485.0,946.73,766.01
2018,12,26,13,15,873.5,69.5,5.8,13.9,469.5,925.99,751.84
2018,12,26,13,30,866.0,69.0,5.9,13.9,454.0,912.07,742.81
2018,12,26,13,45,853.5,68.0,5.95,13.9,431.5,879.76,719.57
2018,12,26,14,0,841.0,67.0,6.0,13.9,409.0,844.9,694.27
2018,12,26,14,15,822.0,65.5,5.95,13.85,380.0,801.56,661.85
2018,12,26,14,30,803.0,64.0,5.9,13.8,351.0,756.52,627.72
2018,12,26,14,45,729.0,65.5,5.85,13.7,307.0,671.1,561.22
2018,12,26,15,0,655.0,67.0,5.8,13.6,263.0,593.99,500.0
2018,12,26,15,15,557.5,65.5,5.8,13.6,216.5,495.9,419.02
2018,12,26,15,30,460.0,64.0,5.8,13.6,170.0,404.19,340.59
2018,12,26,15,45,467.5,53.0,5.6,13.35,142.5,372.57,311.22
2018,12,26,16,0,475.0,42.0,5.4,13.1,115.0,339.3,278.37
2018,12,26,16,15,405.5,34.5,5.4,12.9,83.0,270.16,212.3
2018,12,26,16,30,336.0,27.0,5.4,12.7,51.0,201.6,110.5
2018,12,26,16,45,202.0,17.0,5.45,12.5,28.5,93.0,0.0
2018,12,26,17,0,68.0,7.0,5.5,12.3,6.0,0.0,0.0
2018,12,26,17,15,34.0,3.5,5.5,12.25,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.5,12.15,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.45,12.05,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.4,11.95,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.5,11.85,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.5,11.75,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.5,11.65,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.5,11.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.45,11.35,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.2,11.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.15,11.05,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.0,10.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.75,10.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.25,10.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.15,10.15,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.15,10.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.25,9.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.25,9.85,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.2,9.75,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,12,27,7,15,60.0,5.0,5.35,10.05,6.0,0.0,0.0
2018,12,27,7,30,120.0,10.0,5.5,10.4,12.0,52.24,0.0
2018,12,27,7,45,296.0,18.5,5.7,10.75,42.0,161.51,0.0
2018,12,27,8,0,472.0,27.0,5.9,11.1,72.0,276.6,206.61
2018,12,27,8,15,558.0,32.0,6.1,11.45,111.0,354.42,289.23
2018,12,27,8,30,644.0,37.0,6.3,11.8,150.0,439.47,367.18
2018,12,27,8,45,696.0,40.0,6.55,12.15,190.0,507.83,429.15
2018,12,27,9,0,748.0,43.0,6.8,12.5,230.0,579.26,491.5
2018,12,27,9,15,778.5,46.0,7.0,12.75,267.0,631.43,534.73
2018,12,27,9,30,809.0,49.0,7.2,13.0,304.0,689.87,581.93
2018,12,27,9,45,827.5,52.0,7.4,13.3,337.0,738.85,620.47
2018,12,27,10,0,846.0,55.0,7.6,13.6,370.0,786.6,657.39
2018,12,27,10,15,862.0,56.5,7.7,13.75,397.5,828.55,689.33
2018,12,27,10,30,878.0,58.0,7.8,13.9,425.0,868.5,719.42
2018,12,27,10,45,890.0,58.5,7.9,14.1,446.5,901.13,743.49
2018,12,27,11,0,902.0,59.0,8.0,14.3,468.0,931.05,765.41
2018,12,27,11,15,909.0,59.5,8.0,14.4,482.5,953.3,781.36
2018,12,27,11,30,916.0,60.0,8.0,14.5,497.0,972.29,794.9
2018,12,27,11,45,920.0,60.0,8.0,14.6,503.5,984.27,803.22
2018,12,27,12,0,924.0,60.0,8.0,14.7,510.0,992.7,809.03
2018,12,27,12,15,924.5,60.0,8.0,14.8,509.5,994.1,809.7
2018,12,27,12,30,925.0,60.0,8.0,14.9,509.0,991.85,807.82
2018,12,27,12,45,923.5,59.5,8.05,14.95,501.5,983.32,801.74
2018,12,27,13,0,922.0,59.0,8.1,15.0,494.0,971.23,793.12
2018,12,27,13,15,914.5,58.5,8.1,15.05,478.0,949.98,777.45
2018,12,27,13,30,907.0,58.0,8.1,15.1,462.0,925.52,759.42
2018,12,27,13,45,895.5,57.0,8.1,15.1,439.5,893.71,735.87
2018,12,27,14,0,884.0,56.0,8.1,15.1,417.0,859.24,710.16
2018,12,27,14,15,868.5,55.0,8.05,15.0,388.5,818.96,679.82
2018,12,27,14,30,853.0,54.0,8.0,14.9,360.0,776.76,647.6
2018,12,27,14,45,830.5,51.5,8.0,14.8,325.5,725.37,607.66
2018,12,27,15,0,808.0,49.0,8.0,14.7,291.0,673.21,566.28
2018,12,27,15,15,771.5,46.5,8.0,14.7,252.5,616.9,520.27
2018,12,27,15,30,735.0,44.0,8.0,14.7,214.0,554.76,467.24
2018,12,27,15,45,677.5,40.0,7.7,14.2,173.5,479.5,400.96
2018,12,27,16,0,620.0,36.0,7.4,13.7,133.0,408.03,335.69
2018,12,27,16,15,521.0,31.0,7.25,13.4,95.0,318.77,251.94
2018,12,27,16,30,422.0,26.0,7.1,13.1,57.0,232.98,134.96
2018,12,27,16,45,259.0,18.0,7.0,12.85,32.5,116.45,0.0
2018,12,27,17,0,96.0,10.0,6.9,12.6,8.0,0.0,0.0
2018,12,27,17,15,48.0,5.0,6.9,12.5,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.85,12.3,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.75,11.9,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.7,11.75,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.7,11.65,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.7,11.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.65,11.55,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.55,11.4,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.5,11.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.45,11.25,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.35,11.1,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.3,10.95,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
